ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/09/2016 00:00,2,0.000,ALERT,213.74,303.58,59.954,1460174403,"201051344000645","219011344069620",0.00,-2.50,0,301.17,306.28,0.0,0.0,0.000,361888.0,361888.0,25434,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460174405,363932.00
04/09/2016 00:00,2,0.000,ALERT,212.83,301.17,59.981,1460174403,"274151322000085","219011344069620",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,629736.8,629736.8,19042,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460174407,363933.00
04/09/2016 00:00,2,0.000,ALERT,213.96,303.58,59.949,1460174403,"201051344000633","219011344069620",0.00,-3.50,0,299.37,305.68,0.0,0.0,0.000,352894.6,352894.6,25889,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460174409,363934.00
04/09/2016 00:00,2,0.000,ALERT,213.29,303.58,59.965,1460174403,"201051344000469","219011344069620",0.00,-3.50,0,300.27,305.98,0.0,0.0,0.000,354105.0,354105.0,25839,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460174411,363935.00
04/09/2016 00:00,2,0.000,ALERT,212.61,301.77,59.954,1460174403,"201051344000646","219011344069620",0.00,-3.50,0,299.67,304.48,0.0,0.0,0.000,358582.4,358582.4,30395,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460174412,363936.00
04/09/2016 00:00,2,0.000,ALERT,212.38,300.87,59.912,1460174403,"274151322000052","219011344069620",0.00,-3.00,0,299.07,304.18,0.0,0.0,0.000,638753.5,638753.5,19264,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460174414,363937.00
04/09/2016 00:00,2,0.000,ALERT,213.06,302.07,59.986,1460174403,"201051344000585","219011344069620",0.00,-2.50,0,300.27,304.78,0.0,0.0,0.000,364273.8,364273.8,30402,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460174416,363938.00
04/09/2016 00:00,2,0.000,ALERT,213.06,302.37,59.959,1460174403,"201051344001230","219011344069620",0.00,-3.00,0,300.87,304.78,0.0,0.0,0.000,362424.1,362424.1,30192,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460174418,363939.00
04/09/2016 00:00,2,0.000,ALERT,213.51,302.98,59.959,1460174403,"201051344000582","219011344069620",0.00,-3.50,0,301.47,305.38,0.0,0.0,0.000,355979.1,355979.1,30368,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460174420,363940.00
04/09/2016 00:00,2,0.000,ALERT,212.61,301.77,59.959,1460174403,"201051344000955","219011344069620",0.00,-3.00,0,300.87,304.48,0.0,0.0,0.000,367457.4,367457.4,30305,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460174421,363941.00
04/09/2016 00:00,2,0.000,ALERT,212.83,300.87,59.949,1460174403,"274151322000094","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,511857.3,511857.3,20123,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460174423,363942.00
04/09/2016 00:00,2,0.000,ALERT,213.51,304.48,59.949,1460174403,"201051344000579","219011344069620",0.00,-3.00,0,302.37,306.88,0.0,0.0,0.000,367493.6,367493.6,5912,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460174425,363943.00
04/09/2016 00:00,2,0.000,ALERT,212.83,302.07,59.949,1460174403,"201051344000890","219011344069620",0.00,-2.50,0,300.87,305.68,0.0,0.0,0.000,364552.2,364552.2,30332,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460174427,363944.00
04/09/2016 00:00,2,0.000,ALERT,213.06,301.77,59.912,1460174403,"201051344000438","219011344069620",0.00,-3.50,0,301.17,305.08,0.0,0.0,0.000,366754.5,366754.5,30331,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460174429,363945.00
04/09/2016 00:00,2,0.000,ALERT,213.29,301.47,59.975,1460174403,"201051344000417","219011344069620",0.00,-3.00,0,300.27,304.18,0.0,0.0,0.000,360025.6,360025.6,30484,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460174430,363946.00
04/09/2016 00:00,2,0.000,ALERT,212.83,301.47,59.938,1460174403,"274151322000083","219011344069620",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,633047.3,633047.3,19317,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460174432,363947.00
04/09/2016 00:00,2,0.000,ALERT,213.51,300.87,59.949,1460174403,"274151322000076","219011344069620",0.00,-3.00,0,299.37,304.18,0.0,0.0,0.000,673424.5,673424.5,19326,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460174434,363948.00
04/09/2016 00:00,2,0.000,ALERT,213.29,304.18,59.975,1460174403,"201051344000868","219011344069620",0.00,-3.00,0,302.07,306.88,0.0,0.0,0.000,353284.1,353284.1,25572,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460174436,363949.00
04/09/2016 00:00,2,0.000,ALERT,212.83,302.37,59.938,1460174403,"274151322000095","219011344069620",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,666509.2,666509.2,19223,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460174438,363950.00
04/09/2016 00:00,2,0.000,ALERT,213.29,303.58,59.928,1460174403,"201051344000988","219011344069620",0.00,-3.00,0,299.07,305.98,0.0,0.0,0.000,350610.2,350610.2,25863,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460174440,363951.00
04/09/2016 00:00,2,0.000,ALERT,212.83,301.17,59.933,1460174403,"201051344001025","219011344069620",0.00,-3.50,0,300.27,305.38,0.0,0.0,0.000,364278.0,364278.0,30382,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460174441,363952.00
04/09/2016 00:00,2,0.000,ALERT,213.06,303.58,59.896,1460174403,"201051344000458","219011344069620",0.00,-1.50,0,302.07,306.88,0.0,0.0,0.000,361032.4,361032.4,25786,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460174443,363953.00
04/09/2016 00:00,2,0.000,ALERT,213.96,303.58,59.922,1460174403,"201051344000853","219011344069620",0.00,-3.50,0,301.77,306.28,0.0,0.0,0.000,359524.9,359524.9,25379,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460174445,363954.00
04/09/2016 00:00,2,0.000,ALERT,213.29,302.07,59.975,1460174403,"201051344000685","219011344069620",0.00,-3.00,0,300.57,304.48,0.0,0.0,0.000,366299.3,366299.3,30204,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460174447,363955.00
04/09/2016 00:00,2,0.000,ALERT,213.06,301.47,59.954,1460174403,"201051344000917","219011344069620",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,363520.6,363520.6,30207,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460174448,363956.00
04/09/2016 00:00,2,0.000,ALERT,213.29,302.07,59.917,1460174403,"201051344001145","219011344069620",0.00,-3.00,0,300.87,305.38,0.0,0.0,0.000,368594.0,368594.0,30066,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460174450,363957.00
04/09/2016 00:00,2,0.000,ALERT,213.06,301.17,59.944,1460174403,"201051344000651","219011344069620",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,360523.7,360523.7,30432,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460174452,363958.00
04/09/2016 00:00,2,0.000,ALERT,212.38,300.57,59.907,1460174403,"274151322000088","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,613308.1,613308.1,19005,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460174454,363959.00
04/09/2016 00:00,2,0.000,ALERT,213.51,300.27,59.949,1460174403,"274151322000068","219011344069620",0.00,-2.00,0,299.37,302.68,0.0,0.0,0.000,511490.8,511490.8,20328,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460174456,363960.00
04/09/2016 00:00,2,0.000,ALERT,212.61,301.77,59.949,1460174403,"201051344001135","219011344069620",0.00,-3.00,0,300.87,305.38,0.0,0.0,0.000,356953.7,356953.7,30393,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460174457,363961.00
04/09/2016 00:00,2,0.000,ALERT,213.06,304.18,59.965,1460174403,"201051344000594","219011344069620",0.00,-3.50,0,301.77,306.58,0.0,0.0,0.000,364279.6,364279.6,25817,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460174459,363962.00
04/09/2016 00:00,2,0.000,ALERT,213.06,301.77,59.954,1460174403,"201051344001203","219011344069620",0.00,-3.50,0,300.27,306.28,0.0,0.0,0.000,363466.0,363466.0,30385,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460174461,363963.00
04/09/2016 00:00,2,0.000,ALERT,212.38,301.47,59.986,1460174403,"274151322000054","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,626868.1,626868.1,19031,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460174463,363964.00
04/09/2016 00:00,2,0.000,ALERT,213.51,303.28,59.954,1460174403,"201051344000867","219011344069620",0.00,-2.50,0,301.47,306.58,0.0,0.0,0.000,352635.1,352635.1,25820,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460174465,363965.00
04/09/2016 00:00,2,0.000,ALERT,213.06,302.07,60.002,1460174403,"201051344001093","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,362431.4,362431.4,30262,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460174466,363966.00
04/09/2016 00:00,2,0.000,ALERT,213.29,303.88,59.944,1460174403,"201051344000900","219011344069620",0.00,-3.00,0,301.77,305.98,0.0,0.0,0.000,367918.7,367918.7,25216,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460174468,363967.00
04/09/2016 00:00,2,0.000,ALERT,213.51,302.68,59.954,1460174403,"201051344000648","219011344069620",0.00,-4.00,0,301.47,305.98,0.0,0.0,0.000,360439.8,360439.8,25519,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460174470,363968.00
04/09/2016 00:00,2,0.000,ALERT,213.51,304.48,59.938,1460174403,"201051344000569","219011344069620",0.00,-3.00,0,302.98,307.18,0.0,0.0,0.000,369136.0,369136.0,25150,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460174472,363969.00
04/09/2016 00:00,2,0.000,ALERT,213.29,303.88,59.954,1460174403,"201051344000983","219011344069620",0.00,-2.50,0,302.37,306.58,0.0,0.0,0.000,360699.4,360699.4,25619,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460174474,363970.00
04/09/2016 00:00,2,0.000,ALERT,213.51,303.58,59.959,1460174403,"201051344001158","219011344069620",0.00,-4.00,0,301.77,305.98,0.0,0.0,0.000,355742.0,355742.0,25872,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460174475,363971.00
04/09/2016 00:00,2,0.000,ALERT,213.74,304.18,59.954,1460174403,"201051344000576","219011344069620",0.00,-3.00,0,302.07,306.58,0.0,0.0,0.000,362349.3,362349.3,25289,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460174477,363972.00
04/09/2016 00:00,2,0.000,ALERT,212.83,300.27,59.944,1460174403,"274151322000087","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,601151.3,601151.3,19102,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460174479,363973.00
04/09/2016 00:15,2,0.000,ALERT,213.74,303.28,59.986,1460175303,"201051344000645","219011344069620",0.00,-2.50,0,301.77,305.38,0.0,0.0,0.000,361888.0,361888.0,25436,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460175305,363974.00
04/09/2016 00:15,2,0.000,ALERT,212.61,300.87,59.954,1460175303,"274151322000085","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,629736.8,629736.8,19044,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460175307,363975.00
04/09/2016 00:15,2,0.000,ALERT,213.96,302.98,59.996,1460175303,"201051344000633","219011344069620",0.00,-3.50,0,299.97,304.78,0.0,0.0,0.000,352894.6,352894.6,25891,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460175309,363976.00
04/09/2016 00:15,2,0.000,ALERT,213.29,302.98,59.981,1460175303,"201051344000469","219011344069620",0.00,-4.00,0,300.57,305.08,0.0,0.0,0.000,354105.0,354105.0,25841,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460175311,363977.00
04/09/2016 00:15,2,0.000,ALERT,213.06,302.37,59.981,1460175303,"201051344000646","219011344069620",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,358582.4,358582.4,30397,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460175313,363978.00
04/09/2016 00:15,2,0.000,ALERT,212.38,301.77,59.954,1460175303,"274151322000052","219011344069620",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,638753.5,638753.5,19266,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460175314,363979.00
04/09/2016 00:15,2,0.000,ALERT,213.29,302.68,59.975,1460175303,"201051344000585","219011344069620",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,364273.8,364273.8,30404,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460175316,363980.00
04/09/2016 00:15,2,0.000,ALERT,213.06,302.68,59.981,1460175303,"201051344001230","219011344069620",0.00,-3.00,0,300.27,304.18,0.0,0.0,0.000,362424.1,362424.1,30194,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460175318,363981.00
04/09/2016 00:15,2,0.000,ALERT,213.74,303.28,59.986,1460175303,"201051344000582","219011344069620",0.00,-4.00,0,301.17,304.78,0.0,0.0,0.000,355979.1,355979.1,30370,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460175320,363982.00
04/09/2016 00:15,2,0.000,ALERT,212.83,302.37,59.986,1460175303,"201051344000955","219011344069620",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,367457.4,367457.4,30307,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460175322,363983.00
04/09/2016 00:15,2,0.000,ALERT,212.83,300.27,59.981,1460175303,"274151322000094","219011344069620",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,511857.3,511857.3,20125,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460175323,363984.00
04/09/2016 00:15,2,0.000,ALERT,213.51,303.88,59.986,1460175303,"201051344000579","219011344069620",0.00,-3.00,0,302.37,306.28,0.0,0.0,0.000,367493.6,367493.6,5914,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460175325,363985.00
04/09/2016 00:15,2,0.000,ALERT,213.06,302.68,59.975,1460175303,"201051344000890","219011344069620",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,364552.2,364552.2,30334,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460175327,363986.00
04/09/2016 00:15,2,0.000,ALERT,213.51,302.37,59.949,1460175303,"201051344000438","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,366754.5,366754.5,30333,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460175329,363987.00
04/09/2016 00:15,2,0.000,ALERT,213.51,302.07,59.991,1460175303,"201051344000417","219011344069620",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,360025.6,360025.6,30486,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460175331,363988.00
04/09/2016 00:15,2,0.000,ALERT,212.83,301.47,59.975,1460175303,"274151322000083","219011344069620",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,633047.3,633047.3,19319,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460175333,363989.00
04/09/2016 00:15,2,0.000,ALERT,213.51,301.17,59.991,1460175303,"274151322000076","219011344069620",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,673424.5,673424.5,19328,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460175334,363990.00
04/09/2016 00:15,2,0.000,ALERT,213.29,304.18,59.981,1460175303,"201051344000868","219011344069620",0.00,-3.00,0,302.37,305.98,0.0,0.0,0.000,353284.1,353284.1,25574,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460175336,363991.00
04/09/2016 00:15,2,0.000,ALERT,212.38,301.47,59.975,1460175303,"274151322000095","219011344069620",0.00,-4.00,0,300.27,303.58,0.0,0.0,0.000,666509.2,666509.2,19225,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460175338,363992.00
04/09/2016 00:15,2,0.000,ALERT,213.29,303.28,59.986,1460175303,"201051344000988","219011344069620",0.00,-3.00,0,299.37,305.08,0.0,0.0,0.000,350610.2,350610.2,25865,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460175340,363993.00
04/09/2016 00:15,2,0.000,ALERT,213.06,301.47,59.975,1460175303,"201051344001025","219011344069620",0.00,-4.00,0,299.67,304.48,0.0,0.0,0.000,364278.0,364278.0,30384,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460175342,363994.00
04/09/2016 00:15,2,0.000,ALERT,213.06,303.28,60.012,1460175303,"201051344000458","219011344069620",0.00,-1.50,0,301.77,306.28,0.0,0.0,0.000,361032.4,361032.4,25788,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460175344,363995.00
04/09/2016 00:15,2,0.000,ALERT,213.74,302.98,59.965,1460175303,"201051344000853","219011344069620",0.00,-3.50,0,301.77,305.68,0.0,0.0,0.000,359524.9,359524.9,25381,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460175346,363996.00
04/09/2016 00:15,2,0.000,ALERT,213.51,302.37,59.975,1460175303,"201051344000685","219011344069620",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,366299.3,366299.3,30206,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460175347,363997.00
04/09/2016 00:15,2,0.000,ALERT,213.29,302.07,59.970,1460175303,"201051344000917","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,363520.6,363520.6,30209,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460175349,363998.00
04/09/2016 00:15,2,0.000,ALERT,213.51,302.68,59.965,1460175303,"201051344001145","219011344069620",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,368594.0,368594.0,30068,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460175351,363999.00
04/09/2016 00:15,2,0.000,ALERT,213.29,301.77,59.965,1460175303,"201051344000651","219011344069620",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,360523.7,360523.7,30434,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460175353,364000.00
04/09/2016 00:15,2,0.000,ALERT,212.38,301.17,59.933,1460175303,"274151322000088","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,613308.1,613308.1,19007,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460175355,364001.00
04/09/2016 00:15,2,0.000,ALERT,213.29,300.57,59.954,1460175303,"274151322000068","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,511490.8,511490.8,20330,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460175356,364002.00
04/09/2016 00:15,2,0.000,ALERT,212.83,302.37,59.970,1460175303,"201051344001135","219011344069620",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,356953.7,356953.7,30395,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460175358,364003.00
04/09/2016 00:15,2,0.000,ALERT,213.06,304.18,59.970,1460175303,"201051344000594","219011344069620",0.00,-3.50,0,301.17,305.38,0.0,0.0,0.000,364279.6,364279.6,25819,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460175360,364004.00
04/09/2016 00:15,2,0.000,ALERT,213.29,302.07,59.970,1460175303,"201051344001203","219011344069620",0.00,-3.50,0,299.97,305.38,0.0,0.0,0.000,363466.0,363466.0,30387,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460175362,364005.00
04/09/2016 00:15,2,0.000,ALERT,212.38,301.47,59.949,1460175303,"274151322000054","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,626868.1,626868.1,19033,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460175363,364006.00
04/09/2016 00:15,2,0.000,ALERT,213.51,303.28,59.970,1460175303,"201051344000867","219011344069620",0.00,-2.50,0,300.87,305.68,0.0,0.0,0.000,352635.1,352635.1,25822,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460175365,364007.00
04/09/2016 00:15,2,0.000,ALERT,213.06,302.07,59.975,1460175303,"201051344001093","219011344069620",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,362431.4,362431.4,30264,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460175367,364008.00
04/09/2016 00:15,2,0.000,ALERT,213.06,303.28,59.975,1460175303,"201051344000900","219011344069620",0.00,-3.00,0,301.17,305.38,0.0,0.0,0.000,367918.7,367918.7,25218,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460175369,364009.00
04/09/2016 00:15,2,0.000,ALERT,213.51,302.68,59.981,1460175303,"201051344000648","219011344069620",0.00,-4.00,0,301.17,305.38,0.0,0.0,0.000,360439.8,360439.8,25521,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460175371,364010.00
04/09/2016 00:15,2,0.000,ALERT,213.29,303.88,59.965,1460175303,"201051344000569","219011344069620",0.00,-3.00,0,302.37,306.28,0.0,0.0,0.000,369136.0,369136.0,25152,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460175373,364011.00
04/09/2016 00:15,2,0.000,ALERT,213.29,303.58,59.975,1460175303,"201051344000983","219011344069620",0.00,-3.00,0,301.77,305.68,0.0,0.0,0.000,360699.4,360699.4,25621,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460175374,364012.00
04/09/2016 00:15,2,0.000,ALERT,213.51,303.28,59.986,1460175303,"201051344001158","219011344069620",0.00,-4.00,0,301.17,305.08,0.0,0.0,0.000,355742.0,355742.0,25874,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460175376,364013.00
04/09/2016 00:15,2,0.000,ALERT,213.74,303.88,59.975,1460175303,"201051344000576","219011344069620",0.00,-3.00,0,301.77,305.38,0.0,0.0,0.000,362349.3,362349.3,25291,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460175378,364014.00
04/09/2016 00:15,2,0.000,ALERT,212.83,300.57,60.002,1460175303,"274151322000087","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,601151.3,601151.3,19104,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460175380,364015.00
04/09/2016 00:30,2,0.000,ALERT,213.96,303.88,59.975,1460176204,"201051344000645","219011344069620",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,361888.0,361888.0,25438,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460176206,364016.00
04/09/2016 00:30,2,0.000,ALERT,212.83,301.47,59.970,1460176204,"274151322000085","219011344069620",0.00,-3.00,0,299.67,302.98,0.0,0.0,0.000,629736.8,629736.8,19046,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460176208,364017.00
04/09/2016 00:30,2,0.000,ALERT,214.41,303.58,59.944,1460176204,"201051344000633","219011344069620",0.00,-3.50,0,299.67,305.08,0.0,0.0,0.000,352894.6,352894.6,25893,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460176210,364018.00
04/09/2016 00:30,2,0.000,ALERT,213.51,303.58,59.917,1460176204,"201051344000469","219011344069620",0.00,-4.00,0,299.97,305.38,0.0,0.0,0.000,354105.0,354105.0,25843,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460176212,364019.00
04/09/2016 00:30,2,0.000,ALERT,213.06,302.98,59.986,1460176204,"201051344000646","219011344069620",0.00,-3.50,0,299.67,304.18,0.0,0.0,0.000,358582.4,358582.4,30399,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460176213,364020.00
04/09/2016 00:30,2,0.000,ALERT,212.38,302.07,59.949,1460176204,"274151322000052","219011344069620",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,638753.5,638753.5,19268,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460176215,364021.00
04/09/2016 00:30,2,0.000,ALERT,213.29,302.98,59.965,1460176204,"201051344000585","219011344069620",0.00,-3.00,0,299.97,304.18,0.0,0.0,0.000,364273.8,364273.8,30406,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460176217,364022.00
04/09/2016 00:30,2,0.000,ALERT,213.29,303.28,59.959,1460176204,"201051344001230","219011344069620",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,362424.1,362424.1,30196,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460176219,364023.00
04/09/2016 00:30,2,0.000,ALERT,213.74,303.58,59.954,1460176204,"201051344000582","219011344069620",0.00,-4.00,0,301.47,305.08,0.0,0.0,0.000,355979.1,355979.1,30372,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460176221,364024.00
04/09/2016 00:30,2,0.000,ALERT,212.83,302.68,59.965,1460176204,"201051344000955","219011344069620",0.00,-3.50,0,300.57,304.18,0.0,0.0,0.000,367457.4,367457.4,30309,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460176223,364025.00
04/09/2016 00:30,2,0.000,ALERT,212.61,300.87,59.949,1460176204,"274151322000094","219011344069620",0.00,-4.00,0,299.37,302.37,0.0,0.0,0.000,511857.3,511857.3,20127,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460176224,364026.00
04/09/2016 00:30,2,0.000,ALERT,213.51,304.48,59.970,1460176204,"201051344000579","219011344069620",0.00,-3.00,0,302.07,306.58,0.0,0.0,0.000,367493.6,367493.6,5916,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460176226,364027.00
04/09/2016 00:30,2,0.000,ALERT,213.06,302.98,59.933,1460176204,"201051344000890","219011344069620",0.00,-3.00,0,300.87,305.38,0.0,0.0,0.000,364552.2,364552.2,30336,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460176228,364028.00
04/09/2016 00:30,2,0.000,ALERT,213.29,302.68,59.959,1460176204,"201051344000438","219011344069620",0.00,-4.00,0,300.87,304.78,0.0,0.0,0.000,366754.5,366754.5,30335,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460176230,364029.00
04/09/2016 00:30,2,0.000,ALERT,213.29,302.07,59.991,1460176204,"201051344000417","219011344069620",0.00,-3.50,0,299.97,303.58,0.0,0.0,0.000,360025.6,360025.6,30488,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460176231,364030.00
04/09/2016 00:30,2,0.000,ALERT,212.83,301.77,59.959,1460176204,"274151322000083","219011344069620",0.00,-3.00,0,299.97,303.58,0.0,0.0,0.000,633047.3,633047.3,19321,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460176233,364031.00
04/09/2016 00:30,2,0.000,ALERT,213.29,301.77,59.986,1460176204,"274151322000076","219011344069620",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,673424.5,673424.5,19330,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460176235,364032.00
04/09/2016 00:30,2,0.000,ALERT,213.51,304.48,59.954,1460176204,"201051344000868","219011344069620",0.00,-3.50,0,302.07,306.58,0.0,0.0,0.000,353284.1,353284.1,25576,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460176237,364033.00
04/09/2016 00:30,2,0.000,ALERT,212.61,302.37,59.959,1460176204,"274151322000095","219011344069620",0.00,-4.00,0,300.57,303.88,0.0,0.0,0.000,666509.2,666509.2,19227,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460176239,364034.00
04/09/2016 00:30,2,0.000,ALERT,213.51,303.88,59.965,1460176204,"201051344000988","219011344069620",0.00,-3.00,0,298.77,305.38,0.0,0.0,0.000,350610.2,350610.2,25867,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460176241,364035.00
04/09/2016 00:30,2,0.000,ALERT,212.83,301.77,59.965,1460176204,"201051344001025","219011344069620",0.00,-4.00,0,299.97,304.78,0.0,0.0,0.000,364278.0,364278.0,30386,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460176242,364036.00
04/09/2016 00:30,2,0.000,ALERT,213.51,303.88,59.917,1460176204,"201051344000458","219011344069620",0.00,-1.50,0,301.47,306.28,0.0,0.0,0.000,361032.4,361032.4,25790,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460176244,364037.00
04/09/2016 00:30,2,0.000,ALERT,213.96,303.58,59.965,1460176204,"201051344000853","219011344069620",0.00,-3.50,0,301.17,305.68,0.0,0.0,0.000,359524.9,359524.9,25383,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460176246,364038.00
04/09/2016 00:30,2,0.000,ALERT,213.51,302.68,59.938,1460176204,"201051344000685","219011344069620",0.00,-3.50,0,300.57,304.18,0.0,0.0,0.000,366299.3,366299.3,30208,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460176248,364039.00
04/09/2016 00:30,2,0.000,ALERT,213.51,302.37,59.965,1460176204,"201051344000917","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,363520.6,363520.6,30211,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460176250,364040.00
04/09/2016 00:30,2,0.000,ALERT,213.29,302.98,59.965,1460176204,"201051344001145","219011344069620",0.00,-3.50,0,300.87,305.08,0.0,0.0,0.000,368594.0,368594.0,30070,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460176251,364041.00
04/09/2016 00:30,2,0.000,ALERT,213.06,301.77,59.954,1460176204,"201051344000651","219011344069620",0.00,-5.00,0,299.67,303.88,0.0,0.0,0.000,360523.7,360523.7,30436,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460176253,364042.00
04/09/2016 00:30,2,0.000,ALERT,212.16,301.17,59.954,1460176204,"274151322000088","219011344069620",0.00,-3.00,0,299.67,302.68,0.0,0.0,0.000,613308.1,613308.1,19009,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460176255,364043.00
04/09/2016 00:30,2,0.000,ALERT,213.51,300.87,60.002,1460176204,"274151322000068","219011344069620",0.00,-2.50,0,299.67,302.37,0.0,0.0,0.000,511490.8,511490.8,20332,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460176257,364044.00
04/09/2016 00:30,2,0.000,ALERT,213.06,302.98,60.002,1460176204,"201051344001135","219011344069620",0.00,-3.50,0,300.87,304.78,0.0,0.0,0.000,356953.7,356953.7,30397,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460176259,364045.00
04/09/2016 00:30,2,0.000,ALERT,213.29,304.48,59.991,1460176204,"201051344000594","219011344069620",0.00,-3.50,0,301.17,305.98,0.0,0.0,0.000,364279.6,364279.6,25821,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460176261,364046.00
04/09/2016 00:30,2,0.000,ALERT,213.29,302.37,59.965,1460176204,"201051344001203","219011344069620",0.00,-3.50,0,300.27,305.68,0.0,0.0,0.000,363466.0,363466.0,30389,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460176263,364047.00
04/09/2016 00:30,2,0.000,ALERT,212.61,301.47,59.954,1460176204,"274151322000054","219011344069620",0.00,-2.50,0,299.97,303.28,0.0,0.0,0.000,626868.1,626868.1,19035,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460176264,364048.00
04/09/2016 00:30,2,0.000,ALERT,213.74,303.28,59.970,1460176204,"201051344000867","219011344069620",0.00,-3.00,0,300.87,305.98,0.0,0.0,0.000,352635.1,352635.1,25824,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460176266,364049.00
04/09/2016 00:30,2,0.000,ALERT,213.06,302.68,59.959,1460176204,"201051344001093","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,362431.4,362431.4,30266,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460176268,364050.00
04/09/2016 00:30,2,0.000,ALERT,213.29,303.88,59.965,1460176204,"201051344000900","219011344069620",0.00,-3.50,0,301.17,305.38,0.0,0.0,0.000,367918.7,367918.7,25220,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460176270,364051.00
04/09/2016 00:30,2,0.000,ALERT,213.74,303.28,59.922,1460176204,"201051344000648","219011344069620",0.00,-4.00,0,300.87,305.68,0.0,0.0,0.000,360439.8,360439.8,25523,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460176272,364052.00
04/09/2016 00:30,2,0.000,ALERT,213.51,304.48,59.970,1460176204,"201051344000569","219011344069620",0.00,-3.00,0,302.07,306.58,0.0,0.0,0.000,369136.0,369136.0,25154,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460176273,364053.00
04/09/2016 00:30,2,0.000,ALERT,213.51,304.18,59.965,1460176204,"201051344000983","219011344069620",0.00,-3.00,0,301.77,305.98,0.0,0.0,0.000,360699.4,360699.4,25623,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460176275,364054.00
04/09/2016 00:30,2,0.000,ALERT,213.74,303.88,59.944,1460176204,"201051344001158","219011344069620",0.00,-4.00,0,301.17,305.38,0.0,0.0,0.000,355742.0,355742.0,25876,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460176277,364055.00
04/09/2016 00:30,2,0.000,ALERT,213.96,304.48,59.959,1460176204,"201051344000576","219011344069620",0.00,-3.50,0,301.47,305.68,0.0,0.0,0.000,362349.3,362349.3,25293,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460176279,364056.00
04/09/2016 00:30,2,0.000,ALERT,212.83,300.87,59.959,1460176204,"274151322000087","219011344069620",0.00,-2.50,0,299.07,302.37,0.0,0.0,0.000,601151.3,601151.3,19106,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460176281,364057.00
04/09/2016 00:45,2,0.000,ALERT,213.74,303.28,59.975,1460177103,"201051344000645","219011344069620",0.00,-3.00,0,301.17,305.68,0.0,0.0,0.000,361888.0,361888.0,25440,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460177105,364058.00
04/09/2016 00:45,2,0.000,ALERT,212.83,301.17,60.012,1460177103,"274151322000085","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,629736.8,629736.8,19048,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460177107,364059.00
04/09/2016 00:45,2,0.000,ALERT,214.19,303.28,59.981,1460177103,"201051344000633","219011344069620",0.00,-3.50,0,299.67,305.38,0.0,0.0,0.000,352894.6,352894.6,25895,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460177108,364060.00
04/09/2016 00:45,2,0.000,ALERT,213.29,302.98,59.975,1460177103,"201051344000469","219011344069620",0.00,-4.00,0,300.27,305.38,0.0,0.0,0.000,354105.0,354105.0,25845,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460177110,364061.00
04/09/2016 00:45,2,0.000,ALERT,213.06,302.37,59.981,1460177103,"201051344000646","219011344069620",0.00,-3.50,0,299.97,304.48,0.0,0.0,0.000,358582.4,358582.4,30401,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460177112,364062.00
04/09/2016 00:45,2,0.000,ALERT,212.38,302.07,59.981,1460177103,"274151322000052","219011344069620",0.00,-3.50,0,298.77,303.58,0.0,0.0,0.000,638753.5,638753.5,19270,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460177114,364063.00
04/09/2016 00:45,2,0.000,ALERT,213.51,302.68,59.981,1460177103,"201051344000585","219011344069620",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,364273.8,364273.8,30408,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460177116,364064.00
04/09/2016 00:45,2,0.000,ALERT,213.29,302.68,59.970,1460177103,"201051344001230","219011344069620",0.00,-3.50,0,300.57,304.78,0.0,0.0,0.000,362424.1,362424.1,30198,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460177117,364065.00
04/09/2016 00:45,2,0.000,ALERT,213.96,303.28,59.975,1460177103,"201051344000582","219011344069620",0.00,-4.00,0,301.17,305.38,0.0,0.0,0.000,355979.1,355979.1,30374,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460177119,364066.00
04/09/2016 00:45,2,0.000,ALERT,213.06,302.07,59.928,1460177103,"201051344000955","219011344069620",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,367457.4,367457.4,30311,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460177121,364067.00
04/09/2016 00:45,2,0.000,ALERT,212.83,300.57,59.981,1460177103,"274151322000094","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,511857.3,511857.3,20129,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460177123,364068.00
04/09/2016 00:45,2,0.000,ALERT,213.29,303.88,59.970,1460177103,"201051344000579","219011344069620",0.00,-3.00,0,301.77,306.58,0.0,0.0,0.000,367493.6,367493.6,5918,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460177125,364069.00
04/09/2016 00:45,2,0.000,ALERT,213.29,302.98,59.970,1460177103,"201051344000890","219011344069620",0.00,-3.00,0,300.87,305.38,0.0,0.0,0.000,364552.2,364552.2,30338,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460177127,364070.00
04/09/2016 00:45,2,0.000,ALERT,213.74,302.37,60.012,1460177103,"201051344000438","219011344069620",0.00,-3.50,0,300.57,304.78,0.0,0.0,0.000,366754.5,366754.5,30337,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460177128,364071.00
04/09/2016 00:45,2,0.000,ALERT,213.74,301.77,59.975,1460177103,"201051344000417","219011344069620",0.00,-3.50,0,299.97,303.88,0.0,0.0,0.000,360025.6,360025.6,30490,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460177130,364072.00
04/09/2016 00:45,2,0.000,ALERT,212.83,301.77,60.012,1460177103,"274151322000083","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,633047.3,633047.3,19323,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460177132,364073.00
04/09/2016 00:45,2,0.000,ALERT,213.51,300.87,59.970,1460177103,"274151322000076","219011344069620",0.00,-3.00,0,298.77,303.58,0.0,0.0,0.000,673424.5,673424.5,19332,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460177134,364074.00
04/09/2016 00:45,2,0.000,ALERT,213.29,303.88,59.949,1460177103,"201051344000868","219011344069620",0.00,-3.50,0,302.07,306.58,0.0,0.0,0.000,353284.1,353284.1,25578,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460177136,364075.00
04/09/2016 00:45,2,0.000,ALERT,212.83,302.37,59.970,1460177103,"274151322000095","219011344069620",0.00,-4.00,0,299.97,303.88,0.0,0.0,0.000,666509.2,666509.2,19229,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460177137,364076.00
