ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/09/2016 00:45,2,0.000,ALERT,213.29,303.28,59.970,1460177103,"201051344000988","219011344069620",0.00,-3.00,0,298.77,305.38,0.0,0.0,0.000,350610.2,350610.2,25869,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460177139,364077.00
04/09/2016 00:45,2,0.000,ALERT,213.29,301.47,59.981,1460177103,"201051344001025","219011344069620",0.00,-4.00,0,299.67,305.08,0.0,0.0,0.000,364278.0,364278.0,30388,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460177141,364078.00
04/09/2016 00:45,2,0.000,ALERT,213.29,303.28,59.928,1460177103,"201051344000458","219011344069620",0.00,-2.00,0,301.17,306.58,0.0,0.0,0.000,361032.4,361032.4,25792,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460177143,364079.00
04/09/2016 00:45,2,0.000,ALERT,213.96,303.28,59.975,1460177103,"201051344000853","219011344069620",0.00,-3.50,0,301.17,305.98,0.0,0.0,0.000,359524.9,359524.9,25385,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460177145,364080.00
04/09/2016 00:45,2,0.000,ALERT,213.74,302.37,59.970,1460177103,"201051344000685","219011344069620",0.00,-3.50,0,300.27,304.18,0.0,0.0,0.000,366299.3,366299.3,30210,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460177146,364081.00
04/09/2016 00:45,2,0.000,ALERT,213.51,301.77,59.933,1460177103,"201051344000917","219011344069620",0.00,-2.50,0,299.07,303.88,0.0,0.0,0.000,363520.6,363520.6,30213,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460177148,364082.00
04/09/2016 00:45,2,0.000,ALERT,213.74,302.37,59.970,1460177103,"201051344001145","219011344069620",0.00,-3.50,0,300.87,305.08,0.0,0.0,0.000,368594.0,368594.0,30072,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460177150,364083.00
04/09/2016 00:45,2,0.000,ALERT,213.51,301.47,59.965,1460177103,"201051344000651","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,360523.7,360523.7,30438,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460177152,364084.00
04/09/2016 00:45,2,0.000,ALERT,212.38,300.87,59.970,1460177103,"274151322000088","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,613308.1,613308.1,19011,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460177154,364085.00
04/09/2016 00:45,2,0.000,ALERT,213.29,300.27,59.944,1460177103,"274151322000068","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,511490.8,511490.8,20334,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460177156,364086.00
04/09/2016 00:45,2,0.000,ALERT,212.83,301.77,59.975,1460177103,"201051344001135","219011344069620",0.00,-3.50,0,300.57,304.78,0.0,0.0,0.000,356953.7,356953.7,30399,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460177157,364087.00
04/09/2016 00:45,2,0.000,ALERT,213.06,303.88,59.954,1460177103,"201051344000594","219011344069620",0.00,-3.50,0,300.87,305.98,0.0,0.0,0.000,364279.6,364279.6,25823,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460177159,364088.00
04/09/2016 00:45,2,0.000,ALERT,213.29,301.77,59.981,1460177103,"201051344001203","219011344069620",0.00,-4.00,0,300.27,305.98,0.0,0.0,0.000,363466.0,363466.0,30391,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460177161,364089.00
04/09/2016 00:45,2,0.000,ALERT,212.61,301.77,60.023,1460177103,"274151322000054","219011344069620",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,626868.1,626868.1,19037,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460177163,364090.00
04/09/2016 00:45,2,0.000,ALERT,213.74,302.98,59.981,1460177103,"201051344000867","219011344069620",0.00,-2.50,0,300.57,305.98,0.0,0.0,0.000,352635.1,352635.1,25826,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460177164,364091.00
04/09/2016 00:45,2,0.000,ALERT,213.29,302.07,59.986,1460177103,"201051344001093","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,362431.4,362431.4,30268,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460177166,364092.00
04/09/2016 00:45,2,0.000,ALERT,213.29,303.28,59.981,1460177103,"201051344000900","219011344069620",0.00,-3.50,0,300.57,305.38,0.0,0.0,0.000,367918.7,367918.7,25222,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460177168,364093.00
04/09/2016 00:45,2,0.000,ALERT,213.51,302.68,59.981,1460177103,"201051344000648","219011344069620",0.00,-5.00,0,300.57,305.68,0.0,0.0,0.000,360439.8,360439.8,25525,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460177170,364094.00
04/09/2016 00:45,2,0.000,ALERT,213.29,303.58,59.996,1460177103,"201051344000569","219011344069620",0.00,-3.00,0,301.77,306.58,0.0,0.0,0.000,369136.0,369136.0,25156,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460177172,364095.00
04/09/2016 00:45,2,0.000,ALERT,213.29,303.28,59.996,1460177103,"201051344000983","219011344069620",0.00,-3.00,0,301.47,306.28,0.0,0.0,0.000,360699.4,360699.4,25625,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460177173,364096.00
04/09/2016 00:45,2,0.000,ALERT,213.51,303.28,59.991,1460177103,"201051344001158","219011344069620",0.00,-5.00,0,300.57,305.68,0.0,0.0,0.000,355742.0,355742.0,25878,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460177175,364097.00
04/09/2016 00:45,2,0.000,ALERT,213.74,303.88,59.996,1460177103,"201051344000576","219011344069620",0.00,-3.50,0,301.47,305.98,0.0,0.0,0.000,362349.3,362349.3,25295,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460177177,364098.00
04/09/2016 00:45,2,0.000,ALERT,212.83,299.97,59.991,1460177103,"274151322000087","219011344069620",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,601151.3,601151.3,19108,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460177179,364099.00
04/09/2016 01:00,2,0.000,ALERT,213.96,303.88,59.991,1460178003,"201051344000645","219011344069620",0.00,-3.00,0,301.47,305.08,0.0,0.0,0.000,361888.0,361888.0,25442,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460178005,364100.00
04/09/2016 01:00,2,0.000,ALERT,213.06,301.17,59.981,1460178003,"274151322000085","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,629736.8,629736.8,19050,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460178007,364101.00
04/09/2016 01:00,2,0.000,ALERT,214.19,303.58,59.991,1460178003,"201051344000633","219011344069620",0.00,-4.00,0,299.67,304.78,0.0,0.0,0.000,352894.6,352894.6,25897,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460178009,364102.00
04/09/2016 01:00,2,0.000,ALERT,213.51,303.88,59.986,1460178003,"201051344000469","219011344069620",0.00,-4.00,0,300.27,304.78,0.0,0.0,0.000,354105.0,354105.0,25847,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460178011,364103.00
04/09/2016 01:00,2,0.000,ALERT,213.06,302.37,59.986,1460178003,"201051344000646","219011344069620",0.00,-4.00,0,299.97,303.88,0.0,0.0,0.000,358582.4,358582.4,30403,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460178013,364104.00
04/09/2016 01:00,2,0.000,ALERT,212.38,300.87,59.981,1460178003,"274151322000052","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,638753.5,638753.5,19272,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460178015,364105.00
04/09/2016 01:00,2,0.000,ALERT,213.29,302.37,59.986,1460178003,"201051344000585","219011344069620",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,364273.8,364273.8,30410,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460178016,364106.00
04/09/2016 01:00,2,0.000,ALERT,213.29,302.68,59.986,1460178003,"201051344001230","219011344069620",0.00,-3.50,0,300.87,304.18,0.0,0.0,0.000,362424.1,362424.1,30200,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460178018,364107.00
04/09/2016 01:00,2,0.000,ALERT,213.51,302.98,60.023,1460178003,"201051344000582","219011344069620",0.00,-4.00,0,301.47,304.78,0.0,0.0,0.000,355979.1,355979.1,30376,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460178020,364108.00
04/09/2016 01:00,2,0.000,ALERT,212.61,302.07,59.954,1460178003,"201051344000955","219011344069620",0.00,-3.50,0,300.57,303.88,0.0,0.0,0.000,367457.4,367457.4,30313,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460178022,364109.00
04/09/2016 01:00,2,0.000,ALERT,212.83,300.57,59.986,1460178003,"274151322000094","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,511857.3,511857.3,20131,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460178023,364110.00
04/09/2016 01:00,2,0.000,ALERT,213.51,304.48,59.986,1460178003,"201051344000579","219011344069620",0.00,-3.00,0,302.07,305.68,0.0,0.0,0.000,367493.6,367493.6,5920,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460178025,364111.00
04/09/2016 01:00,2,0.000,ALERT,212.83,302.37,59.975,1460178003,"201051344000890","219011344069620",0.00,-3.00,0,300.87,305.08,0.0,0.0,0.000,364552.2,364552.2,30340,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460178027,364112.00
04/09/2016 01:00,2,0.000,ALERT,213.06,302.07,59.986,1460178003,"201051344000438","219011344069620",0.00,-4.00,0,300.87,304.48,0.0,0.0,0.000,366754.5,366754.5,30339,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460178029,364113.00
04/09/2016 01:00,2,0.000,ALERT,213.29,301.47,59.965,1460178003,"201051344000417","219011344069620",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,360025.6,360025.6,30492,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460178031,364114.00
04/09/2016 01:00,2,0.000,ALERT,212.83,301.17,60.002,1460178003,"274151322000083","219011344069620",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,633047.3,633047.3,19325,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460178032,364115.00
04/09/2016 01:00,2,0.000,ALERT,213.29,301.77,59.986,1460178003,"274151322000076","219011344069620",0.00,-3.50,0,298.77,303.28,0.0,0.0,0.000,673424.5,673424.5,19334,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460178034,364116.00
04/09/2016 01:00,2,0.000,ALERT,213.29,304.18,59.986,1460178003,"201051344000868","219011344069620",0.00,-3.00,0,302.07,305.98,0.0,0.0,0.000,353284.1,353284.1,25580,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460178036,364117.00
04/09/2016 01:00,2,0.000,ALERT,212.83,302.37,60.018,1460178003,"274151322000095","219011344069620",0.00,-4.00,0,300.27,303.88,0.0,0.0,0.000,666509.2,666509.2,19231,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460178038,364118.00
04/09/2016 01:00,2,0.000,ALERT,213.29,303.58,59.991,1460178003,"201051344000988","219011344069620",0.00,-3.50,0,298.77,304.78,0.0,0.0,0.000,350610.2,350610.2,25871,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460178040,364119.00
04/09/2016 01:00,2,0.000,ALERT,212.83,301.47,59.965,1460178003,"201051344001025","219011344069620",0.00,-4.00,0,299.67,304.48,0.0,0.0,0.000,364278.0,364278.0,30390,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460178041,364120.00
04/09/2016 01:00,2,0.000,ALERT,213.29,303.88,59.986,1460178003,"201051344000458","219011344069620",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,361032.4,361032.4,25794,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460178043,364121.00
04/09/2016 01:00,2,0.000,ALERT,213.96,303.58,59.991,1460178003,"201051344000853","219011344069620",0.00,-3.50,0,301.17,305.08,0.0,0.0,0.000,359524.9,359524.9,25387,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460178045,364122.00
04/09/2016 01:00,2,0.000,ALERT,213.51,302.37,60.023,1460178003,"201051344000685","219011344069620",0.00,-3.50,0,299.97,303.58,0.0,0.0,0.000,366299.3,366299.3,30212,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460178047,364123.00
04/09/2016 01:00,2,0.000,ALERT,213.29,301.77,59.975,1460178003,"201051344000917","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,363520.6,363520.6,30215,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460178049,364124.00
04/09/2016 01:00,2,0.000,ALERT,213.29,302.37,59.981,1460178003,"201051344001145","219011344069620",0.00,-3.50,0,300.87,304.48,0.0,0.0,0.000,368594.0,368594.0,30074,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460178051,364125.00
04/09/2016 01:00,2,0.000,ALERT,213.06,301.47,59.981,1460178003,"201051344000651","219011344069620",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,360523.7,360523.7,30440,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460178053,364126.00
04/09/2016 01:00,2,0.000,ALERT,212.38,300.57,59.959,1460178003,"274151322000088","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,613308.1,613308.1,19013,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460178054,364127.00
04/09/2016 01:00,2,0.000,ALERT,213.51,300.27,59.949,1460178003,"274151322000068","219011344069620",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,511490.8,511490.8,20336,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460178056,364128.00
04/09/2016 01:00,2,0.000,ALERT,212.83,302.37,59.981,1460178003,"201051344001135","219011344069620",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,356953.7,356953.7,30401,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460178058,364129.00
04/09/2016 01:00,2,0.000,ALERT,213.06,304.18,60.012,1460178003,"201051344000594","219011344069620",0.00,-3.50,0,301.17,305.38,0.0,0.0,0.000,364279.6,364279.6,25825,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460178060,364130.00
04/09/2016 01:00,2,0.000,ALERT,213.06,301.77,59.965,1460178003,"201051344001203","219011344069620",0.00,-4.00,0,299.97,305.38,0.0,0.0,0.000,363466.0,363466.0,30393,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460178061,364131.00
04/09/2016 01:00,2,0.000,ALERT,212.61,300.87,59.928,1460178003,"274151322000054","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,626868.1,626868.1,19039,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460178063,364132.00
04/09/2016 01:00,2,0.000,ALERT,213.51,302.98,59.965,1460178003,"201051344000867","219011344069620",0.00,-2.50,0,300.57,305.38,0.0,0.0,0.000,352635.1,352635.1,25828,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460178065,364133.00
04/09/2016 01:00,2,0.000,ALERT,213.06,302.07,59.938,1460178003,"201051344001093","219011344069620",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,362431.4,362431.4,30270,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460178067,364134.00
04/09/2016 01:00,2,0.000,ALERT,213.29,303.58,59.970,1460178003,"201051344000900","219011344069620",0.00,-3.50,0,301.17,304.78,0.0,0.0,0.000,367918.7,367918.7,25224,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460178069,364135.00
04/09/2016 01:00,2,0.000,ALERT,213.51,302.98,59.954,1460178003,"201051344000648","219011344069620",0.00,-5.00,0,300.57,305.08,0.0,0.0,0.000,360439.8,360439.8,25527,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460178070,364136.00
04/09/2016 01:00,2,0.000,ALERT,213.51,304.18,59.965,1460178003,"201051344000569","219011344069620",0.00,-3.50,0,302.07,305.98,0.0,0.0,0.000,369136.0,369136.0,25158,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460178072,364137.00
04/09/2016 01:00,2,0.000,ALERT,213.51,303.88,59.996,1460178003,"201051344000983","219011344069620",0.00,-3.00,0,301.77,305.38,0.0,0.0,0.000,360699.4,360699.4,25627,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460178074,364138.00
04/09/2016 01:00,2,0.000,ALERT,213.51,303.58,60.002,1460178003,"201051344001158","219011344069620",0.00,-5.00,0,300.87,304.78,0.0,0.0,0.000,355742.0,355742.0,25880,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460178076,364139.00
04/09/2016 01:00,2,0.000,ALERT,213.96,304.18,59.949,1460178003,"201051344000576","219011344069620",0.00,-3.50,0,301.77,305.38,0.0,0.0,0.000,362349.3,362349.3,25297,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460178078,364140.00
04/09/2016 01:00,2,0.000,ALERT,212.83,299.97,59.965,1460178003,"274151322000087","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,601151.3,601151.3,19110,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460178079,364141.00
04/09/2016 01:15,2,0.000,ALERT,213.96,303.58,59.965,1460178903,"201051344000645","219011344069620",0.00,-3.00,0,301.77,305.38,0.0,0.0,0.000,361888.0,361888.0,25444,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460178905,364142.00
04/09/2016 01:15,2,0.000,ALERT,212.83,300.57,59.991,1460178903,"274151322000085","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,629736.8,629736.8,19052,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460178907,364143.00
04/09/2016 01:15,2,0.000,ALERT,213.96,303.28,59.965,1460178903,"201051344000633","219011344069620",0.00,-4.00,0,299.97,305.08,0.0,0.0,0.000,352894.6,352894.6,25899,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460178909,364144.00
04/09/2016 01:15,2,0.000,ALERT,213.51,303.58,59.959,1460178903,"201051344000469","219011344069620",0.00,-4.00,0,300.87,305.08,0.0,0.0,0.000,354105.0,354105.0,25849,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460178910,364145.00
04/09/2016 01:15,2,0.000,ALERT,213.29,302.37,60.002,1460178903,"201051344000646","219011344069620",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,358582.4,358582.4,30405,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460178912,364146.00
04/09/2016 01:15,2,0.000,ALERT,212.38,301.17,59.970,1460178903,"274151322000052","219011344069620",0.00,-3.50,0,298.17,303.28,0.0,0.0,0.000,638753.5,638753.5,19274,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460178914,364147.00
04/09/2016 01:15,2,0.000,ALERT,213.51,302.37,59.944,1460178903,"201051344000585","219011344069620",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,364273.8,364273.8,30412,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460178916,364148.00
04/09/2016 01:15,2,0.000,ALERT,213.51,302.37,59.965,1460178903,"201051344001230","219011344069620",0.00,-3.50,0,299.97,303.88,0.0,0.0,0.000,362424.1,362424.1,30202,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460178918,364149.00
04/09/2016 01:15,2,0.000,ALERT,213.96,303.28,59.965,1460178903,"201051344000582","219011344069620",0.00,-4.00,0,300.87,304.78,0.0,0.0,0.000,355979.1,355979.1,30378,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460178920,364150.00
04/09/2016 01:15,2,0.000,ALERT,213.06,302.37,59.981,1460178903,"201051344000955","219011344069620",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,367457.4,367457.4,30315,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460178921,364151.00
04/09/2016 01:15,2,0.000,ALERT,212.61,299.97,59.959,1460178903,"274151322000094","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,511857.3,511857.3,20133,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460178923,364152.00
04/09/2016 01:15,2,0.000,ALERT,213.51,303.88,59.965,1460178903,"201051344000579","219011344069620",0.00,-3.50,0,302.37,305.98,0.0,0.0,0.000,367493.6,367493.6,5922,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460178925,364153.00
04/09/2016 01:15,2,0.000,ALERT,213.29,302.37,59.959,1460178903,"201051344000890","219011344069620",0.00,-3.00,0,300.57,304.78,0.0,0.0,0.000,364552.2,364552.2,30342,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460178927,364154.00
04/09/2016 01:15,2,0.000,ALERT,213.51,302.37,59.981,1460178903,"201051344000438","219011344069620",0.00,-4.00,0,300.57,304.18,0.0,0.0,0.000,366754.5,366754.5,30341,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460178929,364155.00
04/09/2016 01:15,2,0.000,ALERT,213.74,301.47,59.954,1460178903,"201051344000417","219011344069620",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,360025.6,360025.6,30494,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460178931,364156.00
04/09/2016 01:15,2,0.000,ALERT,212.61,300.87,59.944,1460178903,"274151322000083","219011344069620",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,633047.3,633047.3,19327,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460178932,364157.00
04/09/2016 01:15,2,0.000,ALERT,213.29,300.57,59.954,1460178903,"274151322000076","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,673424.5,673424.5,19336,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460178934,364158.00
04/09/2016 01:15,2,0.000,ALERT,213.51,304.18,59.965,1460178903,"201051344000868","219011344069620",0.00,-3.50,0,302.37,306.28,0.0,0.0,0.000,353284.1,353284.1,25582,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460178936,364159.00
04/09/2016 01:15,2,0.000,ALERT,212.61,301.47,59.954,1460178903,"274151322000095","219011344069620",0.00,-4.00,0,299.67,303.58,0.0,0.0,0.000,666509.2,666509.2,19233,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460178938,364160.00
04/09/2016 01:15,2,0.000,ALERT,213.29,303.28,59.928,1460178903,"201051344000988","219011344069620",0.00,-3.00,0,299.37,305.08,0.0,0.0,0.000,350610.2,350610.2,25873,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460178940,364161.00
04/09/2016 01:15,2,0.000,ALERT,213.51,301.47,59.975,1460178903,"201051344001025","219011344069620",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,364278.0,364278.0,30392,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460178941,364162.00
04/09/2016 01:15,2,0.000,ALERT,213.29,303.58,59.965,1460178903,"201051344000458","219011344069620",0.00,-2.00,0,302.07,306.28,0.0,0.0,0.000,361032.4,361032.4,25796,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460178943,364163.00
04/09/2016 01:15,2,0.000,ALERT,213.96,303.28,59.954,1460178903,"201051344000853","219011344069620",0.00,-4.00,0,301.77,305.68,0.0,0.0,0.000,359524.9,359524.9,25389,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460178945,364164.00
04/09/2016 01:15,2,0.000,ALERT,213.74,302.07,60.023,1460178903,"201051344000685","219011344069620",0.00,-3.50,0,299.97,303.88,0.0,0.0,0.000,366299.3,366299.3,30214,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460178947,364165.00
04/09/2016 01:15,2,0.000,ALERT,213.51,301.77,59.949,1460178903,"201051344000917","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,363520.6,363520.6,30217,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460178949,364166.00
04/09/2016 01:15,2,0.000,ALERT,213.74,302.37,59.986,1460178903,"201051344001145","219011344069620",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,368594.0,368594.0,30076,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460178950,364167.00
04/09/2016 01:15,2,0.000,ALERT,213.51,301.17,59.970,1460178903,"201051344000651","219011344069620",0.00,-5.00,0,299.97,303.28,0.0,0.0,0.000,360523.7,360523.7,30442,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460178952,364168.00
04/09/2016 01:15,2,0.000,ALERT,212.16,300.87,59.975,1460178903,"274151322000088","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,613308.1,613308.1,19015,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460178954,364169.00
04/09/2016 01:15,2,0.000,ALERT,213.29,299.97,59.959,1460178903,"274151322000068","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,511490.8,511490.8,20338,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460178956,364170.00
04/09/2016 01:15,2,0.000,ALERT,213.29,302.37,59.981,1460178903,"201051344001135","219011344069620",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,356953.7,356953.7,30403,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460178958,364171.00
04/09/2016 01:15,2,0.000,ALERT,213.06,303.88,59.991,1460178903,"201051344000594","219011344069620",0.00,-4.00,0,301.47,305.38,0.0,0.0,0.000,364279.6,364279.6,25827,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460178959,364172.00
04/09/2016 01:15,2,0.000,ALERT,213.51,301.77,60.002,1460178903,"201051344001203","219011344069620",0.00,-4.00,0,299.97,305.38,0.0,0.0,0.000,363466.0,363466.0,30395,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460178961,364173.00
04/09/2016 01:15,2,0.000,ALERT,212.38,301.17,59.975,1460178903,"274151322000054","219011344069620",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,626868.1,626868.1,19041,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460178963,364174.00
04/09/2016 01:15,2,0.000,ALERT,213.51,302.98,60.002,1460178903,"201051344000867","219011344069620",0.00,-2.50,0,301.17,305.68,0.0,0.0,0.000,352635.1,352635.1,25830,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460178965,364175.00
04/09/2016 01:15,2,0.000,ALERT,213.29,302.07,60.002,1460178903,"201051344001093","219011344069620",0.00,-2.50,0,300.27,303.58,0.0,0.0,0.000,362431.4,362431.4,30272,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460178967,364176.00
04/09/2016 01:15,2,0.000,ALERT,213.29,303.58,59.996,1460178903,"201051344000900","219011344069620",0.00,-3.50,0,301.17,305.08,0.0,0.0,0.000,367918.7,367918.7,25226,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460178969,364177.00
04/09/2016 01:15,2,0.000,ALERT,213.51,302.68,59.996,1460178903,"201051344000648","219011344069620",0.00,-4.00,0,300.87,305.08,0.0,0.0,0.000,360439.8,360439.8,25529,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460178970,364178.00
04/09/2016 01:15,2,0.000,ALERT,213.51,304.18,59.996,1460178903,"201051344000569","219011344069620",0.00,-3.50,0,302.37,305.98,0.0,0.0,0.000,369136.0,369136.0,25160,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460178972,364179.00
04/09/2016 01:15,2,0.000,ALERT,213.29,303.88,59.996,1460178903,"201051344000983","219011344069620",0.00,-3.00,0,302.07,305.68,0.0,0.0,0.000,360699.4,360699.4,25629,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460178974,364180.00
04/09/2016 01:15,2,0.000,ALERT,213.51,303.28,59.996,1460178903,"201051344001158","219011344069620",0.00,-5.00,0,301.17,304.78,0.0,0.0,0.000,355742.0,355742.0,25882,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460178976,364181.00
04/09/2016 01:15,2,0.000,ALERT,213.96,304.18,59.996,1460178903,"201051344000576","219011344069620",0.00,-3.50,0,301.77,305.38,0.0,0.0,0.000,362349.3,362349.3,25299,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460178978,364182.00
04/09/2016 01:15,2,0.000,ALERT,212.83,299.67,59.975,1460178903,"274151322000087","219011344069620",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,601151.3,601151.3,19112,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460178979,364183.00
04/09/2016 01:30,2,0.000,ALERT,213.96,303.88,59.975,1460179803,"201051344000645","219011344069620",0.00,-3.00,0,301.77,305.38,0.0,0.0,0.000,361888.0,361888.0,25446,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460179805,364184.00
04/09/2016 01:30,2,0.000,ALERT,212.83,301.47,59.965,1460179803,"274151322000085","219011344069620",0.00,-3.50,0,299.07,302.68,0.0,0.0,0.000,629736.8,629736.8,19054,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460179807,364185.00
04/09/2016 01:30,2,0.000,ALERT,213.96,303.58,59.975,1460179803,"201051344000633","219011344069620",0.00,-4.00,0,299.97,305.08,0.0,0.0,0.000,352894.6,352894.6,25901,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460179809,364186.00
04/09/2016 01:30,2,0.000,ALERT,213.51,303.88,59.975,1460179803,"201051344000469","219011344069620",0.00,-4.00,0,300.57,305.08,0.0,0.0,0.000,354105.0,354105.0,25851,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460179810,364187.00
04/09/2016 01:30,2,0.000,ALERT,213.06,302.07,59.975,1460179803,"201051344000646","219011344069620",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,358582.4,358582.4,30407,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460179812,364188.00
04/09/2016 01:30,2,0.000,ALERT,212.61,302.07,59.996,1460179803,"274151322000052","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,638753.5,638753.5,19276,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460179814,364189.00
04/09/2016 01:30,2,0.000,ALERT,213.51,302.37,59.981,1460179803,"201051344000585","219011344069620",0.00,-3.50,0,299.97,303.88,0.0,0.0,0.000,364273.8,364273.8,30414,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460179816,364190.00
04/09/2016 01:30,2,0.000,ALERT,213.29,302.37,60.018,1460179803,"201051344001230","219011344069620",0.00,-3.50,0,300.57,304.18,0.0,0.0,0.000,362424.1,362424.1,30204,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460179818,364191.00
04/09/2016 01:30,2,0.000,ALERT,213.96,302.98,59.981,1460179803,"201051344000582","219011344069620",0.00,-5.00,0,301.17,304.78,0.0,0.0,0.000,355979.1,355979.1,30380,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460179819,364192.00
04/09/2016 01:30,2,0.000,ALERT,213.06,302.37,59.986,1460179803,"201051344000955","219011344069620",0.00,-3.50,0,299.97,303.88,0.0,0.0,0.000,367457.4,367457.4,30317,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460179821,364193.00
04/09/2016 01:30,2,0.000,ALERT,212.83,300.57,59.949,1460179803,"274151322000094","219011344069620",0.00,-5.00,0,298.77,302.07,0.0,0.0,0.000,511857.3,511857.3,20135,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460179823,364194.00
04/09/2016 01:30,2,0.000,ALERT,213.29,304.18,59.986,1460179803,"201051344000579","219011344069620",0.00,-3.50,0,302.37,305.98,0.0,0.0,0.000,367493.6,367493.6,5924,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460179825,364195.00
04/09/2016 01:30,2,0.000,ALERT,213.29,302.68,59.986,1460179803,"201051344000890","219011344069620",0.00,-3.00,0,300.57,304.78,0.0,0.0,0.000,364552.2,364552.2,30344,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460179827,364196.00
04/09/2016 01:30,2,0.000,ALERT,213.51,302.37,59.986,1460179803,"201051344000438","219011344069620",0.00,-4.00,0,300.27,304.18,0.0,0.0,0.000,366754.5,366754.5,30343,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460179829,364197.00
04/09/2016 01:30,2,0.000,ALERT,213.51,301.47,59.981,1460179803,"201051344000417","219011344069620",0.00,-4.00,0,299.67,303.58,0.0,0.0,0.000,360025.6,360025.6,30496,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460179831,364198.00
04/09/2016 01:30,2,0.000,ALERT,212.83,301.77,59.944,1460179803,"274151322000083","219011344069620",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,633047.3,633047.3,19329,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460179833,364199.00
04/09/2016 01:30,2,0.000,ALERT,213.51,301.47,59.986,1460179803,"274151322000076","219011344069620",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,673424.5,673424.5,19338,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460179835,364200.00
04/09/2016 01:30,2,0.000,ALERT,213.51,304.48,59.975,1460179803,"201051344000868","219011344069620",0.00,-3.50,0,302.07,305.98,0.0,0.0,0.000,353284.1,353284.1,25584,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460179836,364201.00
04/09/2016 01:30,2,0.000,ALERT,212.83,302.68,59.975,1460179803,"274151322000095","219011344069620",0.00,-5.00,0,300.27,303.58,0.0,0.0,0.000,666509.2,666509.2,19235,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460179838,364202.00
04/09/2016 01:30,2,0.000,ALERT,213.29,303.88,59.991,1460179803,"201051344000988","219011344069620",0.00,-3.50,0,298.47,304.78,0.0,0.0,0.000,350610.2,350610.2,25875,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460179840,364203.00
04/09/2016 01:30,2,0.000,ALERT,213.06,301.47,59.975,1460179803,"201051344001025","219011344069620",0.00,-5.00,0,299.67,304.48,0.0,0.0,0.000,364278.0,364278.0,30394,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460179842,364204.00
04/09/2016 01:30,2,0.000,ALERT,213.29,303.88,59.996,1460179803,"201051344000458","219011344069620",0.00,-2.00,0,302.07,305.98,0.0,0.0,0.000,361032.4,361032.4,25798,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460179843,364205.00
04/09/2016 01:30,2,0.000,ALERT,213.96,303.88,59.986,1460179803,"201051344000853","219011344069620",0.00,-4.00,0,301.47,305.38,0.0,0.0,0.000,359524.9,359524.9,25391,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460179845,364206.00
04/09/2016 01:30,2,0.000,ALERT,213.51,301.77,59.975,1460179803,"201051344000685","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,366299.3,366299.3,30216,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460179847,364207.00
04/09/2016 01:30,2,0.000,ALERT,213.51,301.77,60.007,1460179803,"201051344000917","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,363520.6,363520.6,30219,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460179849,364208.00
04/09/2016 01:30,2,0.000,ALERT,213.74,302.37,60.023,1460179803,"201051344001145","219011344069620",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,368594.0,368594.0,30078,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460179851,364209.00
04/09/2016 01:30,2,0.000,ALERT,213.29,301.17,59.986,1460179803,"201051344000651","219011344069620",0.00,-5.50,0,299.97,303.58,0.0,0.0,0.000,360523.7,360523.7,30444,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460179853,364210.00
04/09/2016 01:30,2,0.000,ALERT,212.38,300.87,59.975,1460179803,"274151322000088","219011344069620",0.00,-3.00,0,299.07,302.37,0.0,0.0,0.000,613308.1,613308.1,19017,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460179854,364211.00
04/09/2016 01:30,2,0.000,ALERT,213.74,300.57,59.986,1460179803,"274151322000068","219011344069620",0.00,-2.50,0,299.07,301.77,0.0,0.0,0.000,511490.8,511490.8,20340,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460179856,364212.00
04/09/2016 01:30,2,0.000,ALERT,213.06,302.07,59.970,1460179803,"201051344001135","219011344069620",0.00,-4.00,0,300.57,304.48,0.0,0.0,0.000,356953.7,356953.7,30405,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460179858,364213.00
04/09/2016 01:30,2,0.000,ALERT,213.06,304.48,60.007,1460179803,"201051344000594","219011344069620",0.00,-4.00,0,301.17,305.38,0.0,0.0,0.000,364279.6,364279.6,25829,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460179860,364214.00
04/09/2016 01:30,2,0.000,ALERT,213.51,301.77,59.933,1460179803,"201051344001203","219011344069620",0.00,-4.00,0,299.97,305.38,0.0,0.0,0.000,363466.0,363466.0,30397,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460179862,364215.00
04/09/2016 01:30,2,0.000,ALERT,212.61,301.47,59.981,1460179803,"274151322000054","219011344069620",0.00,-3.00,0,299.67,302.98,0.0,0.0,0.000,626868.1,626868.1,19043,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460179864,364216.00
04/09/2016 01:30,2,0.000,ALERT,213.74,303.58,59.981,1460179803,"201051344000867","219011344069620",0.00,-3.00,0,300.57,305.38,0.0,0.0,0.000,352635.1,352635.1,25832,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460179865,364217.00
04/09/2016 01:30,2,0.000,ALERT,213.29,302.07,59.981,1460179803,"201051344001093","219011344069620",0.00,-2.50,0,300.27,303.58,0.0,0.0,0.000,362431.4,362431.4,30274,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460179867,364218.00
04/09/2016 01:30,2,0.000,ALERT,213.29,303.88,59.981,1460179803,"201051344000900","219011344069620",0.00,-3.50,0,301.17,305.08,0.0,0.0,0.000,367918.7,367918.7,25228,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460179869,364219.00
04/09/2016 01:30,2,0.000,ALERT,213.74,303.28,59.986,1460179803,"201051344000648","219011344069620",0.00,-5.00,0,300.87,305.08,0.0,0.0,0.000,360439.8,360439.8,25531,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460179871,364220.00
04/09/2016 01:30,2,0.000,ALERT,213.51,304.78,59.981,1460179803,"201051344000569","219011344069620",0.00,-3.50,0,302.37,305.98,0.0,0.0,0.000,369136.0,369136.0,25162,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460179872,364221.00
