ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/09/2016 01:30,2,0.000,ALERT,213.51,304.18,59.975,1460179803,"201051344000983","219011344069620",0.00,-3.50,0,301.77,305.68,0.0,0.0,0.000,360699.4,360699.4,25631,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460179874,364222.00
04/09/2016 01:30,2,0.000,ALERT,213.74,303.88,59.986,1460179803,"201051344001158","219011344069620",0.00,-5.00,0,301.17,304.78,0.0,0.0,0.000,355742.0,355742.0,25884,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460179876,364223.00
04/09/2016 01:30,2,0.000,ALERT,213.96,304.18,60.018,1460179803,"201051344000576","219011344069620",0.00,-4.00,0,301.77,305.38,0.0,0.0,0.000,362349.3,362349.3,25301,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460179878,364224.00
04/09/2016 01:30,2,0.000,ALERT,212.83,300.57,59.975,1460179803,"274151322000087","219011344069620",0.00,-3.00,0,298.47,302.07,0.0,0.0,0.000,601151.3,601151.3,19114,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460179880,364225.00
04/09/2016 01:45,2,0.000,ALERT,213.74,303.58,59.981,1460180703,"201051344000645","219011344069620",0.00,-3.00,0,302.07,305.38,0.0,0.0,0.000,361888.0,361888.0,25448,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460180705,364226.00
04/09/2016 01:45,2,0.000,ALERT,212.83,301.17,59.965,1460180703,"274151322000085","219011344069620",0.00,-3.50,0,299.97,303.58,0.0,0.0,0.000,629736.8,629736.8,19056,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460180707,364227.00
04/09/2016 01:45,2,0.000,ALERT,213.96,303.28,59.970,1460180703,"201051344000633","219011344069620",0.00,-4.00,0,300.27,305.08,0.0,0.0,0.000,352894.6,352894.6,25903,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460180709,364228.00
04/09/2016 01:45,2,0.000,ALERT,213.51,303.58,59.944,1460180703,"201051344000469","219011344069620",0.00,-5.00,0,300.87,305.08,0.0,0.0,0.000,354105.0,354105.0,25853,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460180711,364229.00
04/09/2016 01:45,2,0.000,ALERT,213.29,302.07,59.949,1460180703,"201051344000646","219011344069620",0.00,-4.00,0,299.97,303.58,0.0,0.0,0.000,358582.4,358582.4,30409,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460180713,364230.00
04/09/2016 01:45,2,0.000,ALERT,212.61,300.57,59.975,1460180703,"274151322000052","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,638753.5,638753.5,19278,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460180714,364231.00
04/09/2016 01:45,2,0.000,ALERT,213.51,302.37,59.975,1460180703,"201051344000585","219011344069620",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,364273.8,364273.8,30416,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460180716,364232.00
04/09/2016 01:45,2,0.000,ALERT,213.51,302.68,59.981,1460180703,"201051344001230","219011344069620",0.00,-3.50,0,300.27,303.88,0.0,0.0,0.000,362424.1,362424.1,30206,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460180718,364233.00
04/09/2016 01:45,2,0.000,ALERT,213.96,303.28,59.981,1460180703,"201051344000582","219011344069620",0.00,-5.00,0,301.17,304.48,0.0,0.0,0.000,355979.1,355979.1,30382,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460180720,364234.00
04/09/2016 01:45,2,0.000,ALERT,212.83,302.07,59.975,1460180703,"201051344000955","219011344069620",0.00,-4.00,0,300.27,303.88,0.0,0.0,0.000,367457.4,367457.4,30319,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460180721,364235.00
04/09/2016 01:45,2,0.000,ALERT,212.61,300.57,59.970,1460180703,"274151322000094","219011344069620",0.00,-5.00,0,299.37,302.98,0.0,0.0,0.000,511857.3,511857.3,20137,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460180723,364236.00
04/09/2016 01:45,2,0.000,ALERT,213.29,303.88,59.975,1460180703,"201051344000579","219011344069620",0.00,-3.50,0,302.37,305.98,0.0,0.0,0.000,367493.6,367493.6,5926,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460180725,364237.00
04/09/2016 01:45,2,0.000,ALERT,213.06,302.07,60.012,1460180703,"201051344000890","219011344069620",0.00,-3.50,0,300.87,305.08,0.0,0.0,0.000,364552.2,364552.2,30346,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460180727,364238.00
04/09/2016 01:45,2,0.000,ALERT,213.51,302.07,59.970,1460180703,"201051344000438","219011344069620",0.00,-4.00,0,300.27,304.18,0.0,0.0,0.000,366754.5,366754.5,30345,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460180729,364239.00
04/09/2016 01:45,2,0.000,ALERT,213.51,301.47,59.981,1460180703,"201051344000417","219011344069620",0.00,-4.00,0,299.97,302.98,0.0,0.0,0.000,360025.6,360025.6,30498,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460180730,364240.00
04/09/2016 01:45,2,0.000,ALERT,212.83,301.17,59.965,1460180703,"274151322000083","219011344069620",0.00,-3.50,0,300.27,303.88,0.0,0.0,0.000,633047.3,633047.3,19331,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460180732,364241.00
04/09/2016 01:45,2,0.000,ALERT,213.51,302.07,59.944,1460180703,"274151322000076","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,673424.5,673424.5,19340,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460180734,364242.00
04/09/2016 01:45,2,0.000,ALERT,213.29,304.18,59.944,1460180703,"201051344000868","219011344069620",0.00,-3.50,0,302.68,306.28,0.0,0.0,0.000,353284.1,353284.1,25586,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460180736,364243.00
04/09/2016 01:45,2,0.000,ALERT,212.83,302.68,60.007,1460180703,"274151322000095","219011344069620",0.00,-5.00,0,300.87,304.48,0.0,0.0,0.000,666509.2,666509.2,19237,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460180738,364244.00
04/09/2016 01:45,2,0.000,ALERT,213.06,303.58,59.986,1460180703,"201051344000988","219011344069620",0.00,-3.50,0,299.37,305.38,0.0,0.0,0.000,350610.2,350610.2,25877,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460180740,364245.00
04/09/2016 01:45,2,0.000,ALERT,213.29,301.47,59.986,1460180703,"201051344001025","219011344069620",0.00,-5.00,0,299.67,304.48,0.0,0.0,0.000,364278.0,364278.0,30396,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460180742,364246.00
04/09/2016 01:45,2,0.000,ALERT,213.29,303.58,59.981,1460180703,"201051344000458","219011344069620",0.00,-2.00,0,302.07,306.28,0.0,0.0,0.000,361032.4,361032.4,25800,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460180743,364247.00
04/09/2016 01:45,2,0.000,ALERT,213.74,303.28,59.981,1460180703,"201051344000853","219011344069620",0.00,-4.00,0,301.77,305.68,0.0,0.0,0.000,359524.9,359524.9,25393,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460180745,364248.00
04/09/2016 01:45,2,0.000,ALERT,213.74,302.07,59.975,1460180703,"201051344000685","219011344069620",0.00,-3.50,0,299.97,303.58,0.0,0.0,0.000,366299.3,366299.3,30218,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460180747,364249.00
04/09/2016 01:45,2,0.000,ALERT,213.51,301.77,59.981,1460180703,"201051344000917","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,363520.6,363520.6,30221,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460180749,364250.00
04/09/2016 01:45,2,0.000,ALERT,213.74,302.37,59.970,1460180703,"201051344001145","219011344069620",0.00,-4.00,0,300.57,304.48,0.0,0.0,0.000,368594.0,368594.0,30080,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460180751,364251.00
04/09/2016 01:45,2,0.000,ALERT,213.51,301.77,59.975,1460180703,"201051344000651","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,360523.7,360523.7,30446,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460180752,364252.00
04/09/2016 01:45,2,0.000,ALERT,212.16,300.87,59.986,1460180703,"274151322000088","219011344069620",0.00,-3.00,0,298.47,303.28,0.0,0.0,0.000,613308.1,613308.1,19019,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460180754,364253.00
04/09/2016 01:45,2,0.000,ALERT,213.29,300.27,59.922,1460180703,"274151322000068","219011344069620",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,511490.8,511490.8,20342,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460180756,364254.00
04/09/2016 01:45,2,0.000,ALERT,213.06,302.07,59.965,1460180703,"201051344001135","219011344069620",0.00,-4.00,0,300.57,304.18,0.0,0.0,0.000,356953.7,356953.7,30407,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460180758,364255.00
04/09/2016 01:45,2,0.000,ALERT,212.83,303.58,59.922,1460180703,"201051344000594","219011344069620",0.00,-4.00,0,301.47,305.68,0.0,0.0,0.000,364279.6,364279.6,25831,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460180760,364256.00
04/09/2016 01:45,2,0.000,ALERT,213.29,301.77,59.970,1460180703,"201051344001203","219011344069620",0.00,-4.00,0,299.97,305.38,0.0,0.0,0.000,363466.0,363466.0,30399,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460180761,364257.00
04/09/2016 01:45,2,0.000,ALERT,212.38,301.47,59.928,1460180703,"274151322000054","219011344069620",0.00,-2.50,0,298.47,303.88,0.0,0.0,0.000,626868.1,626868.1,19045,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460180763,364258.00
04/09/2016 01:45,2,0.000,ALERT,213.29,302.68,59.970,1460180703,"201051344000867","219011344069620",0.00,-3.00,0,301.17,305.68,0.0,0.0,0.000,352635.1,352635.1,25834,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460180765,364259.00
04/09/2016 01:45,2,0.000,ALERT,213.51,302.37,59.981,1460180703,"201051344001093","219011344069620",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,362431.4,362431.4,30276,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460180767,364260.00
04/09/2016 01:45,2,0.000,ALERT,213.06,303.28,60.007,1460180703,"201051344000900","219011344069620",0.00,-4.00,0,301.17,305.38,0.0,0.0,0.000,367918.7,367918.7,25230,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460180769,364261.00
04/09/2016 01:45,2,0.000,ALERT,213.06,302.37,59.975,1460180703,"201051344000648","219011344069620",0.00,-5.00,0,301.17,305.68,0.0,0.0,0.000,360439.8,360439.8,25533,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460180770,364262.00
04/09/2016 01:45,2,0.000,ALERT,213.29,303.58,59.954,1460180703,"201051344000569","219011344069620",0.00,-3.50,0,302.37,306.58,0.0,0.0,0.000,369136.0,369136.0,25164,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460180772,364263.00
04/09/2016 01:45,2,0.000,ALERT,213.06,303.28,59.965,1460180703,"201051344000983","219011344069620",0.00,-3.50,0,302.07,305.98,0.0,0.0,0.000,360699.4,360699.4,25633,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460180774,364264.00
04/09/2016 01:45,2,0.000,ALERT,213.29,302.98,59.970,1460180703,"201051344001158","219011344069620",0.00,-5.00,0,301.17,305.38,0.0,0.0,0.000,355742.0,355742.0,25886,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460180776,364265.00
04/09/2016 01:45,2,0.000,ALERT,213.51,303.28,59.970,1460180703,"201051344000576","219011344069620",0.00,-4.00,0,301.77,305.68,0.0,0.0,0.000,362349.3,362349.3,25303,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460180778,364266.00
04/09/2016 01:45,2,0.000,ALERT,212.61,299.97,59.959,1460180703,"274151322000087","219011344069620",0.00,-3.00,0,297.57,302.98,0.0,0.0,0.000,601151.3,601151.3,19116,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460180780,364267.00
04/09/2016 02:00,2,0.000,ALERT,213.96,304.18,60.012,1460181603,"201051344000645","219011344069620",0.00,-3.50,0,301.77,305.38,0.0,0.0,0.000,361888.0,361888.0,25450,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460181605,364268.00
04/09/2016 02:00,2,0.000,ALERT,213.29,302.07,59.959,1460181603,"274151322000085","219011344069620",0.00,-3.50,0,298.77,303.28,0.0,0.0,0.000,629736.8,629736.8,19058,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460181607,364269.00
04/09/2016 02:00,2,0.000,ALERT,214.19,303.88,59.970,1460181603,"201051344000633","219011344069620",0.00,-4.00,0,299.97,304.78,0.0,0.0,0.000,352894.6,352894.6,25905,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460181609,364270.00
04/09/2016 02:00,2,0.000,ALERT,213.51,304.18,60.039,1460181603,"201051344000469","219011344069620",0.00,-5.00,0,300.57,305.08,0.0,0.0,0.000,354105.0,354105.0,25855,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460181611,364271.00
04/09/2016 02:00,2,0.000,ALERT,213.29,302.68,60.007,1460181603,"201051344000646","219011344069620",0.00,-4.00,0,299.67,303.58,0.0,0.0,0.000,358582.4,358582.4,30411,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460181613,364272.00
04/09/2016 02:00,2,0.000,ALERT,212.83,302.37,60.044,1460181603,"274151322000052","219011344069620",0.00,-4.00,0,298.47,303.88,0.0,0.0,0.000,638753.5,638753.5,19280,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460181614,364273.00
04/09/2016 02:00,2,0.000,ALERT,213.74,302.98,60.002,1460181603,"201051344000585","219011344069620",0.00,-3.50,0,299.97,303.88,0.0,0.0,0.000,364273.8,364273.8,30418,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460181616,364274.00
04/09/2016 02:00,2,0.000,ALERT,213.51,302.98,59.996,1460181603,"201051344001230","219011344069620",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,362424.1,362424.1,30208,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460181618,364275.00
04/09/2016 02:00,2,0.000,ALERT,213.96,303.28,59.991,1460181603,"201051344000582","219011344069620",0.00,-5.00,0,301.17,304.48,0.0,0.0,0.000,355979.1,355979.1,30384,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460181620,364276.00
04/09/2016 02:00,2,0.000,ALERT,213.06,302.68,60.039,1460181603,"201051344000955","219011344069620",0.00,-4.00,0,300.27,303.88,0.0,0.0,0.000,367457.4,367457.4,30321,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460181622,364277.00
04/09/2016 02:00,2,0.000,ALERT,212.83,301.47,59.986,1460181603,"274151322000094","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,511857.3,511857.3,20139,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460181623,364278.00
04/09/2016 02:00,2,0.000,ALERT,213.51,304.78,59.991,1460181603,"201051344000579","219011344069620",0.00,-3.50,0,302.07,306.28,0.0,0.0,0.000,367493.6,367493.6,5928,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460181625,364279.00
04/09/2016 02:00,2,0.000,ALERT,213.29,302.98,60.002,1460181603,"201051344000890","219011344069620",0.00,-3.50,0,300.57,304.78,0.0,0.0,0.000,364552.2,364552.2,30348,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460181627,364280.00
04/09/2016 02:00,2,0.000,ALERT,213.51,302.68,59.991,1460181603,"201051344000438","219011344069620",0.00,-5.00,0,300.57,304.18,0.0,0.0,0.000,366754.5,366754.5,30347,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460181629,364281.00
04/09/2016 02:00,2,0.000,ALERT,213.74,302.07,60.002,1460181603,"201051344000417","219011344069620",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,360025.6,360025.6,30500,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460181631,364282.00
04/09/2016 02:00,2,0.000,ALERT,213.06,302.68,59.991,1460181603,"274151322000083","219011344069620",0.00,-3.50,0,299.07,303.88,0.0,0.0,0.000,633047.3,633047.3,19333,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460181633,364283.00
04/09/2016 02:00,2,0.000,ALERT,213.51,301.77,59.996,1460181603,"274151322000076","219011344069620",0.00,-3.50,0,299.07,303.88,0.0,0.0,0.000,673424.5,673424.5,19342,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460181635,364284.00
04/09/2016 02:00,2,0.000,ALERT,213.51,305.08,59.996,1460181603,"201051344000868","219011344069620",0.00,-4.00,0,302.07,306.28,0.0,0.0,0.000,353284.1,353284.1,25588,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460181636,364285.00
04/09/2016 02:00,2,0.000,ALERT,213.06,303.58,59.949,1460181603,"274151322000095","219011344069620",0.00,-5.00,0,299.97,304.48,0.0,0.0,0.000,666509.2,666509.2,19239,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460181638,364286.00
04/09/2016 02:00,2,0.000,ALERT,213.06,303.88,59.991,1460181603,"201051344000988","219011344069620",0.00,-3.50,0,299.07,305.08,0.0,0.0,0.000,350610.2,350610.2,25879,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460181640,364287.00
04/09/2016 02:00,2,0.000,ALERT,213.29,301.77,60.007,1460181603,"201051344001025","219011344069620",0.00,-5.00,0,299.67,304.48,0.0,0.0,0.000,364278.0,364278.0,30398,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460181642,364288.00
04/09/2016 02:00,2,0.000,ALERT,213.51,304.48,59.959,1460181603,"201051344000458","219011344069620",0.00,-2.00,0,301.77,306.28,0.0,0.0,0.000,361032.4,361032.4,25802,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460181643,364289.00
04/09/2016 02:00,2,0.000,ALERT,213.96,303.88,59.991,1460181603,"201051344000853","219011344069620",0.00,-4.00,0,301.47,305.68,0.0,0.0,0.000,359524.9,359524.9,25395,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460181645,364290.00
04/09/2016 02:00,2,0.000,ALERT,213.96,302.68,59.981,1460181603,"201051344000685","219011344069620",0.00,-4.00,0,299.97,303.58,0.0,0.0,0.000,366299.3,366299.3,30220,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460181647,364291.00
04/09/2016 02:00,2,0.000,ALERT,213.74,302.07,60.039,1460181603,"201051344000917","219011344069620",0.00,-2.50,0,298.47,303.28,0.0,0.0,0.000,363520.6,363520.6,30223,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460181649,364292.00
04/09/2016 02:00,2,0.000,ALERT,213.74,302.68,59.996,1460181603,"201051344001145","219011344069620",0.00,-4.00,0,300.27,304.48,0.0,0.0,0.000,368594.0,368594.0,30082,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460181651,364293.00
04/09/2016 02:00,2,0.000,ALERT,213.51,302.07,59.996,1460181603,"201051344000651","219011344069620",0.00,-5.50,0,299.67,303.28,0.0,0.0,0.000,360523.7,360523.7,30448,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460181652,364294.00
04/09/2016 02:00,2,0.000,ALERT,212.61,301.47,60.023,1460181603,"274151322000088","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,613308.1,613308.1,19021,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460181654,364295.00
04/09/2016 02:00,2,0.000,ALERT,213.74,301.17,59.986,1460181603,"274151322000068","219011344069620",0.00,-3.00,0,299.07,302.37,0.0,0.0,0.000,511490.8,511490.8,20344,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460181656,364296.00
04/09/2016 02:00,2,0.000,ALERT,213.06,302.68,59.975,1460181603,"201051344001135","219011344069620",0.00,-4.00,0,300.27,304.48,0.0,0.0,0.000,356953.7,356953.7,30409,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460181658,364297.00
04/09/2016 02:00,2,0.000,ALERT,213.06,304.48,59.981,1460181603,"201051344000594","219011344069620",0.00,-4.00,0,300.87,305.68,0.0,0.0,0.000,364279.6,364279.6,25833,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460181660,364298.00
04/09/2016 02:00,2,0.000,ALERT,213.51,302.07,59.975,1460181603,"201051344001203","219011344069620",0.00,-5.00,0,299.97,305.38,0.0,0.0,0.000,363466.0,363466.0,30401,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460181661,364299.00
04/09/2016 02:00,2,0.000,ALERT,212.83,301.77,59.970,1460181603,"274151322000054","219011344069620",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,626868.1,626868.1,19047,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460181663,364300.00
04/09/2016 02:00,2,0.000,ALERT,213.74,303.88,59.975,1460181603,"201051344000867","219011344069620",0.00,-3.50,0,300.87,305.68,0.0,0.0,0.000,352635.1,352635.1,25836,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460181665,364301.00
04/09/2016 02:00,2,0.000,ALERT,213.29,302.37,59.975,1460181603,"201051344001093","219011344069620",0.00,-3.00,0,300.27,303.88,0.0,0.0,0.000,362431.4,362431.4,30278,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460181667,364302.00
04/09/2016 02:00,2,0.000,ALERT,213.51,304.18,59.970,1460181603,"201051344000900","219011344069620",0.00,-4.00,0,301.17,305.38,0.0,0.0,0.000,367918.7,367918.7,25232,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460181669,364303.00
04/09/2016 02:00,2,0.000,ALERT,213.51,303.28,59.922,1460181603,"201051344000648","219011344069620",0.00,-5.00,0,300.27,305.38,0.0,0.0,0.000,360439.8,360439.8,25535,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460181670,364304.00
04/09/2016 02:00,2,0.000,ALERT,213.51,304.48,59.965,1460181603,"201051344000569","219011344069620",0.00,-3.50,0,302.07,306.58,0.0,0.0,0.000,369136.0,369136.0,25166,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460181672,364305.00
04/09/2016 02:00,2,0.000,ALERT,213.51,304.48,59.965,1460181603,"201051344000983","219011344069620",0.00,-3.50,0,301.47,305.98,0.0,0.0,0.000,360699.4,360699.4,25635,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460181674,364306.00
04/09/2016 02:00,2,0.000,ALERT,213.74,303.88,59.965,1460181603,"201051344001158","219011344069620",0.00,-5.00,0,300.87,305.08,0.0,0.0,0.000,355742.0,355742.0,25888,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460181676,364307.00
04/09/2016 02:00,2,0.000,ALERT,213.96,304.78,59.965,1460181603,"201051344000576","219011344069620",0.00,-4.00,0,301.47,305.68,0.0,0.0,0.000,362349.3,362349.3,25305,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460181678,364308.00
04/09/2016 02:00,2,0.000,ALERT,213.29,300.87,59.959,1460181603,"274151322000087","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,601151.3,601151.3,19118,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460181679,364309.00
04/09/2016 02:15,2,0.000,ALERT,214.19,304.48,59.981,1460182503,"201051344000645","219011344069620",0.00,-3.50,0,302.37,305.98,0.0,0.0,0.000,361888.0,361888.0,25452,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460182505,364310.00
04/09/2016 02:15,2,0.000,ALERT,212.83,301.47,59.965,1460182503,"274151322000085","219011344069620",0.00,-3.50,0,300.57,303.58,0.0,0.0,0.000,629736.8,629736.8,19060,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460182506,364311.00
04/09/2016 02:15,2,0.000,ALERT,214.19,304.18,59.970,1460182503,"201051344000633","219011344069620",0.00,-4.00,0,300.57,305.68,0.0,0.0,0.000,352894.6,352894.6,25907,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460182508,364312.00
04/09/2016 02:15,2,0.000,ALERT,213.96,304.48,59.970,1460182503,"201051344000469","219011344069620",0.00,-5.00,0,301.17,305.68,0.0,0.0,0.000,354105.0,354105.0,25857,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460182510,364313.00
04/09/2016 02:15,2,0.000,ALERT,213.51,302.98,59.991,1460182503,"201051344000646","219011344069620",0.00,-4.00,0,300.27,304.18,0.0,0.0,0.000,358582.4,358582.4,30413,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460182512,364314.00
04/09/2016 02:15,2,0.000,ALERT,212.61,301.17,59.965,1460182503,"274151322000052","219011344069620",0.00,-4.00,0,300.57,304.18,0.0,0.0,0.000,638753.5,638753.5,19282,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460182514,364315.00
04/09/2016 02:15,2,0.000,ALERT,213.96,303.58,59.975,1460182503,"201051344000585","219011344069620",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,364273.8,364273.8,30420,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460182515,364316.00
04/09/2016 02:15,2,0.000,ALERT,213.74,303.58,59.970,1460182503,"201051344001230","219011344069620",0.00,-3.50,0,300.87,304.78,0.0,0.0,0.000,362424.1,362424.1,30210,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460182517,364317.00
04/09/2016 02:15,2,0.000,ALERT,214.19,304.18,59.970,1460182503,"201051344000582","219011344069620",0.00,-5.00,0,301.47,305.38,0.0,0.0,0.000,355979.1,355979.1,30386,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460182519,364318.00
04/09/2016 02:15,2,0.000,ALERT,213.29,303.28,59.975,1460182503,"201051344000955","219011344069620",0.00,-4.00,0,300.87,304.18,0.0,0.0,0.000,367457.4,367457.4,30323,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460182521,364319.00
04/09/2016 02:15,2,0.000,ALERT,213.06,300.87,59.959,1460182503,"274151322000094","219011344069620",0.00,-5.00,0,300.27,302.98,0.0,0.0,0.000,511857.3,511857.3,20141,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460182523,364320.00
04/09/2016 02:15,2,0.000,ALERT,213.74,305.08,59.949,1460182503,"201051344000579","219011344069620",0.00,-3.50,0,302.98,306.58,0.0,0.0,0.000,367493.6,367493.6,5930,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460182524,364321.00
04/09/2016 02:15,2,0.000,ALERT,213.51,303.58,59.970,1460182503,"201051344000890","219011344069620",0.00,-3.50,0,301.47,305.38,0.0,0.0,0.000,364552.2,364552.2,30350,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460182526,364322.00
04/09/2016 02:15,2,0.000,ALERT,213.74,302.98,59.959,1460182503,"201051344000438","219011344069620",0.00,-5.00,0,300.87,304.78,0.0,0.0,0.000,366754.5,366754.5,30349,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460182528,364323.00
04/09/2016 02:15,2,0.000,ALERT,213.96,302.68,59.965,1460182503,"201051344000417","219011344069620",0.00,-4.00,0,300.27,303.88,0.0,0.0,0.000,360025.6,360025.6,30502,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460182530,364324.00
04/09/2016 02:15,2,0.000,ALERT,213.06,302.07,59.965,1460182503,"274151322000083","219011344069620",0.00,-4.00,0,301.17,304.18,0.0,0.0,0.000,633047.3,633047.3,19335,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460182532,364325.00
04/09/2016 02:15,2,0.000,ALERT,213.51,302.07,59.949,1460182503,"274151322000076","219011344069620",0.00,-3.50,0,300.57,304.18,0.0,0.0,0.000,673424.5,673424.5,19344,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460182533,364326.00
04/09/2016 02:15,2,0.000,ALERT,213.74,305.08,59.965,1460182503,"201051344000868","219011344069620",0.00,-4.00,0,302.98,306.58,0.0,0.0,0.000,353284.1,353284.1,25590,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460182535,364327.00
04/09/2016 02:15,2,0.000,ALERT,212.83,302.98,59.949,1460182503,"274151322000095","219011344069620",0.00,-5.00,0,301.77,304.48,0.0,0.0,0.000,666509.2,666509.2,19241,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460182537,364328.00
04/09/2016 02:15,2,0.000,ALERT,213.51,304.18,59.959,1460182503,"201051344000988","219011344069620",0.00,-3.50,0,299.67,305.68,0.0,0.0,0.000,350610.2,350610.2,25881,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460182539,364329.00
04/09/2016 02:15,2,0.000,ALERT,213.51,302.37,59.965,1460182503,"201051344001025","219011344069620",0.00,-5.00,0,300.27,305.08,0.0,0.0,0.000,364278.0,364278.0,30400,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460182541,364330.00
04/09/2016 02:15,2,0.000,ALERT,213.74,304.48,59.959,1460182503,"201051344000458","219011344069620",0.00,-2.50,0,302.68,306.58,0.0,0.0,0.000,361032.4,361032.4,25804,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460182542,364331.00
04/09/2016 02:15,2,0.000,ALERT,214.19,304.18,59.954,1460182503,"201051344000853","219011344069620",0.00,-4.00,0,302.37,305.98,0.0,0.0,0.000,359524.9,359524.9,25397,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460182544,364332.00
04/09/2016 02:15,2,0.000,ALERT,213.96,302.98,59.991,1460182503,"201051344000685","219011344069620",0.00,-4.00,0,300.57,304.48,0.0,0.0,0.000,366299.3,366299.3,30222,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460182546,364333.00
04/09/2016 02:15,2,0.000,ALERT,213.96,302.68,59.965,1460182503,"201051344000917","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,363520.6,363520.6,30225,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460182548,364334.00
04/09/2016 02:15,2,0.000,ALERT,213.96,303.28,59.970,1460182503,"201051344001145","219011344069620",0.00,-4.00,0,300.87,305.08,0.0,0.0,0.000,368594.0,368594.0,30084,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460182550,364335.00
04/09/2016 02:15,2,0.000,ALERT,213.74,302.68,59.970,1460182503,"201051344000651","219011344069620",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,360523.7,360523.7,30450,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460182551,364336.00
04/09/2016 02:15,2,0.000,ALERT,212.61,301.17,59.959,1460182503,"274151322000088","219011344069620",0.00,-3.50,0,299.97,302.98,0.0,0.0,0.000,613308.1,613308.1,19023,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460182553,364337.00
04/09/2016 02:15,2,0.000,ALERT,213.51,301.17,59.954,1460182503,"274151322000068","219011344069620",0.00,-3.00,0,299.97,302.68,0.0,0.0,0.000,511490.8,511490.8,20346,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460182555,364338.00
04/09/2016 02:15,2,0.000,ALERT,213.29,302.98,59.965,1460182503,"201051344001135","219011344069620",0.00,-4.00,0,300.87,305.08,0.0,0.0,0.000,356953.7,356953.7,30411,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460182557,364339.00
04/09/2016 02:15,2,0.000,ALERT,213.29,304.78,59.959,1460182503,"201051344000594","219011344069620",0.00,-4.00,0,302.07,305.98,0.0,0.0,0.000,364279.6,364279.6,25835,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460182559,364340.00
04/09/2016 02:15,2,0.000,ALERT,213.51,302.37,59.965,1460182503,"201051344001203","219011344069620",0.00,-4.00,0,300.57,305.98,0.0,0.0,0.000,363466.0,363466.0,30403,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460182560,364341.00
04/09/2016 02:15,2,0.000,ALERT,212.83,302.07,59.917,1460182503,"274151322000054","219011344069620",0.00,-3.00,0,300.57,303.88,0.0,0.0,0.000,626868.1,626868.1,19049,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460182562,364342.00
04/09/2016 02:15,2,0.000,ALERT,213.96,304.18,59.959,1460182503,"201051344000867","219011344069620",0.00,-3.00,0,301.17,305.98,0.0,0.0,0.000,352635.1,352635.1,25838,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460182564,364343.00
04/09/2016 02:15,2,0.000,ALERT,213.51,302.98,59.965,1460182503,"201051344001093","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,362431.4,362431.4,30280,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460182566,364344.00
04/09/2016 02:15,2,0.000,ALERT,213.51,304.18,59.965,1460182503,"201051344000900","219011344069620",0.00,-4.00,0,302.07,305.68,0.0,0.0,0.000,367918.7,367918.7,25234,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460182567,364345.00
04/09/2016 02:15,2,0.000,ALERT,213.74,303.58,59.986,1460182503,"201051344000648","219011344069620",0.00,-5.00,0,301.47,305.98,0.0,0.0,0.000,360439.8,360439.8,25537,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460182569,364346.00
04/09/2016 02:15,2,0.000,ALERT,213.74,304.78,59.965,1460182503,"201051344000569","219011344069620",0.00,-4.00,0,302.68,306.58,0.0,0.0,0.000,369136.0,369136.0,25168,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460182571,364347.00
04/09/2016 02:15,2,0.000,ALERT,213.74,304.48,59.965,1460182503,"201051344000983","219011344069620",0.00,-3.50,0,302.37,306.28,0.0,0.0,0.000,360699.4,360699.4,25637,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460182573,364348.00
04/09/2016 02:15,2,0.000,ALERT,213.74,304.18,59.922,1460182503,"201051344001158","219011344069620",0.00,-5.00,0,301.77,305.68,0.0,0.0,0.000,355742.0,355742.0,25890,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460182575,364349.00
04/09/2016 02:15,2,0.000,ALERT,214.19,304.78,59.975,1460182503,"201051344000576","219011344069620",0.00,-4.00,0,302.68,306.28,0.0,0.0,0.000,362349.3,362349.3,25307,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460182577,364350.00
04/09/2016 02:15,2,0.000,ALERT,213.06,300.57,59.949,1460182503,"274151322000087","219011344069620",0.00,-3.00,0,299.37,302.68,0.0,0.0,0.000,601151.3,601151.3,19120,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460182578,364351.00
04/09/2016 02:30,2,0.000,ALERT,214.19,304.18,59.965,1460183403,"201051344000645","219011344069620",0.00,-3.50,0,302.37,305.98,0.0,0.0,0.000,361888.0,361888.0,25454,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460183405,364352.00
04/09/2016 02:30,2,0.000,ALERT,213.06,301.77,59.965,1460183403,"274151322000085","219011344069620",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,629736.8,629736.8,19062,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460183407,364353.00
04/09/2016 02:30,2,0.000,ALERT,214.19,303.88,59.981,1460183403,"201051344000633","219011344069620",0.00,-4.00,0,300.57,305.68,0.0,0.0,0.000,352894.6,352894.6,25909,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460183409,364354.00
04/09/2016 02:30,2,0.000,ALERT,213.74,304.18,59.986,1460183403,"201051344000469","219011344069620",0.00,-5.00,0,301.47,305.68,0.0,0.0,0.000,354105.0,354105.0,25859,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460183410,364355.00
04/09/2016 02:30,2,0.000,ALERT,213.29,303.28,60.007,1460183403,"201051344000646","219011344069620",0.00,-5.00,0,300.57,304.78,0.0,0.0,0.000,358582.4,358582.4,30415,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460183412,364356.00
04/09/2016 02:30,2,0.000,ALERT,212.83,302.37,59.975,1460183403,"274151322000052","219011344069620",0.00,-4.00,0,299.37,304.18,0.0,0.0,0.000,638753.5,638753.5,19284,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460183414,364357.00
04/09/2016 02:30,2,0.000,ALERT,213.51,303.28,59.970,1460183403,"201051344000585","219011344069620",0.00,-3.50,0,300.87,304.78,0.0,0.0,0.000,364273.8,364273.8,30422,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460183416,364358.00
04/09/2016 02:30,2,0.000,ALERT,213.29,303.58,59.970,1460183403,"201051344001230","219011344069620",0.00,-4.00,0,301.47,305.08,0.0,0.0,0.000,362424.1,362424.1,30212,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460183418,364359.00
04/09/2016 02:30,2,0.000,ALERT,213.96,304.18,59.981,1460183403,"201051344000582","219011344069620",0.00,-5.00,0,302.07,305.38,0.0,0.0,0.000,355979.1,355979.1,30388,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460183420,364360.00
04/09/2016 02:30,2,0.000,ALERT,213.06,302.98,59.965,1460183403,"201051344000955","219011344069620",0.00,-4.00,0,301.17,304.78,0.0,0.0,0.000,367457.4,367457.4,30325,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460183421,364361.00
04/09/2016 02:30,2,0.000,ALERT,213.06,301.77,59.981,1460183403,"274151322000094","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,511857.3,511857.3,20143,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460183423,364362.00
04/09/2016 02:30,2,0.000,ALERT,213.51,304.78,59.981,1460183403,"201051344000579","219011344069620",0.00,-3.50,0,302.98,306.58,0.0,0.0,0.000,367493.6,367493.6,5932,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460183425,364363.00
04/09/2016 02:30,2,0.000,ALERT,213.29,303.58,59.938,1460183403,"201051344000890","219011344069620",0.00,-3.50,0,301.77,305.98,0.0,0.0,0.000,364552.2,364552.2,30352,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460183427,364364.00
04/09/2016 02:30,2,0.000,ALERT,213.51,303.28,59.959,1460183403,"201051344000438","219011344069620",0.00,-5.00,0,301.47,305.38,0.0,0.0,0.000,366754.5,366754.5,30351,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460183429,364365.00
04/09/2016 02:30,2,0.000,ALERT,213.74,302.68,59.975,1460183403,"201051344000417","219011344069620",0.00,-4.00,0,300.87,304.48,0.0,0.0,0.000,360025.6,360025.6,30504,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460183431,364366.00
