ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/09/2016 02:30,2,0.000,ALERT,213.29,302.68,59.981,1460183403,"274151322000083","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,633047.3,633047.3,19337,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460183433,364367.00
04/09/2016 02:30,2,0.000,ALERT,213.96,302.68,59.975,1460183403,"274151322000076","219011344069620",0.00,-3.50,0,299.67,304.18,0.0,0.0,0.000,673424.5,673424.5,19346,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460183434,364368.00
04/09/2016 02:30,2,0.000,ALERT,213.51,304.78,59.970,1460183403,"201051344000868","219011344069620",0.00,-4.00,0,302.98,306.88,0.0,0.0,0.000,353284.1,353284.1,25592,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460183436,364369.00
04/09/2016 02:30,2,0.000,ALERT,213.06,302.98,59.954,1460183403,"274151322000095","219011344069620",0.00,-5.00,0,300.57,304.48,0.0,0.0,0.000,666509.2,666509.2,19243,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460183438,364370.00
04/09/2016 02:30,2,0.000,ALERT,213.29,303.88,59.938,1460183403,"201051344000988","219011344069620",0.00,-3.50,0,299.67,305.68,0.0,0.0,0.000,350610.2,350610.2,25883,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460183440,364371.00
04/09/2016 02:30,2,0.000,ALERT,213.29,302.37,59.975,1460183403,"201051344001025","219011344069620",0.00,-5.00,0,300.57,305.38,0.0,0.0,0.000,364278.0,364278.0,30402,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460183441,364372.00
04/09/2016 02:30,2,0.000,ALERT,213.29,303.88,59.933,1460183403,"201051344000458","219011344069620",0.00,-2.50,0,302.68,306.88,0.0,0.0,0.000,361032.4,361032.4,25806,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460183443,364373.00
04/09/2016 02:30,2,0.000,ALERT,214.19,303.88,60.018,1460183403,"201051344000853","219011344069620",0.00,-4.00,0,302.07,305.98,0.0,0.0,0.000,359524.9,359524.9,25399,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460183445,364374.00
04/09/2016 02:30,2,0.000,ALERT,213.96,303.28,59.970,1460183403,"201051344000685","219011344069620",0.00,-4.00,0,300.87,304.48,0.0,0.0,0.000,366299.3,366299.3,30224,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460183447,364375.00
04/09/2016 02:30,2,0.000,ALERT,213.74,302.68,59.975,1460183403,"201051344000917","219011344069620",0.00,-3.00,0,299.67,304.18,0.0,0.0,0.000,363520.6,363520.6,30227,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460183449,364376.00
04/09/2016 02:30,2,0.000,ALERT,213.74,303.58,59.975,1460183403,"201051344001145","219011344069620",0.00,-4.00,0,301.47,305.38,0.0,0.0,0.000,368594.0,368594.0,30086,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460183450,364377.00
04/09/2016 02:30,2,0.000,ALERT,213.51,302.68,59.970,1460183403,"201051344000651","219011344069620",0.00,-5.50,0,300.87,304.18,0.0,0.0,0.000,360523.7,360523.7,30452,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460183452,364378.00
04/09/2016 02:30,2,0.000,ALERT,212.61,301.77,59.975,1460183403,"274151322000088","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,613308.1,613308.1,19025,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460183454,364379.00
04/09/2016 02:30,2,0.000,ALERT,213.74,301.47,59.975,1460183403,"274151322000068","219011344069620",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,511490.8,511490.8,20348,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460183456,364380.00
04/09/2016 02:30,2,0.000,ALERT,213.29,303.28,59.938,1460183403,"201051344001135","219011344069620",0.00,-4.00,0,301.17,305.38,0.0,0.0,0.000,356953.7,356953.7,30413,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460183458,364381.00
04/09/2016 02:30,2,0.000,ALERT,213.06,304.48,59.975,1460183403,"201051344000594","219011344069620",0.00,-4.00,0,302.07,305.98,0.0,0.0,0.000,364279.6,364279.6,25837,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460183459,364382.00
04/09/2016 02:30,2,0.000,ALERT,213.51,302.98,60.007,1460183403,"201051344001203","219011344069620",0.00,-5.00,0,300.87,305.98,0.0,0.0,0.000,363466.0,363466.0,30405,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460183461,364383.00
04/09/2016 02:30,2,0.000,ALERT,212.83,301.77,59.959,1460183403,"274151322000054","219011344069620",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,626868.1,626868.1,19051,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460183463,364384.00
04/09/2016 02:30,2,0.000,ALERT,213.74,303.58,59.949,1460183403,"201051344000867","219011344069620",0.00,-3.00,0,301.47,305.98,0.0,0.0,0.000,352635.1,352635.1,25840,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460183465,364385.00
04/09/2016 02:30,2,0.000,ALERT,213.51,302.98,59.975,1460183403,"201051344001093","219011344069620",0.00,-3.00,0,300.87,304.48,0.0,0.0,0.000,362431.4,362431.4,30282,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460183467,364386.00
04/09/2016 02:30,2,0.000,ALERT,213.29,303.88,59.922,1460183403,"201051344000900","219011344069620",0.00,-4.00,0,301.77,305.68,0.0,0.0,0.000,367918.7,367918.7,25236,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460183468,364387.00
04/09/2016 02:30,2,0.000,ALERT,213.74,303.28,59.965,1460183403,"201051344000648","219011344069620",0.00,-5.00,0,301.77,305.68,0.0,0.0,0.000,360439.8,360439.8,25539,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460183470,364388.00
04/09/2016 02:30,2,0.000,ALERT,213.74,304.78,59.975,1460183403,"201051344000569","219011344069620",0.00,-4.00,0,302.98,306.58,0.0,0.0,0.000,369136.0,369136.0,25170,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460183472,364389.00
04/09/2016 02:30,2,0.000,ALERT,213.51,304.18,59.986,1460183403,"201051344000983","219011344069620",0.00,-3.50,0,302.37,306.28,0.0,0.0,0.000,360699.4,360699.4,25639,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460183474,364390.00
04/09/2016 02:30,2,0.000,ALERT,213.74,303.88,59.970,1460183403,"201051344001158","219011344069620",0.00,-5.00,0,301.77,305.68,0.0,0.0,0.000,355742.0,355742.0,25892,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460183476,364391.00
04/09/2016 02:30,2,0.000,ALERT,214.19,304.48,59.986,1460183403,"201051344000576","219011344069620",0.00,-4.00,0,302.37,306.28,0.0,0.0,0.000,362349.3,362349.3,25309,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460183477,364392.00
04/09/2016 02:30,2,0.000,ALERT,213.06,300.87,59.996,1460183403,"274151322000087","219011344069620",0.00,-3.00,0,298.47,302.98,0.0,0.0,0.000,601151.3,601151.3,19122,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460183479,364393.00
04/09/2016 02:45,2,0.000,ALERT,213.96,304.18,59.970,1460184303,"201051344000645","219011344069620",0.00,-3.50,0,302.07,306.28,0.0,0.0,0.000,361888.0,361888.0,25456,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460184305,364394.00
04/09/2016 02:45,2,0.000,ALERT,213.06,302.37,59.922,1460184303,"274151322000085","219011344069620",0.00,-3.50,0,300.57,303.88,0.0,0.0,0.000,629736.8,629736.8,19064,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460184307,364395.00
04/09/2016 02:45,2,0.000,ALERT,214.19,303.88,59.965,1460184303,"201051344000633","219011344069620",0.00,-5.00,0,300.57,305.68,0.0,0.0,0.000,352894.6,352894.6,25911,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460184309,364396.00
04/09/2016 02:45,2,0.000,ALERT,213.74,304.18,59.975,1460184303,"201051344000469","219011344069620",0.00,-5.00,0,301.17,305.98,0.0,0.0,0.000,354105.0,354105.0,25861,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460184311,364397.00
04/09/2016 02:45,2,0.000,ALERT,213.29,302.98,59.965,1460184303,"201051344000646","219011344069620",0.00,-5.00,0,300.87,304.48,0.0,0.0,0.000,358582.4,358582.4,30417,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460184313,364398.00
04/09/2016 02:45,2,0.000,ALERT,212.83,302.98,59.975,1460184303,"274151322000052","219011344069620",0.00,-4.00,0,300.27,304.18,0.0,0.0,0.000,638753.5,638753.5,19286,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460184314,364399.00
04/09/2016 02:45,2,0.000,ALERT,213.74,303.28,59.991,1460184303,"201051344000585","219011344069620",0.00,-4.00,0,300.87,304.78,0.0,0.0,0.000,364273.8,364273.8,30424,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460184316,364400.00
04/09/2016 02:45,2,0.000,ALERT,213.51,303.28,59.970,1460184303,"201051344001230","219011344069620",0.00,-4.00,0,301.47,305.08,0.0,0.0,0.000,362424.1,362424.1,30214,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460184318,364401.00
04/09/2016 02:45,2,0.000,ALERT,214.19,303.88,59.949,1460184303,"201051344000582","219011344069620",0.00,-5.00,0,302.07,305.68,0.0,0.0,0.000,355979.1,355979.1,30390,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460184320,364402.00
04/09/2016 02:45,2,0.000,ALERT,213.29,302.68,59.949,1460184303,"201051344000955","219011344069620",0.00,-4.00,0,301.17,305.08,0.0,0.0,0.000,367457.4,367457.4,30327,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460184322,364403.00
04/09/2016 02:45,2,0.000,ALERT,212.83,301.47,59.959,1460184303,"274151322000094","219011344069620",0.00,-5.00,0,299.97,303.28,0.0,0.0,0.000,511857.3,511857.3,20145,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460184323,364404.00
04/09/2016 02:45,2,0.000,ALERT,213.51,304.78,59.986,1460184303,"201051344000579","219011344069620",0.00,-3.50,0,302.68,306.88,0.0,0.0,0.000,367493.6,367493.6,5934,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460184325,364405.00
04/09/2016 02:45,2,0.000,ALERT,213.29,303.28,59.965,1460184303,"201051344000890","219011344069620",0.00,-3.50,0,301.77,305.98,0.0,0.0,0.000,364552.2,364552.2,30354,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460184327,364406.00
04/09/2016 02:45,2,0.000,ALERT,213.51,302.98,59.970,1460184303,"201051344000438","219011344069620",0.00,-5.00,0,301.17,305.08,0.0,0.0,0.000,366754.5,366754.5,30353,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460184329,364407.00
04/09/2016 02:45,2,0.000,ALERT,213.96,302.68,59.970,1460184303,"201051344000417","219011344069620",0.00,-4.00,0,300.87,304.18,0.0,0.0,0.000,360025.6,360025.6,30506,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460184331,364408.00
04/09/2016 02:45,2,0.000,ALERT,213.06,302.37,59.928,1460184303,"274151322000083","219011344069620",0.00,-3.50,0,300.87,304.18,0.0,0.0,0.000,633047.3,633047.3,19339,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460184332,364409.00
04/09/2016 02:45,2,0.000,ALERT,213.51,302.07,59.933,1460184303,"274151322000076","219011344069620",0.00,-3.50,0,300.57,304.18,0.0,0.0,0.000,673424.5,673424.5,19348,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460184334,364410.00
04/09/2016 02:45,2,0.000,ALERT,213.51,304.78,59.970,1460184303,"201051344000868","219011344069620",0.00,-4.00,0,302.68,306.88,0.0,0.0,0.000,353284.1,353284.1,25594,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460184336,364411.00
04/09/2016 02:45,2,0.000,ALERT,213.06,303.58,59.970,1460184303,"274151322000095","219011344069620",0.00,-5.00,0,301.77,304.78,0.0,0.0,0.000,666509.2,666509.2,19245,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460184338,364412.00
04/09/2016 02:45,2,0.000,ALERT,213.29,303.88,59.965,1460184303,"201051344000988","219011344069620",0.00,-3.50,0,299.67,305.68,0.0,0.0,0.000,350610.2,350610.2,25885,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460184340,364413.00
04/09/2016 02:45,2,0.000,ALERT,213.51,302.37,59.970,1460184303,"201051344001025","219011344069620",0.00,-5.00,0,300.57,305.38,0.0,0.0,0.000,364278.0,364278.0,30404,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460184341,364414.00
04/09/2016 02:45,2,0.000,ALERT,213.51,304.48,59.965,1460184303,"201051344000458","219011344069620",0.00,-2.50,0,302.07,306.88,0.0,0.0,0.000,361032.4,361032.4,25808,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460184343,364415.00
04/09/2016 02:45,2,0.000,ALERT,214.19,303.88,59.996,1460184303,"201051344000853","219011344069620",0.00,-4.00,0,302.07,306.28,0.0,0.0,0.000,359524.9,359524.9,25401,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460184345,364416.00
04/09/2016 02:45,2,0.000,ALERT,213.96,302.98,59.928,1460184303,"201051344000685","219011344069620",0.00,-4.00,0,301.17,304.78,0.0,0.0,0.000,366299.3,366299.3,30226,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460184347,364417.00
04/09/2016 02:45,2,0.000,ALERT,213.74,302.37,59.970,1460184303,"201051344000917","219011344069620",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,363520.6,363520.6,30229,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460184349,364418.00
04/09/2016 02:45,2,0.000,ALERT,213.74,303.28,59.970,1460184303,"201051344001145","219011344069620",0.00,-4.00,0,301.77,305.68,0.0,0.0,0.000,368594.0,368594.0,30088,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460184350,364419.00
04/09/2016 02:45,2,0.000,ALERT,213.74,302.68,59.933,1460184303,"201051344000651","219011344069620",0.00,-5.50,0,300.87,304.18,0.0,0.0,0.000,360523.7,360523.7,30454,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460184352,364420.00
04/09/2016 02:45,2,0.000,ALERT,212.61,302.07,59.975,1460184303,"274151322000088","219011344069620",0.00,-3.00,0,300.27,303.58,0.0,0.0,0.000,613308.1,613308.1,19027,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460184354,364421.00
04/09/2016 02:45,2,0.000,ALERT,213.51,301.47,59.970,1460184303,"274151322000068","219011344069620",0.00,-3.00,0,299.97,302.98,0.0,0.0,0.000,511490.8,511490.8,20350,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460184356,364422.00
04/09/2016 02:45,2,0.000,ALERT,213.29,302.98,59.991,1460184303,"201051344001135","219011344069620",0.00,-4.00,0,301.47,305.38,0.0,0.0,0.000,356953.7,356953.7,30415,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460184358,364423.00
04/09/2016 02:45,2,0.000,ALERT,213.29,304.78,59.970,1460184303,"201051344000594","219011344069620",0.00,-4.00,0,301.77,306.28,0.0,0.0,0.000,364279.6,364279.6,25839,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460184359,364424.00
04/09/2016 02:45,2,0.000,ALERT,213.51,302.68,59.970,1460184303,"201051344001203","219011344069620",0.00,-5.00,0,301.17,306.28,0.0,0.0,0.000,363466.0,363466.0,30407,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460184361,364425.00
04/09/2016 02:45,2,0.000,ALERT,212.83,302.68,59.986,1460184303,"274151322000054","219011344069620",0.00,-3.00,0,300.57,304.18,0.0,0.0,0.000,626868.1,626868.1,19053,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460184363,364426.00
04/09/2016 02:45,2,0.000,ALERT,213.96,303.88,59.981,1460184303,"201051344000867","219011344069620",0.00,-3.50,0,301.47,306.58,0.0,0.0,0.000,352635.1,352635.1,25842,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460184365,364427.00
04/09/2016 02:45,2,0.000,ALERT,213.51,302.98,59.986,1460184303,"201051344001093","219011344069620",0.00,-3.00,0,301.17,304.48,0.0,0.0,0.000,362431.4,362431.4,30284,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460184367,364428.00
04/09/2016 02:45,2,0.000,ALERT,213.51,304.18,59.938,1460184303,"201051344000900","219011344069620",0.00,-4.00,0,301.77,305.98,0.0,0.0,0.000,367918.7,367918.7,25238,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460184368,364429.00
04/09/2016 02:45,2,0.000,ALERT,213.74,303.28,59.986,1460184303,"201051344000648","219011344069620",0.00,-5.50,0,301.47,305.98,0.0,0.0,0.000,360439.8,360439.8,25541,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460184370,364430.00
04/09/2016 02:45,2,0.000,ALERT,213.74,304.78,59.965,1460184303,"201051344000569","219011344069620",0.00,-4.00,0,302.68,306.88,0.0,0.0,0.000,369136.0,369136.0,25172,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460184372,364431.00
04/09/2016 02:45,2,0.000,ALERT,213.51,304.18,59.981,1460184303,"201051344000983","219011344069620",0.00,-3.50,0,302.37,306.58,0.0,0.0,0.000,360699.4,360699.4,25641,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460184374,364432.00
04/09/2016 02:45,2,0.000,ALERT,213.51,303.88,59.986,1460184303,"201051344001158","219011344069620",0.00,-5.50,0,301.77,305.68,0.0,0.0,0.000,355742.0,355742.0,25894,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460184376,364433.00
04/09/2016 02:45,2,0.000,ALERT,213.96,304.48,59.991,1460184303,"201051344000576","219011344069620",0.00,-4.00,0,302.07,306.28,0.0,0.0,0.000,362349.3,362349.3,25311,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460184377,364434.00
04/09/2016 02:45,2,0.000,ALERT,212.83,301.17,59.970,1460184303,"274151322000087","219011344069620",0.00,-3.00,0,299.37,302.98,0.0,0.0,0.000,601151.3,601151.3,19124,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460184379,364435.00
04/09/2016 03:00,2,0.000,ALERT,214.41,304.48,60.002,1460185203,"201051344000645","219011344069620",0.00,-3.50,0,302.07,305.98,0.0,0.0,0.000,361888.0,361888.0,25458,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460185205,364436.00
04/09/2016 03:00,2,0.000,ALERT,213.29,302.07,59.991,1460185203,"274151322000085","219011344069620",0.00,-3.50,0,299.97,303.88,0.0,0.0,0.000,629736.8,629736.8,19066,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460185207,364437.00
04/09/2016 03:00,2,0.000,ALERT,214.41,304.18,59.981,1460185203,"201051344000633","219011344069620",0.00,-5.00,0,300.57,305.68,0.0,0.0,0.000,352894.6,352894.6,25913,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460185209,364438.00
04/09/2016 03:00,2,0.000,ALERT,214.19,304.48,59.986,1460185203,"201051344000469","219011344069620",0.00,-5.50,0,301.47,305.68,0.0,0.0,0.000,354105.0,354105.0,25863,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460185211,364439.00
04/09/2016 03:00,2,0.000,ALERT,213.51,303.28,59.970,1460185203,"201051344000646","219011344069620",0.00,-5.00,0,300.57,304.48,0.0,0.0,0.000,358582.4,358582.4,30419,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460185213,364440.00
04/09/2016 03:00,2,0.000,ALERT,212.83,302.07,59.970,1460185203,"274151322000052","219011344069620",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,638753.5,638753.5,19288,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460185215,364441.00
04/09/2016 03:00,2,0.000,ALERT,213.74,303.58,59.975,1460185203,"201051344000585","219011344069620",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,364273.8,364273.8,30426,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460185216,364442.00
04/09/2016 03:00,2,0.000,ALERT,213.51,303.58,59.981,1460185203,"201051344001230","219011344069620",0.00,-4.00,0,300.87,304.78,0.0,0.0,0.000,362424.1,362424.1,30216,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460185218,364443.00
04/09/2016 03:00,2,0.000,ALERT,214.19,304.18,59.975,1460185203,"201051344000582","219011344069620",0.00,-5.00,0,301.77,305.38,0.0,0.0,0.000,355979.1,355979.1,30392,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460185220,364444.00
04/09/2016 03:00,2,0.000,ALERT,213.29,303.28,59.975,1460185203,"201051344000955","219011344069620",0.00,-4.00,0,300.87,304.48,0.0,0.0,0.000,367457.4,367457.4,30329,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460185222,364445.00
04/09/2016 03:00,2,0.000,ALERT,213.29,301.77,60.007,1460185203,"274151322000094","219011344069620",0.00,-5.50,0,299.67,303.28,0.0,0.0,0.000,511857.3,511857.3,20147,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460185224,364446.00
04/09/2016 03:00,2,0.000,ALERT,213.96,305.08,59.981,1460185203,"201051344000579","219011344069620",0.00,-4.00,0,303.28,306.88,0.0,0.0,0.000,367493.6,367493.6,5936,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460185225,364447.00
04/09/2016 03:00,2,0.000,ALERT,213.74,303.88,59.981,1460185203,"201051344000890","219011344069620",0.00,-3.50,0,301.47,305.68,0.0,0.0,0.000,364552.2,364552.2,30356,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460185227,364448.00
04/09/2016 03:00,2,0.000,ALERT,213.74,302.98,59.959,1460185203,"201051344000438","219011344069620",0.00,-5.00,0,301.47,304.78,0.0,0.0,0.000,366754.5,366754.5,30355,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460185229,364449.00
04/09/2016 03:00,2,0.000,ALERT,213.96,302.68,60.012,1460185203,"201051344000417","219011344069620",0.00,-4.00,0,300.87,303.88,0.0,0.0,0.000,360025.6,360025.6,30508,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460185231,364450.00
04/09/2016 03:00,2,0.000,ALERT,213.29,302.98,59.970,1460185203,"274151322000083","219011344069620",0.00,-4.00,0,300.57,304.18,0.0,0.0,0.000,633047.3,633047.3,19341,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460185232,364451.00
04/09/2016 03:00,2,0.000,ALERT,213.74,302.37,59.981,1460185203,"274151322000076","219011344069620",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,673424.5,673424.5,19350,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460185234,364452.00
04/09/2016 03:00,2,0.000,ALERT,213.96,305.38,59.986,1460185203,"201051344000868","219011344069620",0.00,-4.00,0,302.98,306.88,0.0,0.0,0.000,353284.1,353284.1,25596,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460185236,364453.00
04/09/2016 03:00,2,0.000,ALERT,213.06,303.58,59.975,1460185203,"274151322000095","219011344069620",0.00,-5.50,0,301.17,305.08,0.0,0.0,0.000,666509.2,666509.2,19247,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460185238,364454.00
04/09/2016 03:00,2,0.000,ALERT,213.51,304.18,60.002,1460185203,"201051344000988","219011344069620",0.00,-4.00,0,299.67,305.68,0.0,0.0,0.000,350610.2,350610.2,25887,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460185240,364455.00
04/09/2016 03:00,2,0.000,ALERT,213.51,302.37,59.959,1460185203,"201051344001025","219011344069620",0.00,-5.00,0,300.57,305.08,0.0,0.0,0.000,364278.0,364278.0,30406,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460185241,364456.00
04/09/2016 03:00,2,0.000,ALERT,213.74,304.48,59.959,1460185203,"201051344000458","219011344069620",0.00,-2.50,0,302.07,306.88,0.0,0.0,0.000,361032.4,361032.4,25810,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460185243,364457.00
04/09/2016 03:00,2,0.000,ALERT,214.19,303.88,59.986,1460185203,"201051344000853","219011344069620",0.00,-5.00,0,302.07,305.98,0.0,0.0,0.000,359524.9,359524.9,25403,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460185245,364458.00
04/09/2016 03:00,2,0.000,ALERT,213.96,302.98,59.986,1460185203,"201051344000685","219011344069620",0.00,-4.00,0,300.87,304.48,0.0,0.0,0.000,366299.3,366299.3,30228,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460185247,364459.00
04/09/2016 03:00,2,0.000,ALERT,213.96,302.68,59.981,1460185203,"201051344000917","219011344069620",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,363520.6,363520.6,30231,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460185249,364460.00
04/09/2016 03:00,2,0.000,ALERT,213.96,302.98,59.975,1460185203,"201051344001145","219011344069620",0.00,-4.00,0,301.47,305.38,0.0,0.0,0.000,368594.0,368594.0,30090,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460185251,364461.00
04/09/2016 03:00,2,0.000,ALERT,213.74,302.68,60.028,1460185203,"201051344000651","219011344069620",0.00,-6.00,0,300.57,304.18,0.0,0.0,0.000,360523.7,360523.7,30456,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460185252,364462.00
04/09/2016 03:00,2,0.000,ALERT,212.61,302.07,59.944,1460185203,"274151322000088","219011344069620",0.00,-3.00,0,299.67,303.28,0.0,0.0,0.000,613308.1,613308.1,19029,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460185254,364463.00
04/09/2016 03:00,2,0.000,ALERT,213.74,301.47,59.981,1460185203,"274151322000068","219011344069620",0.00,-3.00,0,299.67,302.98,0.0,0.0,0.000,511490.8,511490.8,20352,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460185256,364464.00
04/09/2016 03:00,2,0.000,ALERT,213.51,303.28,59.986,1460185203,"201051344001135","219011344069620",0.00,-4.00,0,301.47,305.08,0.0,0.0,0.000,356953.7,356953.7,30417,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460185258,364465.00
04/09/2016 03:00,2,0.000,ALERT,213.29,304.78,59.975,1460185203,"201051344000594","219011344069620",0.00,-5.00,0,301.77,306.28,0.0,0.0,0.000,364279.6,364279.6,25841,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460185259,364466.00
04/09/2016 03:00,2,0.000,ALERT,213.74,302.68,59.975,1460185203,"201051344001203","219011344069620",0.00,-5.00,0,301.17,305.98,0.0,0.0,0.000,363466.0,363466.0,30409,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460185261,364467.00
04/09/2016 03:00,2,0.000,ALERT,213.06,302.98,59.975,1460185203,"274151322000054","219011344069620",0.00,-3.50,0,300.27,304.18,0.0,0.0,0.000,626868.1,626868.1,19055,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460185263,364468.00
04/09/2016 03:00,2,0.000,ALERT,213.96,303.88,59.986,1460185203,"201051344000867","219011344069620",0.00,-3.00,0,301.47,306.28,0.0,0.0,0.000,352635.1,352635.1,25844,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460185265,364469.00
04/09/2016 03:00,2,0.000,ALERT,213.74,302.98,59.981,1460185203,"201051344001093","219011344069620",0.00,-3.00,0,300.87,304.18,0.0,0.0,0.000,362431.4,362431.4,30286,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460185267,364470.00
04/09/2016 03:00,2,0.000,ALERT,213.74,304.48,59.986,1460185203,"201051344000900","219011344069620",0.00,-4.00,0,301.77,305.68,0.0,0.0,0.000,367918.7,367918.7,25240,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460185268,364471.00
04/09/2016 03:00,2,0.000,ALERT,213.96,303.58,60.002,1460185203,"201051344000648","219011344069620",0.00,-5.50,0,300.87,305.98,0.0,0.0,0.000,360439.8,360439.8,25543,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460185270,364472.00
04/09/2016 03:00,2,0.000,ALERT,213.74,304.78,59.986,1460185203,"201051344000569","219011344069620",0.00,-4.00,0,302.98,306.88,0.0,0.0,0.000,369136.0,369136.0,25174,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460185272,364473.00
04/09/2016 03:00,2,0.000,ALERT,213.74,304.48,59.991,1460185203,"201051344000983","219011344069620",0.00,-4.00,0,302.37,306.28,0.0,0.0,0.000,360699.4,360699.4,25643,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460185274,364474.00
04/09/2016 03:00,2,0.000,ALERT,213.74,304.18,59.991,1460185203,"201051344001158","219011344069620",0.00,-5.50,0,301.77,305.68,0.0,0.0,0.000,355742.0,355742.0,25896,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460185276,364475.00
04/09/2016 03:00,2,0.000,ALERT,214.19,304.78,59.996,1460185203,"201051344000576","219011344069620",0.00,-4.00,0,302.37,306.28,0.0,0.0,0.000,362349.3,362349.3,25313,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460185277,364476.00
04/09/2016 03:00,2,0.000,ALERT,213.29,302.07,59.991,1460185203,"274151322000087","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,601151.3,601151.3,19126,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460185279,364477.00
04/09/2016 03:15,2,0.000,ALERT,214.19,304.48,59.965,1460186103,"201051344000645","219011344069620",0.00,-3.50,0,302.68,306.28,0.0,0.0,0.000,361888.0,361888.0,25460,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460186105,364478.00
04/09/2016 03:15,2,0.000,ALERT,213.29,302.68,60.012,1460186103,"274151322000085","219011344069620",0.00,-4.00,0,300.87,304.18,0.0,0.0,0.000,629736.8,629736.8,19068,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460186107,364479.00
04/09/2016 03:15,2,0.000,ALERT,214.41,304.48,59.975,1460186103,"201051344000633","219011344069620",0.00,-5.00,0,300.57,305.68,0.0,0.0,0.000,352894.6,352894.6,25915,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460186109,364480.00
04/09/2016 03:15,2,0.000,ALERT,213.74,304.48,59.965,1460186103,"201051344000469","219011344069620",0.00,-5.50,0,301.47,305.98,0.0,0.0,0.000,354105.0,354105.0,25865,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460186111,364481.00
04/09/2016 03:15,2,0.000,ALERT,213.51,303.58,59.965,1460186103,"201051344000646","219011344069620",0.00,-5.00,0,300.87,304.48,0.0,0.0,0.000,358582.4,358582.4,30421,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460186113,364482.00
04/09/2016 03:15,2,0.000,ALERT,212.83,302.68,59.954,1460186103,"274151322000052","219011344069620",0.00,-4.00,0,300.57,304.78,0.0,0.0,0.000,638753.5,638753.5,19290,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460186114,364483.00
04/09/2016 03:15,2,0.000,ALERT,213.96,303.58,59.981,1460186103,"201051344000585","219011344069620",0.00,-3.50,0,300.87,304.78,0.0,0.0,0.000,364273.8,364273.8,30428,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460186116,364484.00
04/09/2016 03:15,2,0.000,ALERT,213.74,303.88,59.970,1460186103,"201051344001230","219011344069620",0.00,-4.00,0,301.17,305.08,0.0,0.0,0.000,362424.1,362424.1,30218,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460186118,364485.00
04/09/2016 03:15,2,0.000,ALERT,214.19,304.48,59.975,1460186103,"201051344000582","219011344069620",0.00,-5.50,0,302.37,305.68,0.0,0.0,0.000,355979.1,355979.1,30394,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460186120,364486.00
04/09/2016 03:15,2,0.000,ALERT,213.29,303.28,60.007,1460186103,"201051344000955","219011344069620",0.00,-4.00,0,301.17,304.78,0.0,0.0,0.000,367457.4,367457.4,30331,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460186121,364487.00
04/09/2016 03:15,2,0.000,ALERT,213.29,302.07,59.944,1460186103,"274151322000094","219011344069620",0.00,-5.50,0,300.27,303.58,0.0,0.0,0.000,511857.3,511857.3,20149,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460186123,364488.00
04/09/2016 03:15,2,0.000,ALERT,213.74,305.08,59.975,1460186103,"201051344000579","219011344069620",0.00,-4.00,0,303.28,306.88,0.0,0.0,0.000,367493.6,367493.6,5938,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460186125,364489.00
04/09/2016 03:15,2,0.000,ALERT,213.74,303.88,59.986,1460186103,"201051344000890","219011344069620",0.00,-4.00,0,301.47,305.98,0.0,0.0,0.000,364552.2,364552.2,30358,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460186127,364490.00
04/09/2016 03:15,2,0.000,ALERT,213.96,303.58,59.986,1460186103,"201051344000438","219011344069620",0.00,-5.50,0,301.47,305.08,0.0,0.0,0.000,366754.5,366754.5,30357,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460186129,364491.00
04/09/2016 03:15,2,0.000,ALERT,213.96,302.68,59.975,1460186103,"201051344000417","219011344069620",0.00,-5.00,0,300.57,304.18,0.0,0.0,0.000,360025.6,360025.6,30510,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460186131,364492.00
04/09/2016 03:15,2,0.000,ALERT,213.29,302.98,59.981,1460186103,"274151322000083","219011344069620",0.00,-4.00,0,300.87,304.78,0.0,0.0,0.000,633047.3,633047.3,19343,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460186132,364493.00
04/09/2016 03:15,2,0.000,ALERT,213.74,302.68,59.970,1460186103,"274151322000076","219011344069620",0.00,-4.00,0,300.57,304.78,0.0,0.0,0.000,673424.5,673424.5,19352,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460186134,364494.00
04/09/2016 03:15,2,0.000,ALERT,213.74,305.38,59.986,1460186103,"201051344000868","219011344069620",0.00,-4.00,0,303.58,306.88,0.0,0.0,0.000,353284.1,353284.1,25598,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460186136,364495.00
04/09/2016 03:15,2,0.000,ALERT,213.29,303.88,59.975,1460186103,"274151322000095","219011344069620",0.00,-5.50,0,302.07,305.08,0.0,0.0,0.000,666509.2,666509.2,19249,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460186138,364496.00
04/09/2016 03:15,2,0.000,ALERT,213.51,304.48,59.954,1460186103,"201051344000988","219011344069620",0.00,-4.00,0,299.97,305.68,0.0,0.0,0.000,350610.2,350610.2,25889,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460186140,364497.00
04/09/2016 03:15,2,0.000,ALERT,213.51,302.68,59.986,1460186103,"201051344001025","219011344069620",0.00,-5.50,0,300.57,305.38,0.0,0.0,0.000,364278.0,364278.0,30408,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460186142,364498.00
04/09/2016 03:15,2,0.000,ALERT,213.74,304.78,59.986,1460186103,"201051344000458","219011344069620",0.00,-2.50,0,302.68,306.88,0.0,0.0,0.000,361032.4,361032.4,25812,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460186143,364499.00
04/09/2016 03:15,2,0.000,ALERT,214.41,304.48,59.986,1460186103,"201051344000853","219011344069620",0.00,-5.00,0,302.37,306.28,0.0,0.0,0.000,359524.9,359524.9,25405,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460186145,364500.00
04/09/2016 03:15,2,0.000,ALERT,213.96,303.28,60.034,1460186103,"201051344000685","219011344069620",0.00,-4.00,0,300.87,304.78,0.0,0.0,0.000,366299.3,366299.3,30230,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460186147,364501.00
04/09/2016 03:15,2,0.000,ALERT,213.96,302.98,59.986,1460186103,"201051344000917","219011344069620",0.00,-3.00,0,299.67,304.18,0.0,0.0,0.000,363520.6,363520.6,30233,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460186149,364502.00
04/09/2016 03:15,2,0.000,ALERT,213.96,303.28,60.012,1460186103,"201051344001145","219011344069620",0.00,-5.00,0,301.47,305.68,0.0,0.0,0.000,368594.0,368594.0,30092,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460186151,364503.00
04/09/2016 03:15,2,0.000,ALERT,213.96,302.68,59.981,1460186103,"201051344000651","219011344069620",0.00,-6.00,0,300.87,304.18,0.0,0.0,0.000,360523.7,360523.7,30458,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460186152,364504.00
04/09/2016 03:15,2,0.000,ALERT,212.83,302.68,59.986,1460186103,"274151322000088","219011344069620",0.00,-3.50,0,299.97,303.88,0.0,0.0,0.000,613308.1,613308.1,19031,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460186154,364505.00
04/09/2016 03:15,2,0.000,ALERT,213.74,302.07,59.981,1460186103,"274151322000068","219011344069620",0.00,-3.00,0,299.97,303.28,0.0,0.0,0.000,511490.8,511490.8,20354,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460186156,364506.00
04/09/2016 03:15,2,0.000,ALERT,213.29,303.28,59.975,1460186103,"201051344001135","219011344069620",0.00,-5.00,0,301.47,305.38,0.0,0.0,0.000,356953.7,356953.7,30419,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460186158,364507.00
04/09/2016 03:15,2,0.000,ALERT,213.51,304.78,59.981,1460186103,"201051344000594","219011344069620",0.00,-5.00,0,302.07,306.28,0.0,0.0,0.000,364279.6,364279.6,25843,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460186160,364508.00
04/09/2016 03:15,2,0.000,ALERT,213.74,302.98,60.028,1460186103,"201051344001203","219011344069620",0.00,-5.00,0,301.17,306.28,0.0,0.0,0.000,363466.0,363466.0,30411,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460186162,364509.00
04/09/2016 03:15,2,0.000,ALERT,213.06,303.28,59.986,1460186103,"274151322000054","219011344069620",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,626868.1,626868.1,19057,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460186163,364510.00
04/09/2016 03:15,2,0.000,ALERT,213.96,304.18,60.002,1460186103,"201051344000867","219011344069620",0.00,-3.50,0,301.77,306.28,0.0,0.0,0.000,352635.1,352635.1,25846,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460186165,364511.00
