ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/09/2016 03:15,2,0.000,ALERT,213.74,303.28,59.986,1460186103,"201051344001093","219011344069620",0.00,-3.00,0,301.17,304.48,0.0,0.0,0.000,362431.4,362431.4,30288,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460186167,364512.00
04/09/2016 03:15,2,0.000,ALERT,213.51,304.48,59.981,1460186103,"201051344000900","219011344069620",0.00,-5.00,0,301.77,305.98,0.0,0.0,0.000,367918.7,367918.7,25242,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460186169,364513.00
04/09/2016 03:15,2,0.000,ALERT,213.74,303.58,59.981,1460186103,"201051344000648","219011344069620",0.00,-5.50,0,301.77,305.98,0.0,0.0,0.000,360439.8,360439.8,25545,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460186171,364514.00
04/09/2016 03:15,2,0.000,ALERT,213.74,305.08,59.991,1460186103,"201051344000569","219011344069620",0.00,-4.00,0,303.28,306.88,0.0,0.0,0.000,369136.0,369136.0,25176,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460186173,364515.00
04/09/2016 03:15,2,0.000,ALERT,213.74,304.48,59.981,1460186103,"201051344000983","219011344069620",0.00,-4.00,0,302.68,306.58,0.0,0.0,0.000,360699.4,360699.4,25645,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460186174,364516.00
04/09/2016 03:15,2,0.000,ALERT,213.74,304.48,59.981,1460186103,"201051344001158","219011344069620",0.00,-5.50,0,301.77,305.68,0.0,0.0,0.000,355742.0,355742.0,25898,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460186176,364517.00
04/09/2016 03:15,2,0.000,ALERT,214.19,305.08,59.986,1460186103,"201051344000576","219011344069620",0.00,-5.00,0,302.37,306.28,0.0,0.0,0.000,362349.3,362349.3,25315,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460186178,364518.00
04/09/2016 03:15,2,0.000,ALERT,213.06,301.77,59.949,1460186103,"274151322000087","219011344069620",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,601151.3,601151.3,19128,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460186180,364519.00
04/09/2016 03:30,2,0.000,ALERT,214.19,304.48,60.002,1460187003,"201051344000645","219011344069620",0.00,-4.00,0,302.68,306.28,0.0,0.0,0.000,361888.0,361888.0,25462,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460187005,364520.00
04/09/2016 03:30,2,0.000,ALERT,213.29,302.37,59.949,1460187003,"274151322000085","219011344069620",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,629736.8,629736.8,19070,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460187007,364521.00
04/09/2016 03:30,2,0.000,ALERT,214.41,304.18,59.986,1460187003,"201051344000633","219011344069620",0.00,-5.50,0,300.87,305.68,0.0,0.0,0.000,352894.6,352894.6,25917,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460187009,364522.00
04/09/2016 03:30,2,0.000,ALERT,213.96,304.48,59.970,1460187003,"201051344000469","219011344069620",0.00,-5.50,0,301.47,305.98,0.0,0.0,0.000,354105.0,354105.0,25867,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460187011,364523.00
04/09/2016 03:30,2,0.000,ALERT,213.74,303.88,59.986,1460187003,"201051344000646","219011344069620",0.00,-5.00,0,301.17,304.78,0.0,0.0,0.000,358582.4,358582.4,30423,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460187013,364524.00
04/09/2016 03:30,2,0.000,ALERT,212.61,302.68,59.975,1460187003,"274151322000052","219011344069620",0.00,-5.00,0,299.97,304.78,0.0,0.0,0.000,638753.5,638753.5,19292,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460187014,364525.00
04/09/2016 03:30,2,0.000,ALERT,213.96,303.88,59.975,1460187003,"201051344000585","219011344069620",0.00,-4.00,0,301.17,304.78,0.0,0.0,0.000,364273.8,364273.8,30430,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460187016,364526.00
04/09/2016 03:30,2,0.000,ALERT,213.74,303.88,59.986,1460187003,"201051344001230","219011344069620",0.00,-5.00,0,302.07,305.08,0.0,0.0,0.000,362424.1,362424.1,30220,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460187018,364527.00
04/09/2016 03:30,2,0.000,ALERT,214.41,304.48,59.981,1460187003,"201051344000582","219011344069620",0.00,-5.50,0,302.68,305.68,0.0,0.0,0.000,355979.1,355979.1,30396,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460187020,364528.00
04/09/2016 03:30,2,0.000,ALERT,213.51,303.58,59.986,1460187003,"201051344000955","219011344069620",0.00,-5.00,0,301.47,305.08,0.0,0.0,0.000,367457.4,367457.4,30333,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460187022,364529.00
04/09/2016 03:30,2,0.000,ALERT,213.06,301.77,59.981,1460187003,"274151322000094","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,511857.3,511857.3,20151,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460187023,364530.00
04/09/2016 03:30,2,0.000,ALERT,213.74,305.08,59.981,1460187003,"201051344000579","219011344069620",0.00,-4.00,0,303.28,306.88,0.0,0.0,0.000,367493.6,367493.6,5940,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460187025,364531.00
04/09/2016 03:30,2,0.000,ALERT,213.74,303.88,59.981,1460187003,"201051344000890","219011344069620",0.00,-4.00,0,302.07,305.98,0.0,0.0,0.000,364552.2,364552.2,30360,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460187027,364532.00
04/09/2016 03:30,2,0.000,ALERT,213.96,303.58,59.944,1460187003,"201051344000438","219011344069620",0.00,-5.50,0,301.77,305.08,0.0,0.0,0.000,366754.5,366754.5,30359,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460187029,364533.00
04/09/2016 03:30,2,0.000,ALERT,213.96,302.98,59.981,1460187003,"201051344000417","219011344069620",0.00,-5.00,0,301.17,304.48,0.0,0.0,0.000,360025.6,360025.6,30512,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460187031,364534.00
04/09/2016 03:30,2,0.000,ALERT,213.06,302.68,59.970,1460187003,"274151322000083","219011344069620",0.00,-4.00,0,300.57,304.78,0.0,0.0,0.000,633047.3,633047.3,19345,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460187032,364535.00
04/09/2016 03:30,2,0.000,ALERT,213.74,302.98,59.965,1460187003,"274151322000076","219011344069620",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,673424.5,673424.5,19354,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460187034,364536.00
04/09/2016 03:30,2,0.000,ALERT,213.74,305.08,59.970,1460187003,"201051344000868","219011344069620",0.00,-5.00,0,303.28,306.88,0.0,0.0,0.000,353284.1,353284.1,25600,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460187036,364537.00
04/09/2016 03:30,2,0.000,ALERT,213.06,303.28,59.981,1460187003,"274151322000095","219011344069620",0.00,-5.50,0,301.17,305.08,0.0,0.0,0.000,666509.2,666509.2,19251,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460187038,364538.00
04/09/2016 03:30,2,0.000,ALERT,213.51,304.18,59.996,1460187003,"201051344000988","219011344069620",0.00,-4.00,0,300.27,305.98,0.0,0.0,0.000,350610.2,350610.2,25891,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460187040,364539.00
04/09/2016 03:30,2,0.000,ALERT,213.74,302.68,59.996,1460187003,"201051344001025","219011344069620",0.00,-5.50,0,300.87,305.68,0.0,0.0,0.000,364278.0,364278.0,30410,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460187041,364540.00
04/09/2016 03:30,2,0.000,ALERT,213.74,304.48,59.975,1460187003,"201051344000458","219011344069620",0.00,-3.00,0,302.68,306.88,0.0,0.0,0.000,361032.4,361032.4,25814,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460187043,364541.00
04/09/2016 03:30,2,0.000,ALERT,214.19,304.18,59.991,1460187003,"201051344000853","219011344069620",0.00,-5.00,0,302.68,306.28,0.0,0.0,0.000,359524.9,359524.9,25407,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460187045,364542.00
04/09/2016 03:30,2,0.000,ALERT,214.19,303.28,59.996,1460187003,"201051344000685","219011344069620",0.00,-5.00,0,301.17,304.78,0.0,0.0,0.000,366299.3,366299.3,30232,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460187047,364543.00
04/09/2016 03:30,2,0.000,ALERT,213.96,302.98,59.991,1460187003,"201051344000917","219011344069620",0.00,-3.00,0,300.27,304.18,0.0,0.0,0.000,363520.6,363520.6,30235,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460187048,364544.00
04/09/2016 03:30,2,0.000,ALERT,214.19,303.58,59.986,1460187003,"201051344001145","219011344069620",0.00,-5.00,0,301.77,305.38,0.0,0.0,0.000,368594.0,368594.0,30094,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460187050,364545.00
04/09/2016 03:30,2,0.000,ALERT,213.74,302.68,59.991,1460187003,"201051344000651","219011344069620",0.00,-6.00,0,300.87,304.18,0.0,0.0,0.000,360523.7,360523.7,30460,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460187052,364546.00
04/09/2016 03:30,2,0.000,ALERT,212.61,301.77,59.991,1460187003,"274151322000088","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,613308.1,613308.1,19033,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460187054,364547.00
04/09/2016 03:30,2,0.000,ALERT,213.74,301.47,59.996,1460187003,"274151322000068","219011344069620",0.00,-3.50,0,299.67,303.28,0.0,0.0,0.000,511490.8,511490.8,20356,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460187056,364548.00
04/09/2016 03:30,2,0.000,ALERT,213.51,303.28,59.996,1460187003,"201051344001135","219011344069620",0.00,-5.00,0,301.17,305.38,0.0,0.0,0.000,356953.7,356953.7,30421,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460187057,364549.00
04/09/2016 03:30,2,0.000,ALERT,213.29,304.78,60.002,1460187003,"201051344000594","219011344069620",0.00,-5.50,0,302.07,306.28,0.0,0.0,0.000,364279.6,364279.6,25845,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460187059,364550.00
04/09/2016 03:30,2,0.000,ALERT,213.74,302.98,60.002,1460187003,"201051344001203","219011344069620",0.00,-5.00,0,301.47,306.28,0.0,0.0,0.000,363466.0,363466.0,30413,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460187061,364551.00
04/09/2016 03:30,2,0.000,ALERT,212.83,302.98,60.023,1460187003,"274151322000054","219011344069620",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,626868.1,626868.1,19059,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460187063,364552.00
04/09/2016 03:30,2,0.000,ALERT,213.96,303.88,60.023,1460187003,"201051344000867","219011344069620",0.00,-3.50,0,301.77,306.58,0.0,0.0,0.000,352635.1,352635.1,25848,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460187065,364553.00
04/09/2016 03:30,2,0.000,ALERT,213.74,303.28,60.007,1460187003,"201051344001093","219011344069620",0.00,-3.00,0,301.17,304.78,0.0,0.0,0.000,362431.4,362431.4,30290,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460187067,364554.00
04/09/2016 03:30,2,0.000,ALERT,213.51,304.48,60.012,1460187003,"201051344000900","219011344069620",0.00,-5.00,0,302.07,305.98,0.0,0.0,0.000,367918.7,367918.7,25244,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460187068,364555.00
04/09/2016 03:30,2,0.000,ALERT,213.74,303.88,60.007,1460187003,"201051344000648","219011344069620",0.00,-6.00,0,301.77,305.98,0.0,0.0,0.000,360439.8,360439.8,25547,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460187070,364556.00
04/09/2016 03:30,2,0.000,ALERT,213.74,305.08,60.007,1460187003,"201051344000569","219011344069620",0.00,-5.00,0,303.28,307.18,0.0,0.0,0.000,369136.0,369136.0,25178,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460187072,364557.00
04/09/2016 03:30,2,0.000,ALERT,213.51,304.78,59.975,1460187003,"201051344000983","219011344069620",0.00,-5.00,0,302.68,306.58,0.0,0.0,0.000,360699.4,360699.4,25647,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460187074,364558.00
04/09/2016 03:30,2,0.000,ALERT,213.74,304.18,60.012,1460187003,"201051344001158","219011344069620",0.00,-5.50,0,302.07,305.98,0.0,0.0,0.000,355742.0,355742.0,25900,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460187076,364559.00
04/09/2016 03:30,2,0.000,ALERT,214.19,304.78,60.007,1460187003,"201051344000576","219011344069620",0.00,-5.00,0,302.68,306.28,0.0,0.0,0.000,362349.3,362349.3,25317,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460187077,364560.00
04/09/2016 03:30,2,0.000,ALERT,213.29,301.77,60.012,1460187003,"274151322000087","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,601151.3,601151.3,19130,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460187079,364561.00
04/09/2016 03:45,2,0.000,ALERT,213.96,304.48,60.034,1460187903,"201051344000645","219011344069620",0.00,-4.00,0,302.68,305.98,0.0,0.0,0.000,361888.0,361888.0,25464,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460187905,364562.00
04/09/2016 03:45,2,0.000,ALERT,213.29,302.68,59.991,1460187903,"274151322000085","219011344069620",0.00,-4.00,0,300.87,304.18,0.0,0.0,0.000,629736.8,629736.8,19072,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460187907,364563.00
04/09/2016 03:45,2,0.000,ALERT,214.41,304.48,60.028,1460187903,"201051344000633","219011344069620",0.00,-5.50,0,300.57,305.68,0.0,0.0,0.000,352894.6,352894.6,25919,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460187909,364564.00
04/09/2016 03:45,2,0.000,ALERT,213.74,304.48,59.991,1460187903,"201051344000469","219011344069620",0.00,-6.00,0,301.47,305.68,0.0,0.0,0.000,354105.0,354105.0,25869,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460187911,364565.00
04/09/2016 03:45,2,0.000,ALERT,213.51,303.28,59.996,1460187903,"201051344000646","219011344069620",0.00,-5.50,0,301.17,305.08,0.0,0.0,0.000,358582.4,358582.4,30425,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460187913,364566.00
04/09/2016 03:45,2,0.000,ALERT,212.83,302.68,59.965,1460187903,"274151322000052","219011344069620",0.00,-5.00,0,300.87,304.48,0.0,0.0,0.000,638753.5,638753.5,19294,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460187914,364567.00
04/09/2016 03:45,2,0.000,ALERT,213.74,303.58,60.034,1460187903,"201051344000585","219011344069620",0.00,-4.00,0,301.17,305.08,0.0,0.0,0.000,364273.8,364273.8,30432,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460187916,364568.00
04/09/2016 03:45,2,0.000,ALERT,213.74,303.58,59.996,1460187903,"201051344001230","219011344069620",0.00,-5.00,0,301.77,305.38,0.0,0.0,0.000,362424.1,362424.1,30222,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460187918,364569.00
04/09/2016 03:45,2,0.000,ALERT,214.41,304.48,60.028,1460187903,"201051344000582","219011344069620",0.00,-5.50,0,302.37,305.98,0.0,0.0,0.000,355979.1,355979.1,30398,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460187920,364570.00
04/09/2016 03:45,2,0.000,ALERT,213.29,303.58,60.039,1460187903,"201051344000955","219011344069620",0.00,-5.00,0,301.47,305.08,0.0,0.0,0.000,367457.4,367457.4,30335,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460187922,364571.00
04/09/2016 03:45,2,0.000,ALERT,213.29,302.37,59.991,1460187903,"274151322000094","219011344069620",0.00,-5.50,0,300.57,303.28,0.0,0.0,0.000,511857.3,511857.3,20153,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460187923,364572.00
04/09/2016 03:45,2,0.000,ALERT,213.74,305.08,59.959,1460187903,"201051344000579","219011344069620",0.00,-5.00,0,303.28,306.88,0.0,0.0,0.000,367493.6,367493.6,5942,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460187925,364573.00
04/09/2016 03:45,2,0.000,ALERT,213.51,303.88,59.959,1460187903,"201051344000890","219011344069620",0.00,-4.00,0,302.07,305.98,0.0,0.0,0.000,364552.2,364552.2,30362,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460187927,364574.00
04/09/2016 03:45,2,0.000,ALERT,213.96,303.58,60.028,1460187903,"201051344000438","219011344069620",0.00,-5.50,0,301.77,305.38,0.0,0.0,0.000,366754.5,366754.5,30361,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460187929,364575.00
04/09/2016 03:45,2,0.000,ALERT,213.96,302.98,59.991,1460187903,"201051344000417","219011344069620",0.00,-5.00,0,301.17,304.48,0.0,0.0,0.000,360025.6,360025.6,30514,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460187931,364576.00
04/09/2016 03:45,2,0.000,ALERT,213.29,303.28,59.981,1460187903,"274151322000083","219011344069620",0.00,-5.00,0,301.17,304.48,0.0,0.0,0.000,633047.3,633047.3,19347,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460187933,364577.00
04/09/2016 03:45,2,0.000,ALERT,213.96,303.28,59.986,1460187903,"274151322000076","219011344069620",0.00,-5.00,0,300.87,304.48,0.0,0.0,0.000,673424.5,673424.5,19356,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460187934,364578.00
04/09/2016 03:45,2,0.000,ALERT,213.74,305.38,59.991,1460187903,"201051344000868","219011344069620",0.00,-5.00,0,302.98,306.88,0.0,0.0,0.000,353284.1,353284.1,25602,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460187936,364579.00
04/09/2016 03:45,2,0.000,ALERT,213.06,303.58,59.975,1460187903,"274151322000095","219011344069620",0.00,-5.50,0,302.07,304.78,0.0,0.0,0.000,666509.2,666509.2,19253,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460187938,364580.00
04/09/2016 03:45,2,0.000,ALERT,213.51,304.48,59.981,1460187903,"201051344000988","219011344069620",0.00,-5.00,0,299.67,305.68,0.0,0.0,0.000,350610.2,350610.2,25893,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460187940,364581.00
04/09/2016 03:45,2,0.000,ALERT,213.51,302.68,59.959,1460187903,"201051344001025","219011344069620",0.00,-5.50,0,300.87,305.38,0.0,0.0,0.000,364278.0,364278.0,30412,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460187942,364582.00
04/09/2016 03:45,2,0.000,ALERT,213.74,304.78,59.986,1460187903,"201051344000458","219011344069620",0.00,-3.00,0,302.68,306.88,0.0,0.0,0.000,361032.4,361032.4,25816,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460187943,364583.00
04/09/2016 03:45,2,0.000,ALERT,214.41,304.48,59.975,1460187903,"201051344000853","219011344069620",0.00,-5.00,0,302.37,306.28,0.0,0.0,0.000,359524.9,359524.9,25409,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460187945,364584.00
04/09/2016 03:45,2,0.000,ALERT,214.19,303.28,59.975,1460187903,"201051344000685","219011344069620",0.00,-5.00,0,301.17,305.08,0.0,0.0,0.000,366299.3,366299.3,30234,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460187947,364585.00
04/09/2016 03:45,2,0.000,ALERT,213.96,302.98,59.986,1460187903,"201051344000917","219011344069620",0.00,-3.50,0,300.27,304.18,0.0,0.0,0.000,363520.6,363520.6,30237,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460187949,364586.00
04/09/2016 03:45,2,0.000,ALERT,214.19,303.88,59.981,1460187903,"201051344001145","219011344069620",0.00,-5.00,0,301.77,305.68,0.0,0.0,0.000,368594.0,368594.0,30096,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460187951,364587.00
04/09/2016 03:45,2,0.000,ALERT,213.96,302.68,59.996,1460187903,"201051344000651","219011344069620",0.00,-6.00,0,300.87,304.18,0.0,0.0,0.000,360523.7,360523.7,30462,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460187952,364588.00
04/09/2016 03:45,2,0.000,ALERT,212.83,302.37,59.975,1460187903,"274151322000088","219011344069620",0.00,-3.50,0,300.57,303.58,0.0,0.0,0.000,613308.1,613308.1,19035,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460187954,364589.00
04/09/2016 03:45,2,0.000,ALERT,213.96,301.77,59.959,1460187903,"274151322000068","219011344069620",0.00,-3.50,0,300.57,303.28,0.0,0.0,0.000,511490.8,511490.8,20358,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460187956,364590.00
04/09/2016 03:45,2,0.000,ALERT,213.29,303.28,59.970,1460187903,"201051344001135","219011344069620",0.00,-5.50,0,301.47,305.38,0.0,0.0,0.000,356953.7,356953.7,30423,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460187958,364591.00
04/09/2016 03:45,2,0.000,ALERT,213.29,305.08,59.970,1460187903,"201051344000594","219011344069620",0.00,-5.50,0,301.77,306.28,0.0,0.0,0.000,364279.6,364279.6,25847,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460187959,364592.00
04/09/2016 03:45,2,0.000,ALERT,213.96,303.28,59.965,1460187903,"201051344001203","219011344069620",0.00,-5.50,0,301.17,306.28,0.0,0.0,0.000,363466.0,363466.0,30415,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460187961,364593.00
04/09/2016 03:45,2,0.000,ALERT,212.83,302.68,59.970,1460187903,"274151322000054","219011344069620",0.00,-3.50,0,301.17,304.18,0.0,0.0,0.000,626868.1,626868.1,19061,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460187963,364594.00
04/09/2016 03:45,2,0.000,ALERT,213.96,304.18,59.981,1460187903,"201051344000867","219011344069620",0.00,-3.50,0,301.77,306.28,0.0,0.0,0.000,352635.1,352635.1,25850,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460187965,364595.00
04/09/2016 03:45,2,0.000,ALERT,213.96,303.58,59.975,1460187903,"201051344001093","219011344069620",0.00,-3.50,0,301.47,304.48,0.0,0.0,0.000,362431.4,362431.4,30292,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460187967,364596.00
04/09/2016 03:45,2,0.000,ALERT,213.74,304.48,59.970,1460187903,"201051344000900","219011344069620",0.00,-5.00,0,302.37,305.98,0.0,0.0,0.000,367918.7,367918.7,25246,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460187968,364597.00
04/09/2016 03:45,2,0.000,ALERT,213.96,303.88,59.986,1460187903,"201051344000648","219011344069620",0.00,-6.00,0,301.77,305.98,0.0,0.0,0.000,360439.8,360439.8,25549,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460187970,364598.00
04/09/2016 03:45,2,0.000,ALERT,213.74,305.08,59.975,1460187903,"201051344000569","219011344069620",0.00,-5.00,0,303.58,306.88,0.0,0.0,0.000,369136.0,369136.0,25180,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460187972,364599.00
04/09/2016 03:45,2,0.000,ALERT,213.74,304.78,59.986,1460187903,"201051344000983","219011344069620",0.00,-5.00,0,302.68,306.58,0.0,0.0,0.000,360699.4,360699.4,25649,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460187974,364600.00
04/09/2016 03:45,2,0.000,ALERT,213.96,304.78,59.975,1460187903,"201051344001158","219011344069620",0.00,-6.00,0,301.77,305.68,0.0,0.0,0.000,355742.0,355742.0,25902,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460187976,364601.00
04/09/2016 03:45,2,0.000,ALERT,214.19,305.08,59.981,1460187903,"201051344000576","219011344069620",0.00,-5.00,0,302.37,306.28,0.0,0.0,0.000,362349.3,362349.3,25319,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460187977,364602.00
04/09/2016 03:45,2,0.000,ALERT,213.29,301.17,59.965,1460187903,"274151322000087","219011344069620",0.00,-3.50,0,299.97,303.28,0.0,0.0,0.000,601151.3,601151.3,19132,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460187979,364603.00
04/09/2016 04:00,2,0.000,ALERT,214.87,305.98,59.996,1460188803,"201051344000645","219011344069620",0.00,-4.00,0,302.37,307.78,0.0,0.0,0.000,361888.0,361888.0,25466,0,0,0,L,1122011218,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460188805,364604.00
04/09/2016 04:00,2,0.000,ALERT,213.74,303.28,59.991,1460188803,"274151322000085","219011344069620",0.00,-4.00,0,299.97,305.68,0.0,0.0,0.000,629736.8,629736.8,19074,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460188807,364605.00
04/09/2016 04:00,2,0.000,ALERT,214.87,305.68,59.949,1460188803,"201051344000633","219011344069620",0.00,-5.50,0,301.17,306.88,0.0,0.0,0.000,352894.6,352894.6,25921,0,0,0,L,1122011218,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460188808,364606.00
04/09/2016 04:00,2,0.000,ALERT,214.41,305.68,59.991,1460188803,"201051344000469","219011344069620",0.00,-6.00,0,301.77,307.48,0.0,0.0,0.000,354105.0,354105.0,25871,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460188810,364607.00
04/09/2016 04:00,2,0.000,ALERT,213.51,303.28,59.986,1460188803,"201051344000646","219011344069620",0.00,-5.50,0,300.57,306.58,0.0,0.0,0.000,358582.4,358582.4,30427,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460188812,364608.00
04/09/2016 04:00,2,0.000,ALERT,213.29,302.98,59.970,1460188803,"274151322000052","219011344069620",0.00,-5.00,0,300.27,306.28,0.0,0.0,0.000,638753.5,638753.5,19296,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460188814,364609.00
04/09/2016 04:00,2,0.000,ALERT,213.96,303.88,59.975,1460188803,"201051344000585","219011344069620",0.00,-4.00,0,300.57,306.88,0.0,0.0,0.000,364273.8,364273.8,30434,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460188816,364610.00
04/09/2016 04:00,2,0.000,ALERT,213.51,303.58,59.970,1460188803,"201051344001230","219011344069620",0.00,-5.00,0,301.17,306.88,0.0,0.0,0.000,362424.1,362424.1,30224,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460188818,364611.00
04/09/2016 04:00,2,0.000,ALERT,214.19,304.18,59.975,1460188803,"201051344000582","219011344069620",0.00,-6.00,0,301.77,307.48,0.0,0.0,0.000,355979.1,355979.1,30400,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460188819,364612.00
04/09/2016 04:00,2,0.000,ALERT,213.29,303.28,59.970,1460188803,"201051344000955","219011344069620",0.00,-5.00,0,300.87,306.58,0.0,0.0,0.000,367457.4,367457.4,30337,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460188821,364613.00
04/09/2016 04:00,2,0.000,ALERT,213.51,302.68,59.954,1460188803,"274151322000094","219011344069620",0.00,-6.00,0,299.67,305.08,0.0,0.0,0.000,511857.3,511857.3,20155,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460188823,364614.00
04/09/2016 04:00,2,0.000,ALERT,213.29,304.78,59.954,1460188803,"201051344000579","219011344069620",0.00,-4.00,0,303.28,308.39,0.0,0.0,0.000,367493.6,367493.6,5944,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460188825,364615.00
04/09/2016 04:00,2,0.000,ALERT,213.06,302.98,59.970,1460188803,"201051344000890","219011344069620",0.00,-4.00,0,301.47,307.78,0.0,0.0,0.000,364552.2,364552.2,30364,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460188827,364616.00
04/09/2016 04:00,2,0.000,ALERT,213.51,302.98,59.981,1460188803,"201051344000438","219011344069620",0.00,-5.50,0,300.87,306.88,0.0,0.0,0.000,366754.5,366754.5,30363,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460188828,364617.00
04/09/2016 04:00,2,0.000,ALERT,213.51,302.37,59.975,1460188803,"201051344000417","219011344069620",0.00,-5.00,0,300.57,305.98,0.0,0.0,0.000,360025.6,360025.6,30516,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460188830,364618.00
04/09/2016 04:00,2,0.000,ALERT,213.06,302.68,59.965,1460188803,"274151322000083","219011344069620",0.00,-5.00,0,300.57,306.28,0.0,0.0,0.000,633047.3,633047.3,19349,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460188832,364619.00
04/09/2016 04:00,2,0.000,ALERT,213.29,301.47,59.970,1460188803,"274151322000076","219011344069620",0.00,-5.00,0,300.27,306.28,0.0,0.0,0.000,673424.5,673424.5,19358,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460188834,364620.00
04/09/2016 04:00,2,0.000,ALERT,213.29,304.78,59.970,1460188803,"201051344000868","219011344069620",0.00,-5.00,0,303.58,308.39,0.0,0.0,0.000,353284.1,353284.1,25604,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460188835,364621.00
04/09/2016 04:00,2,0.000,ALERT,212.61,302.98,59.954,1460188803,"274151322000095","219011344069620",0.00,-6.00,0,301.47,306.58,0.0,0.0,0.000,666509.2,666509.2,19255,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460188838,364622.00
04/09/2016 04:00,2,0.000,ALERT,213.29,304.18,59.965,1460188803,"201051344000988","219011344069620",0.00,-4.00,0,300.27,306.88,0.0,0.0,0.000,350610.2,350610.2,25895,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460188840,364623.00
04/09/2016 04:00,2,0.000,ALERT,213.29,302.07,59.954,1460188803,"201051344001025","219011344069620",0.00,-5.50,0,300.27,307.48,0.0,0.0,0.000,364278.0,364278.0,30414,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460188841,364624.00
04/09/2016 04:00,2,0.000,ALERT,213.06,304.18,59.965,1460188803,"201051344000458","219011344069620",0.00,-3.00,0,302.68,308.09,0.0,0.0,0.000,361032.4,361032.4,25818,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460188843,364625.00
04/09/2016 04:00,2,0.000,ALERT,213.74,303.88,59.965,1460188803,"201051344000853","219011344069620",0.00,-5.50,0,302.68,307.48,0.0,0.0,0.000,359524.9,359524.9,25411,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460188845,364626.00
04/09/2016 04:00,2,0.000,ALERT,213.74,302.68,59.996,1460188803,"201051344000685","219011344069620",0.00,-5.00,0,300.87,306.58,0.0,0.0,0.000,366299.3,366299.3,30236,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460188847,364627.00
04/09/2016 04:00,2,0.000,ALERT,213.51,302.07,59.975,1460188803,"201051344000917","219011344069620",0.00,-3.50,0,299.67,305.98,0.0,0.0,0.000,363520.6,363520.6,30239,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460188849,364628.00
04/09/2016 04:00,2,0.000,ALERT,213.74,302.98,60.002,1460188803,"201051344001145","219011344069620",0.00,-5.00,0,301.17,307.48,0.0,0.0,0.000,368594.0,368594.0,30098,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460188851,364629.00
04/09/2016 04:00,2,0.000,ALERT,213.29,301.77,59.959,1460188803,"201051344000651","219011344069620",0.00,-6.50,0,300.27,306.28,0.0,0.0,0.000,360523.7,360523.7,30464,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460188852,364630.00
04/09/2016 04:00,2,0.000,ALERT,212.38,301.17,59.954,1460188803,"274151322000088","219011344069620",0.00,-3.50,0,299.97,305.38,0.0,0.0,0.000,613308.1,613308.1,19037,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460188854,364631.00
04/09/2016 04:00,2,0.000,ALERT,213.29,301.17,59.954,1460188803,"274151322000068","219011344069620",0.00,-3.50,0,299.67,304.78,0.0,0.0,0.000,511490.8,511490.8,20360,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460188856,364632.00
04/09/2016 04:00,2,0.000,ALERT,213.06,302.68,60.002,1460188803,"201051344001135","219011344069620",0.00,-5.50,0,301.17,307.18,0.0,0.0,0.000,356953.7,356953.7,30425,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460188858,364633.00
04/09/2016 04:00,2,0.000,ALERT,212.83,304.48,59.970,1460188803,"201051344000594","219011344069620",0.00,-5.50,0,302.07,307.78,0.0,0.0,0.000,364279.6,364279.6,25849,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460188860,364634.00
04/09/2016 04:00,2,0.000,ALERT,213.51,302.37,59.965,1460188803,"201051344001203","219011344069620",0.00,-5.50,0,300.57,308.39,0.0,0.0,0.000,363466.0,363466.0,30417,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460188861,364635.00
04/09/2016 04:00,2,0.000,ALERT,212.61,302.37,59.954,1460188803,"274151322000054","219011344069620",0.00,-3.50,0,300.27,305.98,0.0,0.0,0.000,626868.1,626868.1,19063,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460188863,364636.00
04/09/2016 04:00,2,0.000,ALERT,213.51,303.58,59.965,1460188803,"201051344000867","219011344069620",0.00,-3.50,0,301.77,308.09,0.0,0.0,0.000,352635.1,352635.1,25852,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460188865,364637.00
04/09/2016 04:00,2,0.000,ALERT,213.29,302.68,59.965,1460188803,"201051344001093","219011344069620",0.00,-3.50,0,300.57,306.58,0.0,0.0,0.000,362431.4,362431.4,30294,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460188867,364638.00
04/09/2016 04:00,2,0.000,ALERT,213.06,303.88,59.949,1460188803,"201051344000900","219011344069620",0.00,-5.00,0,302.37,307.48,0.0,0.0,0.000,367918.7,367918.7,25248,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460188869,364639.00
04/09/2016 04:00,2,0.000,ALERT,213.51,303.28,59.965,1460188803,"201051344000648","219011344069620",0.00,-6.00,0,301.77,307.48,0.0,0.0,0.000,360439.8,360439.8,25551,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460188870,364640.00
04/09/2016 04:00,2,0.000,ALERT,213.51,304.78,59.944,1460188803,"201051344000569","219011344069620",0.00,-5.00,0,303.28,308.39,0.0,0.0,0.000,369136.0,369136.0,25182,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460188872,364641.00
04/09/2016 04:00,2,0.000,ALERT,213.29,304.18,59.991,1460188803,"201051344000983","219011344069620",0.00,-5.00,0,302.98,308.09,0.0,0.0,0.000,360699.4,360699.4,25651,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460188874,364642.00
04/09/2016 04:00,2,0.000,ALERT,213.51,303.88,59.959,1460188803,"201051344001158","219011344069620",0.00,-6.00,0,302.37,307.18,0.0,0.0,0.000,355742.0,355742.0,25904,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460188876,364643.00
04/09/2016 04:00,2,0.000,ALERT,213.96,304.48,59.965,1460188803,"201051344000576","219011344069620",0.00,-5.00,0,302.68,307.78,0.0,0.0,0.000,362349.3,362349.3,25321,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460188877,364644.00
04/09/2016 04:00,2,0.000,ALERT,212.61,301.17,59.949,1460188803,"274151322000087","219011344069620",0.00,-3.50,0,298.47,305.08,0.0,0.0,0.000,601151.3,601151.3,19134,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460188879,364645.00
04/09/2016 04:15,2,0.000,ALERT,213.96,304.48,59.970,1460189703,"201051344000645","219011344069620",0.00,-4.00,0,302.98,307.48,0.0,0.0,0.000,361888.0,361888.0,25468,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460189705,364646.00
04/09/2016 04:15,2,0.000,ALERT,213.06,301.77,59.959,1460189703,"274151322000085","219011344069620",0.00,-5.00,0,300.57,305.08,0.0,0.0,0.000,629736.8,629736.8,19076,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460189707,364647.00
04/09/2016 04:15,2,0.000,ALERT,213.96,304.18,59.981,1460189703,"201051344000633","219011344069620",0.00,-5.50,0,301.47,306.88,0.0,0.0,0.000,352894.6,352894.6,25923,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460189709,364648.00
04/09/2016 04:15,2,0.000,ALERT,213.51,304.18,59.965,1460189703,"201051344000469","219011344069620",0.00,-6.00,0,302.07,307.18,0.0,0.0,0.000,354105.0,354105.0,25873,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460189711,364649.00
04/09/2016 04:15,2,0.000,ALERT,213.06,302.37,59.970,1460189703,"201051344000646","219011344069620",0.00,-5.50,0,300.87,304.78,0.0,0.0,0.000,358582.4,358582.4,30429,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460189713,364650.00
04/09/2016 04:15,2,0.000,ALERT,212.61,301.47,59.959,1460189703,"274151322000052","219011344069620",0.00,-5.00,0,300.57,305.38,0.0,0.0,0.000,638753.5,638753.5,19298,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460189714,364651.00
04/09/2016 04:15,2,0.000,ALERT,213.51,302.68,59.965,1460189703,"201051344000585","219011344069620",0.00,-5.00,0,300.87,305.08,0.0,0.0,0.000,364273.8,364273.8,30436,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460189716,364652.00
04/09/2016 04:15,2,0.000,ALERT,213.29,302.68,59.965,1460189703,"201051344001230","219011344069620",0.00,-5.00,0,301.47,305.08,0.0,0.0,0.000,362424.1,362424.1,30226,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460189718,364653.00
04/09/2016 04:15,2,0.000,ALERT,213.96,303.28,59.970,1460189703,"201051344000582","219011344069620",0.00,-6.00,0,302.07,305.68,0.0,0.0,0.000,355979.1,355979.1,30402,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460189720,364654.00
04/09/2016 04:15,2,0.000,ALERT,213.06,302.37,59.970,1460189703,"201051344000955","219011344069620",0.00,-5.00,0,301.17,304.78,0.0,0.0,0.000,367457.4,367457.4,30339,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460189722,364655.00
04/09/2016 04:15,2,0.000,ALERT,213.06,301.77,59.970,1460189703,"274151322000094","219011344069620",0.00,-6.00,0,299.97,304.18,0.0,0.0,0.000,511857.3,511857.3,20157,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460189723,364656.00
