ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/09/2016 04:15,2,0.000,ALERT,213.51,304.78,59.944,1460189703,"201051344000579","219011344069620",0.00,-5.00,0,302.68,306.58,0.0,0.0,0.000,367493.6,367493.6,5946,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460189725,364657.00
04/09/2016 04:15,2,0.000,ALERT,213.29,302.98,59.975,1460189703,"201051344000890","219011344069620",0.00,-4.00,0,300.87,305.68,0.0,0.0,0.000,364552.2,364552.2,30366,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460189727,364658.00
04/09/2016 04:15,2,0.000,ALERT,213.29,302.07,59.975,1460189703,"201051344000438","219011344069620",0.00,-5.50,0,301.17,304.48,0.0,0.0,0.000,366754.5,366754.5,30365,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460189729,364659.00
04/09/2016 04:15,2,0.000,ALERT,213.51,301.77,59.986,1460189703,"201051344000417","219011344069620",0.00,-5.00,0,300.57,304.18,0.0,0.0,0.000,360025.6,360025.6,30518,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460189731,364660.00
04/09/2016 04:15,2,0.000,ALERT,213.06,302.07,59.981,1460189703,"274151322000083","219011344069620",0.00,-5.00,0,300.87,303.88,0.0,0.0,0.000,633047.3,633047.3,19351,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460189732,364661.00
04/09/2016 04:15,2,0.000,ALERT,213.51,302.07,59.981,1460189703,"274151322000076","219011344069620",0.00,-5.00,0,300.57,304.18,0.0,0.0,0.000,673424.5,673424.5,19360,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460189734,364662.00
04/09/2016 04:15,2,0.000,ALERT,213.51,305.38,59.986,1460189703,"201051344000868","219011344069620",0.00,-5.00,0,302.68,306.58,0.0,0.0,0.000,353284.1,353284.1,25606,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460189736,364663.00
04/09/2016 04:15,2,0.000,ALERT,213.06,303.58,59.986,1460189703,"274151322000095","219011344069620",0.00,-6.00,0,301.47,304.48,0.0,0.0,0.000,666509.2,666509.2,19257,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460189738,364664.00
04/09/2016 04:15,2,0.000,ALERT,213.29,304.18,59.991,1460189703,"201051344000988","219011344069620",0.00,-5.00,0,299.37,305.68,0.0,0.0,0.000,350610.2,350610.2,25897,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460189740,364665.00
04/09/2016 04:15,2,0.000,ALERT,213.29,301.77,59.981,1460189703,"201051344001025","219011344069620",0.00,-6.00,0,300.27,305.08,0.0,0.0,0.000,364278.0,364278.0,30416,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460189742,364666.00
04/09/2016 04:15,2,0.000,ALERT,213.29,304.18,59.975,1460189703,"201051344000458","219011344069620",0.00,-3.00,0,302.37,306.58,0.0,0.0,0.000,361032.4,361032.4,25820,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460189743,364667.00
04/09/2016 04:15,2,0.000,ALERT,213.96,304.18,59.986,1460189703,"201051344000853","219011344069620",0.00,-5.50,0,302.37,305.98,0.0,0.0,0.000,359524.9,359524.9,25413,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460189745,364668.00
04/09/2016 04:15,2,0.000,ALERT,213.74,302.68,59.949,1460189703,"201051344000685","219011344069620",0.00,-5.00,0,300.57,304.48,0.0,0.0,0.000,366299.3,366299.3,30238,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460189747,364669.00
04/09/2016 04:15,2,0.000,ALERT,213.51,302.07,59.970,1460189703,"201051344000917","219011344069620",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,363520.6,363520.6,30241,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460189749,364670.00
04/09/2016 04:15,2,0.000,ALERT,213.74,302.68,59.975,1460189703,"201051344001145","219011344069620",0.00,-5.00,0,300.87,304.78,0.0,0.0,0.000,368594.0,368594.0,30100,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460189751,364671.00
04/09/2016 04:15,2,0.000,ALERT,213.51,302.07,59.981,1460189703,"201051344000651","219011344069620",0.00,-6.50,0,300.27,303.88,0.0,0.0,0.000,360523.7,360523.7,30466,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460189752,364672.00
04/09/2016 04:15,2,0.000,ALERT,212.61,301.77,59.970,1460189703,"274151322000088","219011344069620",0.00,-4.00,0,300.27,303.28,0.0,0.0,0.000,613308.1,613308.1,19039,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460189754,364673.00
04/09/2016 04:15,2,0.000,ALERT,213.74,301.47,59.965,1460189703,"274151322000068","219011344069620",0.00,-3.50,0,299.97,302.68,0.0,0.0,0.000,511490.8,511490.8,20362,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460189756,364674.00
04/09/2016 04:15,2,0.000,ALERT,213.29,302.68,59.981,1460189703,"201051344001135","219011344069620",0.00,-5.00,0,300.57,304.78,0.0,0.0,0.000,356953.7,356953.7,30427,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460189758,364675.00
04/09/2016 04:15,2,0.000,ALERT,212.83,304.48,59.954,1460189703,"201051344000594","219011344069620",0.00,-5.50,0,301.77,305.98,0.0,0.0,0.000,364279.6,364279.6,25851,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460189760,364676.00
04/09/2016 04:15,2,0.000,ALERT,213.51,302.07,59.959,1460189703,"201051344001203","219011344069620",0.00,-5.50,0,300.57,305.98,0.0,0.0,0.000,363466.0,363466.0,30419,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460189762,364677.00
04/09/2016 04:15,2,0.000,ALERT,212.83,302.37,59.965,1460189703,"274151322000054","219011344069620",0.00,-4.00,0,300.87,303.88,0.0,0.0,0.000,626868.1,626868.1,19065,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460189763,364678.00
04/09/2016 04:15,2,0.000,ALERT,213.51,303.58,60.012,1460189703,"201051344000867","219011344069620",0.00,-4.00,0,301.47,305.98,0.0,0.0,0.000,352635.1,352635.1,25854,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460189765,364679.00
04/09/2016 04:15,2,0.000,ALERT,213.51,302.68,59.975,1460189703,"201051344001093","219011344069620",0.00,-3.50,0,300.57,304.18,0.0,0.0,0.000,362431.4,362431.4,30296,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460189767,364680.00
04/09/2016 04:15,2,0.000,ALERT,213.29,304.18,59.975,1460189703,"201051344000900","219011344069620",0.00,-5.50,0,301.77,305.68,0.0,0.0,0.000,367918.7,367918.7,25250,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460189769,364681.00
04/09/2016 04:15,2,0.000,ALERT,213.51,303.28,59.981,1460189703,"201051344000648","219011344069620",0.00,-6.00,0,301.77,305.68,0.0,0.0,0.000,360439.8,360439.8,25553,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460189771,364682.00
04/09/2016 04:15,2,0.000,ALERT,213.51,304.78,59.986,1460189703,"201051344000569","219011344069620",0.00,-5.00,0,302.98,306.58,0.0,0.0,0.000,369136.0,369136.0,25184,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460189772,364683.00
04/09/2016 04:15,2,0.000,ALERT,213.29,304.18,59.991,1460189703,"201051344000983","219011344069620",0.00,-5.00,0,302.37,305.98,0.0,0.0,0.000,360699.4,360699.4,25653,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460189774,364684.00
04/09/2016 04:15,2,0.000,ALERT,213.51,304.18,59.981,1460189703,"201051344001158","219011344069620",0.00,-6.00,0,301.77,305.38,0.0,0.0,0.000,355742.0,355742.0,25906,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460189776,364685.00
04/09/2016 04:15,2,0.000,ALERT,213.96,304.78,59.986,1460189703,"201051344000576","219011344069620",0.00,-5.00,0,301.77,305.98,0.0,0.0,0.000,362349.3,362349.3,25323,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460189778,364686.00
04/09/2016 04:15,2,0.000,ALERT,213.06,301.17,59.975,1460189703,"274151322000087","219011344069620",0.00,-3.50,0,299.67,302.98,0.0,0.0,0.000,601151.3,601151.3,19136,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460189779,364687.00
04/09/2016 04:30,2,0.000,ALERT,213.74,303.88,59.986,1460190603,"201051344000645","219011344069620",0.00,-4.00,0,290.05,305.98,0.0,0.0,0.000,361888.0,361888.0,25470,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460190605,364688.00
04/09/2016 04:30,2,0.000,ALERT,212.61,301.77,59.981,1460190603,"274151322000085","219011344069620",0.00,-5.00,0,288.25,304.18,0.0,0.0,0.000,629736.8,629736.8,19078,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460190607,364689.00
04/09/2016 04:30,2,0.000,ALERT,213.96,303.58,59.975,1460190603,"201051344000633","219011344069620",0.00,-5.50,0,288.55,305.38,0.0,0.0,0.000,352894.6,352894.6,25925,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460190609,364690.00
04/09/2016 04:30,2,0.000,ALERT,213.29,303.88,59.975,1460190603,"201051344000469","219011344069620",0.00,-6.00,0,289.15,305.68,0.0,0.0,0.000,354105.0,354105.0,25875,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460190611,364691.00
04/09/2016 04:30,2,0.000,ALERT,213.51,303.58,59.975,1460190603,"201051344000646","219011344069620",0.00,-5.50,0,288.55,304.18,0.0,0.0,0.000,358582.4,358582.4,30431,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460190612,364692.00
04/09/2016 04:30,2,0.000,ALERT,212.16,301.77,59.991,1460190603,"274151322000052","219011344069620",0.00,-5.00,0,288.55,304.48,0.0,0.0,0.000,638753.5,638753.5,19300,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460190614,364693.00
04/09/2016 04:30,2,0.000,ALERT,213.74,303.28,59.975,1460190603,"201051344000585","219011344069620",0.00,-5.00,0,288.55,304.48,0.0,0.0,0.000,364273.8,364273.8,30438,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460190616,364694.00
04/09/2016 04:30,2,0.000,ALERT,213.51,303.58,60.028,1460190603,"201051344001230","219011344069620",0.00,-5.00,0,289.15,304.48,0.0,0.0,0.000,362424.1,362424.1,30228,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460190618,364695.00
04/09/2016 04:30,2,0.000,ALERT,213.96,303.88,59.975,1460190603,"201051344000582","219011344069620",0.00,-6.00,0,289.75,305.08,0.0,0.0,0.000,355979.1,355979.1,30404,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460190620,364696.00
04/09/2016 04:30,2,0.000,ALERT,213.06,302.98,59.981,1460190603,"201051344000955","219011344069620",0.00,-5.00,0,288.85,304.18,0.0,0.0,0.000,367457.4,367457.4,30341,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460190622,364697.00
04/09/2016 04:30,2,0.000,ALERT,212.38,300.87,59.965,1460190603,"274151322000094","219011344069620",0.00,-5.50,0,287.95,304.18,0.0,0.0,0.000,511857.3,511857.3,20159,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460190624,364698.00
04/09/2016 04:30,2,0.000,ALERT,213.51,304.48,59.975,1460190603,"201051344000579","219011344069620",0.00,-5.00,0,290.35,306.58,0.0,0.0,0.000,367493.6,367493.6,5948,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460190626,364699.00
04/09/2016 04:30,2,0.000,ALERT,213.51,303.58,59.981,1460190603,"201051344000890","219011344069620",0.00,-4.00,0,289.75,305.68,0.0,0.0,0.000,364552.2,364552.2,30368,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460190627,364700.00
04/09/2016 04:30,2,0.000,ALERT,213.51,302.98,59.975,1460190603,"201051344000438","219011344069620",0.00,-5.50,0,289.15,304.78,0.0,0.0,0.000,366754.5,366754.5,30367,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460190629,364701.00
04/09/2016 04:30,2,0.000,ALERT,213.74,302.68,59.991,1460190603,"201051344000417","219011344069620",0.00,-5.00,0,288.55,303.88,0.0,0.0,0.000,360025.6,360025.6,30520,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460190631,364702.00
04/09/2016 04:30,2,0.000,ALERT,212.61,302.07,60.002,1460190603,"274151322000083","219011344069620",0.00,-5.00,0,288.85,304.78,0.0,0.0,0.000,633047.3,633047.3,19353,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460190633,364703.00
04/09/2016 04:30,2,0.000,ALERT,213.06,301.77,59.975,1460190603,"274151322000076","219011344069620",0.00,-5.00,0,288.25,304.78,0.0,0.0,0.000,673424.5,673424.5,19362,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460190635,364704.00
04/09/2016 04:30,2,0.000,ALERT,213.29,304.78,59.970,1460190603,"201051344000868","219011344069620",0.00,-5.00,0,290.65,306.88,0.0,0.0,0.000,353284.1,353284.1,25608,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460190636,364705.00
04/09/2016 04:30,2,0.000,ALERT,212.61,302.68,59.954,1460190603,"274151322000095","219011344069620",0.00,-6.00,0,289.45,305.38,0.0,0.0,0.000,666509.2,666509.2,19259,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460190638,364706.00
04/09/2016 04:30,2,0.000,ALERT,213.06,303.88,59.938,1460190603,"201051344000988","219011344069620",0.00,-5.00,0,287.65,305.98,0.0,0.0,0.000,350610.2,350610.2,25899,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460190640,364707.00
04/09/2016 04:30,2,0.000,ALERT,213.29,302.37,59.938,1460190603,"201051344001025","219011344069620",0.00,-6.00,0,288.55,305.08,0.0,0.0,0.000,364278.0,364278.0,30418,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460190642,364708.00
04/09/2016 04:30,2,0.000,ALERT,213.06,303.88,59.981,1460190603,"201051344000458","219011344069620",0.00,-3.00,0,290.05,306.88,0.0,0.0,0.000,361032.4,361032.4,25822,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460190644,364709.00
04/09/2016 04:30,2,0.000,ALERT,213.96,303.88,59.938,1460190603,"201051344000853","219011344069620",0.00,-5.50,0,289.75,306.28,0.0,0.0,0.000,359524.9,359524.9,25415,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460190645,364710.00
04/09/2016 04:30,2,0.000,ALERT,213.96,302.98,59.965,1460190603,"201051344000685","219011344069620",0.00,-5.00,0,288.85,304.18,0.0,0.0,0.000,366299.3,366299.3,30240,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460190647,364711.00
04/09/2016 04:30,2,0.000,ALERT,213.74,302.68,59.928,1460190603,"201051344000917","219011344069620",0.00,-3.50,0,287.65,303.88,0.0,0.0,0.000,363520.6,363520.6,30243,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460190649,364712.00
04/09/2016 04:30,2,0.000,ALERT,213.74,303.28,59.928,1460190603,"201051344001145","219011344069620",0.00,-5.00,0,289.45,305.08,0.0,0.0,0.000,368594.0,368594.0,30102,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460190651,364713.00
04/09/2016 04:30,2,0.000,ALERT,213.51,302.07,59.959,1460190603,"201051344000651","219011344069620",0.00,-6.50,0,288.55,303.88,0.0,0.0,0.000,360523.7,360523.7,30468,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460190653,364714.00
04/09/2016 04:30,2,0.000,ALERT,211.93,300.87,59.954,1460190603,"274151322000088","219011344069620",0.00,-3.50,0,288.25,303.88,0.0,0.0,0.000,613308.1,613308.1,19041,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460190655,364715.00
04/09/2016 04:30,2,0.000,ALERT,213.29,300.87,59.970,1460190603,"274151322000068","219011344069620",0.00,-3.50,0,287.95,303.28,0.0,0.0,0.000,511490.8,511490.8,20364,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460190656,364716.00
04/09/2016 04:30,2,0.000,ALERT,213.06,302.98,59.959,1460190603,"201051344001135","219011344069620",0.00,-5.50,0,289.15,305.08,0.0,0.0,0.000,356953.7,356953.7,30429,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460190658,364717.00
04/09/2016 04:30,2,0.000,ALERT,212.83,304.18,59.965,1460190603,"201051344000594","219011344069620",0.00,-5.50,0,289.75,305.98,0.0,0.0,0.000,364279.6,364279.6,25853,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460190660,364718.00
04/09/2016 04:30,2,0.000,ALERT,213.51,302.37,59.965,1460190603,"201051344001203","219011344069620",0.00,-5.50,0,289.15,305.98,0.0,0.0,0.000,363466.0,363466.0,30421,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460190662,364719.00
04/09/2016 04:30,2,0.000,ALERT,212.38,301.47,59.970,1460190603,"274151322000054","219011344069620",0.00,-4.00,0,288.25,304.18,0.0,0.0,0.000,626868.1,626868.1,19067,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460190663,364720.00
04/09/2016 04:30,2,0.000,ALERT,213.51,303.28,59.954,1460190603,"201051344000867","219011344069620",0.00,-4.00,0,289.15,305.98,0.0,0.0,0.000,352635.1,352635.1,25856,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460190665,364721.00
04/09/2016 04:30,2,0.000,ALERT,213.29,302.68,59.965,1460190603,"201051344001093","219011344069620",0.00,-3.50,0,288.85,304.18,0.0,0.0,0.000,362431.4,362431.4,30298,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460190667,364722.00
04/09/2016 04:30,2,0.000,ALERT,213.29,304.18,59.959,1460190603,"201051344000900","219011344069620",0.00,-5.50,0,289.45,305.68,0.0,0.0,0.000,367918.7,367918.7,25252,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460190669,364723.00
04/09/2016 04:30,2,0.000,ALERT,213.51,303.58,59.965,1460190603,"201051344000648","219011344069620",0.00,-6.00,0,289.15,305.68,0.0,0.0,0.000,360439.8,360439.8,25555,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460190671,364724.00
04/09/2016 04:30,2,0.000,ALERT,213.51,304.78,59.965,1460190603,"201051344000569","219011344069620",0.00,-5.00,0,290.35,306.58,0.0,0.0,0.000,369136.0,369136.0,25186,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460190673,364725.00
04/09/2016 04:30,2,0.000,ALERT,213.29,304.18,59.991,1460190603,"201051344000983","219011344069620",0.00,-5.00,0,290.05,306.28,0.0,0.0,0.000,360699.4,360699.4,25655,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460190674,364726.00
04/09/2016 04:30,2,0.000,ALERT,213.51,304.18,59.970,1460190603,"201051344001158","219011344069620",0.00,-6.00,0,289.45,305.38,0.0,0.0,0.000,355742.0,355742.0,25908,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460190676,364727.00
04/09/2016 04:30,2,0.000,ALERT,213.96,305.08,59.965,1460190603,"201051344000576","219011344069620",0.00,-5.50,0,290.05,305.98,0.0,0.0,0.000,362349.3,362349.3,25325,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460190678,364728.00
04/09/2016 04:30,2,0.000,ALERT,212.83,300.87,59.954,1460190603,"274151322000087","219011344069620",0.00,-3.50,0,287.65,303.28,0.0,0.0,0.000,601151.3,601151.3,19138,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460190680,364729.00
04/09/2016 04:45,2,0.000,ALERT,213.74,303.88,59.965,1460191503,"201051344000645","219011344069620",0.00,-4.00,0,302.07,305.68,0.0,0.0,0.000,361888.0,361888.0,25472,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460191505,364730.00
04/09/2016 04:45,2,0.000,ALERT,212.83,301.47,59.959,1460191503,"274151322000085","219011344069620",0.00,-5.00,0,299.97,303.58,0.0,0.0,0.000,629736.8,629736.8,19080,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460191507,364731.00
04/09/2016 04:45,2,0.000,ALERT,213.96,303.58,59.938,1460191503,"201051344000633","219011344069620",0.00,-5.50,0,300.27,305.38,0.0,0.0,0.000,352894.6,352894.6,25927,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460191509,364732.00
04/09/2016 04:45,2,0.000,ALERT,213.29,303.88,59.933,1460191503,"201051344000469","219011344069620",0.00,-6.00,0,301.17,305.38,0.0,0.0,0.000,354105.0,354105.0,25877,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460191510,364733.00
04/09/2016 04:45,2,0.000,ALERT,212.83,302.68,59.933,1460191503,"201051344000646","219011344069620",0.00,-5.50,0,300.57,305.08,0.0,0.0,0.000,358582.4,358582.4,30433,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460191512,364734.00
04/09/2016 04:45,2,0.000,ALERT,212.38,302.07,59.928,1460191503,"274151322000052","219011344069620",0.00,-5.00,0,299.97,304.18,0.0,0.0,0.000,638753.5,638753.5,19302,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460191514,364735.00
04/09/2016 04:45,2,0.000,ALERT,213.29,302.98,59.965,1460191503,"201051344000585","219011344069620",0.00,-4.00,0,300.57,304.78,0.0,0.0,0.000,364273.8,364273.8,30440,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460191516,364736.00
04/09/2016 04:45,2,0.000,ALERT,213.06,303.28,59.938,1460191503,"201051344001230","219011344069620",0.00,-5.00,0,301.17,305.08,0.0,0.0,0.000,362424.1,362424.1,30230,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460191518,364737.00
04/09/2016 04:45,2,0.000,ALERT,213.74,303.88,59.975,1460191503,"201051344000582","219011344069620",0.00,-6.00,0,301.77,305.38,0.0,0.0,0.000,355979.1,355979.1,30406,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460191519,364738.00
04/09/2016 04:45,2,0.000,ALERT,212.83,302.98,59.975,1460191503,"201051344000955","219011344069620",0.00,-5.00,0,301.17,304.48,0.0,0.0,0.000,367457.4,367457.4,30343,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460191521,364739.00
04/09/2016 04:45,2,0.000,ALERT,212.83,301.17,59.970,1460191503,"274151322000094","219011344069620",0.00,-6.00,0,299.67,302.98,0.0,0.0,0.000,511857.3,511857.3,20161,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460191523,364740.00
04/09/2016 04:45,2,0.000,ALERT,213.51,304.78,59.981,1460191503,"201051344000579","219011344069620",0.00,-5.00,0,302.68,306.28,0.0,0.0,0.000,367493.6,367493.6,5950,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460191525,364741.00
04/09/2016 04:45,2,0.000,ALERT,213.06,302.98,59.970,1460191503,"201051344000890","219011344069620",0.00,-4.00,0,301.47,305.98,0.0,0.0,0.000,364552.2,364552.2,30370,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460191527,364742.00
04/09/2016 04:45,2,0.000,ALERT,213.29,302.68,59.938,1460191503,"201051344000438","219011344069620",0.00,-5.50,0,301.17,305.08,0.0,0.0,0.000,366754.5,366754.5,30369,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460191529,364743.00
04/09/2016 04:45,2,0.000,ALERT,213.29,302.37,59.975,1460191503,"201051344000417","219011344069620",0.00,-5.50,0,300.57,303.88,0.0,0.0,0.000,360025.6,360025.6,30522,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460191531,364744.00
04/09/2016 04:45,2,0.000,ALERT,212.83,302.07,59.981,1460191503,"274151322000083","219011344069620",0.00,-5.00,0,300.57,304.18,0.0,0.0,0.000,633047.3,633047.3,19355,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460191532,364745.00
04/09/2016 04:45,2,0.000,ALERT,213.29,301.77,59.981,1460191503,"274151322000076","219011344069620",0.00,-5.00,0,299.97,304.18,0.0,0.0,0.000,673424.5,673424.5,19364,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460191534,364746.00
04/09/2016 04:45,2,0.000,ALERT,213.29,304.48,59.975,1460191503,"201051344000868","219011344069620",0.00,-5.00,0,302.98,306.28,0.0,0.0,0.000,353284.1,353284.1,25610,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460191536,364747.00
04/09/2016 04:45,2,0.000,ALERT,212.61,302.68,59.991,1460191503,"274151322000095","219011344069620",0.00,-6.00,0,301.17,304.48,0.0,0.0,0.000,666509.2,666509.2,19261,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460191538,364748.00
04/09/2016 04:45,2,0.000,ALERT,213.06,303.58,59.949,1460191503,"201051344000988","219011344069620",0.00,-5.00,0,299.67,305.38,0.0,0.0,0.000,350610.2,350610.2,25901,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460191540,364749.00
04/09/2016 04:45,2,0.000,ALERT,212.83,301.77,60.034,1460191503,"201051344001025","219011344069620",0.00,-6.00,0,300.27,305.38,0.0,0.0,0.000,364278.0,364278.0,30420,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460191542,364750.00
04/09/2016 04:45,2,0.000,ALERT,213.29,303.88,59.981,1460191503,"201051344000458","219011344069620",0.00,-3.00,0,302.37,306.58,0.0,0.0,0.000,361032.4,361032.4,25824,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460191544,364751.00
04/09/2016 04:45,2,0.000,ALERT,213.74,303.58,60.023,1460191503,"201051344000853","219011344069620",0.00,-5.50,0,302.07,305.98,0.0,0.0,0.000,359524.9,359524.9,25417,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460191546,364752.00
04/09/2016 04:45,2,0.000,ALERT,213.51,302.68,59.949,1460191503,"201051344000685","219011344069620",0.00,-5.00,0,300.87,304.78,0.0,0.0,0.000,366299.3,366299.3,30242,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460191547,364753.00
04/09/2016 04:45,2,0.000,ALERT,213.29,302.07,59.986,1460191503,"201051344000917","219011344069620",0.00,-3.50,0,299.97,303.88,0.0,0.0,0.000,363520.6,363520.6,30245,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460191549,364754.00
04/09/2016 04:45,2,0.000,ALERT,213.29,302.98,59.996,1460191503,"201051344001145","219011344069620",0.00,-5.00,0,301.17,305.08,0.0,0.0,0.000,368594.0,368594.0,30104,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460191551,364755.00
04/09/2016 04:45,2,0.000,ALERT,213.29,302.37,59.991,1460191503,"201051344000651","219011344069620",0.00,-6.50,0,300.57,303.88,0.0,0.0,0.000,360523.7,360523.7,30470,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460191553,364756.00
04/09/2016 04:45,2,0.000,ALERT,212.38,301.47,59.981,1460191503,"274151322000088","219011344069620",0.00,-3.50,0,299.67,303.28,0.0,0.0,0.000,613308.1,613308.1,19043,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460191555,364757.00
04/09/2016 04:45,2,0.000,ALERT,213.29,300.87,59.986,1460191503,"274151322000068","219011344069620",0.00,-3.50,0,299.67,302.98,0.0,0.0,0.000,511490.8,511490.8,20366,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460191556,364758.00
04/09/2016 04:45,2,0.000,ALERT,212.61,302.68,59.991,1460191503,"201051344001135","219011344069620",0.00,-5.50,0,301.17,305.38,0.0,0.0,0.000,356953.7,356953.7,30431,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460191558,364759.00
04/09/2016 04:45,2,0.000,ALERT,213.06,304.18,59.991,1460191503,"201051344000594","219011344069620",0.00,-5.50,0,301.47,305.68,0.0,0.0,0.000,364279.6,364279.6,25855,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460191560,364760.00
04/09/2016 04:45,2,0.000,ALERT,213.06,302.37,59.975,1460191503,"201051344001203","219011344069620",0.00,-5.50,0,300.87,305.98,0.0,0.0,0.000,363466.0,363466.0,30423,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460191562,364761.00
04/09/2016 04:45,2,0.000,ALERT,212.38,302.07,59.991,1460191503,"274151322000054","219011344069620",0.00,-4.00,0,299.97,303.88,0.0,0.0,0.000,626868.1,626868.1,19069,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460191563,364762.00
04/09/2016 04:45,2,0.000,ALERT,213.51,303.28,59.986,1460191503,"201051344000867","219011344069620",0.00,-4.00,0,300.87,305.98,0.0,0.0,0.000,352635.1,352635.1,25858,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460191565,364763.00
04/09/2016 04:45,2,0.000,ALERT,213.06,302.68,59.933,1460191503,"201051344001093","219011344069620",0.00,-3.50,0,300.27,304.18,0.0,0.0,0.000,362431.4,362431.4,30300,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460191567,364764.00
04/09/2016 04:45,2,0.000,ALERT,213.29,303.88,59.996,1460191503,"201051344000900","219011344069620",0.00,-5.00,0,301.77,305.68,0.0,0.0,0.000,367918.7,367918.7,25254,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460191569,364765.00
04/09/2016 04:45,2,0.000,ALERT,213.51,302.98,59.986,1460191503,"201051344000648","219011344069620",0.00,-6.00,0,301.47,305.98,0.0,0.0,0.000,360439.8,360439.8,25557,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460191571,364766.00
04/09/2016 04:45,2,0.000,ALERT,213.29,304.18,59.991,1460191503,"201051344000569","219011344069620",0.00,-5.00,0,302.98,306.88,0.0,0.0,0.000,369136.0,369136.0,25188,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460191572,364767.00
04/09/2016 04:45,2,0.000,ALERT,213.29,304.18,60.002,1460191503,"201051344000983","219011344069620",0.00,-5.00,0,302.37,306.28,0.0,0.0,0.000,360699.4,360699.4,25657,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460191574,364768.00
04/09/2016 04:45,2,0.000,ALERT,213.51,303.88,60.039,1460191503,"201051344001158","219011344069620",0.00,-6.00,0,301.77,305.68,0.0,0.0,0.000,355742.0,355742.0,25910,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460191576,364769.00
04/09/2016 04:45,2,0.000,ALERT,213.74,304.18,60.002,1460191503,"201051344000576","219011344069620",0.00,-5.50,0,302.37,306.28,0.0,0.0,0.000,362349.3,362349.3,25327,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460191578,364770.00
04/09/2016 04:45,2,0.000,ALERT,212.83,300.87,60.023,1460191503,"274151322000087","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,601151.3,601151.3,19140,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460191580,364771.00
04/09/2016 05:00,2,0.000,ALERT,213.74,303.58,59.959,1460192404,"201051344000645","219011344069620",0.00,-4.00,0,301.77,305.38,0.0,0.0,0.000,361888.0,361888.0,25474,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460192406,364772.00
04/09/2016 05:00,2,0.000,ALERT,212.61,301.17,59.965,1460192404,"274151322000085","219011344069620",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,629736.8,629736.8,19082,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460192407,364773.00
04/09/2016 05:00,2,0.000,ALERT,213.96,303.28,59.965,1460192404,"201051344000633","219011344069620",0.00,-5.50,0,299.97,305.38,0.0,0.0,0.000,352894.6,352894.6,25929,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460192409,364774.00
04/09/2016 05:00,2,0.000,ALERT,213.29,303.58,59.954,1460192404,"201051344000469","219011344069620",0.00,-6.00,0,300.57,305.38,0.0,0.0,0.000,354105.0,354105.0,25879,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460192411,364775.00
04/09/2016 05:00,2,0.000,ALERT,212.83,302.07,59.959,1460192404,"201051344000646","219011344069620",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,358582.4,358582.4,30435,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460192413,364776.00
04/09/2016 05:00,2,0.000,ALERT,212.38,301.77,59.981,1460192404,"274151322000052","219011344069620",0.00,-5.00,0,298.47,303.58,0.0,0.0,0.000,638753.5,638753.5,19304,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460192415,364777.00
04/09/2016 05:00,2,0.000,ALERT,213.29,302.37,59.949,1460192404,"201051344000585","219011344069620",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,364273.8,364273.8,30442,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460192416,364778.00
04/09/2016 05:00,2,0.000,ALERT,213.06,302.37,59.954,1460192404,"201051344001230","219011344069620",0.00,-5.00,0,301.17,304.48,0.0,0.0,0.000,362424.1,362424.1,30232,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460192418,364779.00
04/09/2016 05:00,2,0.000,ALERT,213.74,303.28,59.933,1460192404,"201051344000582","219011344069620",0.00,-6.00,0,301.77,305.08,0.0,0.0,0.000,355979.1,355979.1,30408,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460192420,364780.00
04/09/2016 05:00,2,0.000,ALERT,212.83,302.07,59.959,1460192404,"201051344000955","219011344069620",0.00,-5.50,0,300.87,304.48,0.0,0.0,0.000,367457.4,367457.4,30345,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460192422,364781.00
04/09/2016 05:00,2,0.000,ALERT,212.38,300.57,59.949,1460192404,"274151322000094","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,511857.3,511857.3,20163,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460192423,364782.00
04/09/2016 05:00,2,0.000,ALERT,213.29,304.18,59.949,1460192404,"201051344000579","219011344069620",0.00,-5.00,0,302.37,306.28,0.0,0.0,0.000,367493.6,367493.6,5952,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460192425,364783.00
04/09/2016 05:00,2,0.000,ALERT,212.83,302.37,59.944,1460192404,"201051344000890","219011344069620",0.00,-4.00,0,301.17,305.68,0.0,0.0,0.000,364552.2,364552.2,30372,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460192427,364784.00
04/09/2016 05:00,2,0.000,ALERT,213.29,302.07,59.954,1460192404,"201051344000438","219011344069620",0.00,-5.50,0,300.87,304.78,0.0,0.0,0.000,366754.5,366754.5,30371,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460192429,364785.00
04/09/2016 05:00,2,0.000,ALERT,213.51,301.77,59.954,1460192404,"201051344000417","219011344069620",0.00,-5.00,0,300.27,303.88,0.0,0.0,0.000,360025.6,360025.6,30524,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460192431,364786.00
04/09/2016 05:00,2,0.000,ALERT,212.61,301.17,59.928,1460192404,"274151322000083","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,633047.3,633047.3,19357,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460192432,364787.00
04/09/2016 05:00,2,0.000,ALERT,213.29,301.17,59.949,1460192404,"274151322000076","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,673424.5,673424.5,19366,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460192434,364788.00
04/09/2016 05:00,2,0.000,ALERT,213.29,304.18,59.949,1460192404,"201051344000868","219011344069620",0.00,-5.00,0,302.37,306.58,0.0,0.0,0.000,353284.1,353284.1,25612,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460192436,364789.00
04/09/2016 05:00,2,0.000,ALERT,212.38,302.07,59.944,1460192404,"274151322000095","219011344069620",0.00,-6.00,0,299.97,304.18,0.0,0.0,0.000,666509.2,666509.2,19263,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460192438,364790.00
04/09/2016 05:00,2,0.000,ALERT,213.06,303.28,59.954,1460192404,"201051344000988","219011344069620",0.00,-5.00,0,299.07,305.38,0.0,0.0,0.000,350610.2,350610.2,25903,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460192440,364791.00
04/09/2016 05:00,2,0.000,ALERT,213.06,301.17,59.938,1460192404,"201051344001025","219011344069620",0.00,-6.00,0,299.97,304.78,0.0,0.0,0.000,364278.0,364278.0,30422,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460192442,364792.00
04/09/2016 05:00,2,0.000,ALERT,213.06,303.58,59.959,1460192404,"201051344000458","219011344069620",0.00,-3.00,0,301.77,306.28,0.0,0.0,0.000,361032.4,361032.4,25826,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460192443,364793.00
04/09/2016 05:00,2,0.000,ALERT,213.74,303.28,59.959,1460192404,"201051344000853","219011344069620",0.00,-5.50,0,301.77,305.38,0.0,0.0,0.000,359524.9,359524.9,25419,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460192445,364794.00
04/09/2016 05:00,2,0.000,ALERT,213.51,302.07,59.938,1460192404,"201051344000685","219011344069620",0.00,-5.00,0,300.57,304.18,0.0,0.0,0.000,366299.3,366299.3,30244,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460192447,364795.00
04/09/2016 05:00,2,0.000,ALERT,213.29,301.17,59.944,1460192404,"201051344000917","219011344069620",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,363520.6,363520.6,30247,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460192449,364796.00
04/09/2016 05:00,2,0.000,ALERT,213.51,302.68,59.954,1460192404,"201051344001145","219011344069620",0.00,-5.50,0,301.17,305.08,0.0,0.0,0.000,368594.0,368594.0,30106,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460192450,364797.00
04/09/2016 05:00,2,0.000,ALERT,213.29,301.47,59.965,1460192404,"201051344000651","219011344069620",0.00,-6.50,0,300.27,303.88,0.0,0.0,0.000,360523.7,360523.7,30472,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460192452,364798.00
04/09/2016 05:00,2,0.000,ALERT,211.93,300.27,59.938,1460192404,"274151322000088","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,613308.1,613308.1,19045,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460192454,364799.00
04/09/2016 05:00,2,0.000,ALERT,213.29,300.87,59.944,1460192404,"274151322000068","219011344069620",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,511490.8,511490.8,20368,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460192456,364800.00
04/09/2016 05:00,2,0.000,ALERT,212.83,302.07,59.949,1460192404,"201051344001135","219011344069620",0.00,-5.50,0,300.87,304.78,0.0,0.0,0.000,356953.7,356953.7,30433,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460192458,364801.00
