ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/09/2016 05:00,2,0.000,ALERT,212.83,303.88,59.954,1460192404,"201051344000594","219011344069620",0.00,-5.50,0,301.17,305.38,0.0,0.0,0.000,364279.6,364279.6,25857,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460192459,364802.00
04/09/2016 05:00,2,0.000,ALERT,213.06,301.77,59.944,1460192404,"201051344001203","219011344069620",0.00,-5.50,0,300.57,305.68,0.0,0.0,0.000,363466.0,363466.0,30425,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460192461,364803.00
04/09/2016 05:00,2,0.000,ALERT,212.38,301.77,59.944,1460192404,"274151322000054","219011344069620",0.00,-3.50,0,298.77,303.28,0.0,0.0,0.000,626868.1,626868.1,19071,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460192463,364804.00
04/09/2016 05:00,2,0.000,ALERT,213.51,302.68,59.954,1460192404,"201051344000867","219011344069620",0.00,-4.00,0,300.87,305.38,0.0,0.0,0.000,352635.1,352635.1,25860,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460192465,364805.00
04/09/2016 05:00,2,0.000,ALERT,213.29,302.07,59.959,1460192404,"201051344001093","219011344069620",0.00,-3.50,0,300.57,304.18,0.0,0.0,0.000,362431.4,362431.4,30302,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460192467,364806.00
04/09/2016 05:00,2,0.000,ALERT,213.06,303.28,59.917,1460192404,"201051344000900","219011344069620",0.00,-5.50,0,301.17,305.38,0.0,0.0,0.000,367918.7,367918.7,25256,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460192468,364807.00
04/09/2016 05:00,2,0.000,ALERT,213.29,302.68,59.954,1460192404,"201051344000648","219011344069620",0.00,-6.00,0,300.87,305.68,0.0,0.0,0.000,360439.8,360439.8,25559,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460192470,364808.00
04/09/2016 05:00,2,0.000,ALERT,213.29,303.88,59.959,1460192404,"201051344000569","219011344069620",0.00,-5.00,0,302.37,306.28,0.0,0.0,0.000,369136.0,369136.0,25190,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460192472,364809.00
04/09/2016 05:00,2,0.000,ALERT,213.06,303.28,59.981,1460192404,"201051344000983","219011344069620",0.00,-5.00,0,302.07,305.98,0.0,0.0,0.000,360699.4,360699.4,25659,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460192474,364810.00
04/09/2016 05:00,2,0.000,ALERT,213.29,303.28,59.959,1460192404,"201051344001158","219011344069620",0.00,-6.00,0,301.17,305.08,0.0,0.0,0.000,355742.0,355742.0,25912,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460192476,364811.00
04/09/2016 05:00,2,0.000,ALERT,213.51,303.88,59.981,1460192404,"201051344000576","219011344069620",0.00,-5.50,0,301.47,305.38,0.0,0.0,0.000,362349.3,362349.3,25329,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460192477,364812.00
04/09/2016 05:00,2,0.000,ALERT,212.61,299.97,59.949,1460192404,"274151322000087","219011344069620",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,601151.3,601151.3,19142,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460192479,364813.00
04/09/2016 05:15,2,0.000,ALERT,213.51,302.98,59.959,1460193304,"201051344000645","219011344069620",0.00,-5.00,0,301.47,306.58,0.0,0.0,0.000,361888.0,361888.0,25476,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460193306,364814.00
04/09/2016 05:15,2,0.000,ALERT,212.61,300.57,59.954,1460193304,"274151322000085","219011344069620",0.00,-5.00,0,299.67,304.18,0.0,0.0,0.000,629736.8,629736.8,19084,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460193307,364815.00
04/09/2016 05:15,2,0.000,ALERT,213.74,302.98,59.954,1460193304,"201051344000633","219011344069620",0.00,-5.50,0,299.97,306.58,0.0,0.0,0.000,352894.6,352894.6,25931,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460193309,364816.00
04/09/2016 05:15,2,0.000,ALERT,213.06,302.98,59.954,1460193304,"201051344000469","219011344069620",0.00,-6.00,0,300.57,306.58,0.0,0.0,0.000,354105.0,354105.0,25881,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460193311,364817.00
04/09/2016 05:15,2,0.000,ALERT,212.83,301.47,59.965,1460193304,"201051344000646","219011344069620",0.00,-5.50,0,299.97,304.78,0.0,0.0,0.000,358582.4,358582.4,30437,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460193313,364818.00
04/09/2016 05:15,2,0.000,ALERT,212.38,301.77,59.949,1460193304,"274151322000052","219011344069620",0.00,-5.50,0,299.37,304.18,0.0,0.0,0.000,638753.5,638753.5,19306,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460193314,364819.00
04/09/2016 05:15,2,0.000,ALERT,213.06,301.47,59.922,1460193304,"201051344000585","219011344069620",0.00,-4.00,0,299.67,304.78,0.0,0.0,0.000,364273.8,364273.8,30444,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460193316,364820.00
04/09/2016 05:15,2,0.000,ALERT,213.06,301.77,59.965,1460193304,"201051344001230","219011344069620",0.00,-5.00,0,300.27,305.08,0.0,0.0,0.000,362424.1,362424.1,30234,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460193318,364821.00
04/09/2016 05:15,2,0.000,ALERT,213.74,302.37,59.954,1460193304,"201051344000582","219011344069620",0.00,-6.00,0,300.87,305.68,0.0,0.0,0.000,355979.1,355979.1,30410,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460193320,364822.00
04/09/2016 05:15,2,0.000,ALERT,212.61,301.47,59.949,1460193304,"201051344000955","219011344069620",0.00,-5.50,0,300.27,304.48,0.0,0.0,0.000,367457.4,367457.4,30347,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460193322,364823.00
04/09/2016 05:15,2,0.000,ALERT,212.61,300.27,59.928,1460193304,"274151322000094","219011344069620",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,511857.3,511857.3,20165,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460193323,364824.00
04/09/2016 05:15,2,0.000,ALERT,213.29,303.58,59.959,1460193304,"201051344000579","219011344069620",0.00,-5.00,0,302.07,306.88,0.0,0.0,0.000,367493.6,367493.6,5954,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460193325,364825.00
04/09/2016 05:15,2,0.000,ALERT,212.83,301.77,59.965,1460193304,"201051344000890","219011344069620",0.00,-5.00,0,300.87,305.08,0.0,0.0,0.000,364552.2,364552.2,30374,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460193327,364826.00
04/09/2016 05:15,2,0.000,ALERT,213.29,301.47,59.959,1460193304,"201051344000438","219011344069620",0.00,-5.50,0,300.27,304.48,0.0,0.0,0.000,366754.5,366754.5,30373,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460193329,364827.00
04/09/2016 05:15,2,0.000,ALERT,213.29,300.87,59.959,1460193304,"201051344000417","219011344069620",0.00,-5.50,0,299.67,304.18,0.0,0.0,0.000,360025.6,360025.6,30526,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460193331,364828.00
04/09/2016 05:15,2,0.000,ALERT,212.83,301.17,59.959,1460193304,"274151322000083","219011344069620",0.00,-5.00,0,299.97,304.18,0.0,0.0,0.000,633047.3,633047.3,19359,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460193333,364829.00
04/09/2016 05:15,2,0.000,ALERT,213.29,300.57,59.922,1460193304,"274151322000076","219011344069620",0.00,-5.00,0,299.67,304.48,0.0,0.0,0.000,673424.5,673424.5,19368,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460193334,364830.00
04/09/2016 05:15,2,0.000,ALERT,213.29,303.88,60.012,1460193304,"201051344000868","219011344069620",0.00,-5.50,0,302.07,307.48,0.0,0.0,0.000,353284.1,353284.1,25614,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460193336,364831.00
04/09/2016 05:15,2,0.000,ALERT,212.61,302.07,59.959,1460193304,"274151322000095","219011344069620",0.00,-6.00,0,300.87,304.78,0.0,0.0,0.000,666509.2,666509.2,19265,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460193338,364832.00
04/09/2016 05:15,2,0.000,ALERT,213.06,302.98,59.959,1460193304,"201051344000988","219011344069620",0.00,-5.00,0,298.77,306.28,0.0,0.0,0.000,350610.2,350610.2,25905,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460193340,364833.00
04/09/2016 05:15,2,0.000,ALERT,212.83,300.57,59.944,1460193304,"201051344001025","219011344069620",0.00,-6.00,0,299.67,304.48,0.0,0.0,0.000,364278.0,364278.0,30424,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460193342,364834.00
04/09/2016 05:15,2,0.000,ALERT,213.29,303.28,59.965,1460193304,"201051344000458","219011344069620",0.00,-3.50,0,301.47,306.58,0.0,0.0,0.000,361032.4,361032.4,25828,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460193343,364835.00
04/09/2016 05:15,2,0.000,ALERT,213.74,302.98,59.954,1460193304,"201051344000853","219011344069620",0.00,-5.50,0,301.47,306.28,0.0,0.0,0.000,359524.9,359524.9,25421,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460193345,364836.00
04/09/2016 05:15,2,0.000,ALERT,213.51,301.47,59.970,1460193304,"201051344000685","219011344069620",0.00,-5.00,0,299.97,304.78,0.0,0.0,0.000,366299.3,366299.3,30246,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460193347,364837.00
04/09/2016 05:15,2,0.000,ALERT,213.51,301.47,60.023,1460193304,"201051344000917","219011344069620",0.00,-3.50,0,298.47,304.18,0.0,0.0,0.000,363520.6,363520.6,30249,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460193349,364838.00
04/09/2016 05:15,2,0.000,ALERT,213.29,301.77,59.965,1460193304,"201051344001145","219011344069620",0.00,-5.50,0,300.57,305.08,0.0,0.0,0.000,368594.0,368594.0,30108,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460193351,364839.00
04/09/2016 05:15,2,0.000,ALERT,213.06,300.87,59.975,1460193304,"201051344000651","219011344069620",0.00,-6.50,0,299.37,303.88,0.0,0.0,0.000,360523.7,360523.7,30474,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460193352,364840.00
04/09/2016 05:15,2,0.000,ALERT,212.38,300.87,59.944,1460193304,"274151322000088","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,613308.1,613308.1,19047,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460193354,364841.00
04/09/2016 05:15,2,0.000,ALERT,213.29,300.27,59.986,1460193304,"274151322000068","219011344069620",0.00,-4.00,0,299.37,302.98,0.0,0.0,0.000,511490.8,511490.8,20370,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460193356,364842.00
04/09/2016 05:15,2,0.000,ALERT,212.61,301.17,59.959,1460193304,"201051344001135","219011344069620",0.00,-5.50,0,300.57,304.78,0.0,0.0,0.000,356953.7,356953.7,30435,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460193358,364843.00
04/09/2016 05:15,2,0.000,ALERT,212.83,303.58,59.986,1460193304,"201051344000594","219011344069620",0.00,-5.50,0,301.17,307.18,0.0,0.0,0.000,364279.6,364279.6,25859,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460193360,364844.00
04/09/2016 05:15,2,0.000,ALERT,213.06,301.17,59.959,1460193304,"201051344001203","219011344069620",0.00,-5.50,0,299.97,305.38,0.0,0.0,0.000,363466.0,363466.0,30427,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460193361,364845.00
04/09/2016 05:15,2,0.000,ALERT,212.61,301.47,59.965,1460193304,"274151322000054","219011344069620",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,626868.1,626868.1,19073,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460193363,364846.00
04/09/2016 05:15,2,0.000,ALERT,213.51,302.68,59.959,1460193304,"201051344000867","219011344069620",0.00,-4.00,0,300.57,306.28,0.0,0.0,0.000,352635.1,352635.1,25862,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460193365,364847.00
04/09/2016 05:15,2,0.000,ALERT,213.06,301.47,59.949,1460193304,"201051344001093","219011344069620",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,362431.4,362431.4,30304,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460193367,364848.00
04/09/2016 05:15,2,0.000,ALERT,213.06,302.98,59.928,1460193304,"201051344000900","219011344069620",0.00,-5.50,0,300.87,306.58,0.0,0.0,0.000,367918.7,367918.7,25258,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460193369,364849.00
04/09/2016 05:15,2,0.000,ALERT,213.51,302.68,59.965,1460193304,"201051344000648","219011344069620",0.00,-6.00,0,300.87,305.98,0.0,0.0,0.000,360439.8,360439.8,25561,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460193370,364850.00
04/09/2016 05:15,2,0.000,ALERT,213.29,303.88,59.970,1460193304,"201051344000569","219011344069620",0.00,-5.00,0,302.07,306.88,0.0,0.0,0.000,369136.0,369136.0,25192,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460193372,364851.00
04/09/2016 05:15,2,0.000,ALERT,213.06,303.28,59.970,1460193304,"201051344000983","219011344069620",0.00,-5.00,0,301.47,306.58,0.0,0.0,0.000,360699.4,360699.4,25661,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460193374,364852.00
04/09/2016 05:15,2,0.000,ALERT,213.51,303.28,59.949,1460193304,"201051344001158","219011344069620",0.00,-6.00,0,300.87,306.28,0.0,0.0,0.000,355742.0,355742.0,25914,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460193376,364853.00
04/09/2016 05:15,2,0.000,ALERT,213.74,303.58,59.975,1460193304,"201051344000576","219011344069620",0.00,-5.50,0,301.47,306.88,0.0,0.0,0.000,362349.3,362349.3,25331,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460193378,364854.00
04/09/2016 05:15,2,0.000,ALERT,212.61,300.27,59.970,1460193304,"274151322000087","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,601151.3,601151.3,19144,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460193379,364855.00
04/09/2016 05:30,2,0.000,ALERT,213.51,302.98,59.965,1460194203,"201051344000645","219011344069620",0.00,-4.00,0,301.17,304.78,0.0,0.0,0.000,361888.0,361888.0,25478,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460194205,364856.00
04/09/2016 05:30,2,0.000,ALERT,212.38,300.87,59.996,1460194203,"274151322000085","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,629736.8,629736.8,19086,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460194207,364857.00
04/09/2016 05:30,2,0.000,ALERT,213.74,302.98,59.965,1460194203,"201051344000633","219011344069620",0.00,-5.50,0,299.67,304.18,0.0,0.0,0.000,352894.6,352894.6,25933,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460194209,364858.00
04/09/2016 05:30,2,0.000,ALERT,213.06,302.98,59.986,1460194203,"201051344000469","219011344069620",0.00,-6.00,0,300.27,304.48,0.0,0.0,0.000,354105.0,354105.0,25883,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460194211,364859.00
04/09/2016 05:30,2,0.000,ALERT,213.06,302.37,59.965,1460194203,"201051344000646","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,358582.4,358582.4,30439,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460194213,364860.00
04/09/2016 05:30,2,0.000,ALERT,211.93,301.17,59.965,1460194203,"274151322000052","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,638753.5,638753.5,19308,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460194214,364861.00
04/09/2016 05:30,2,0.000,ALERT,213.29,302.37,59.954,1460194203,"201051344000585","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,364273.8,364273.8,30446,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460194216,364862.00
04/09/2016 05:30,2,0.000,ALERT,213.06,302.37,59.959,1460194203,"201051344001230","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,362424.1,362424.1,30236,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460194218,364863.00
04/09/2016 05:30,2,0.000,ALERT,213.74,303.28,59.949,1460194203,"201051344000582","219011344069620",0.00,-6.00,0,300.57,304.18,0.0,0.0,0.000,355979.1,355979.1,30412,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460194220,364864.00
04/09/2016 05:30,2,0.000,ALERT,212.83,302.07,59.954,1460194203,"201051344000955","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,367457.4,367457.4,30349,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460194222,364865.00
04/09/2016 05:30,2,0.000,ALERT,212.38,300.57,59.949,1460194203,"274151322000094","219011344069620",0.00,-6.00,0,298.17,301.77,0.0,0.0,0.000,511857.3,511857.3,20167,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460194224,364866.00
04/09/2016 05:30,2,0.000,ALERT,213.06,303.58,59.970,1460194203,"201051344000579","219011344069620",0.00,-5.00,0,301.77,305.38,0.0,0.0,0.000,367493.6,367493.6,5956,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460194225,364867.00
04/09/2016 05:30,2,0.000,ALERT,212.83,302.37,59.959,1460194203,"201051344000890","219011344069620",0.00,-5.00,0,299.67,304.18,0.0,0.0,0.000,364552.2,364552.2,30376,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460194227,364868.00
04/09/2016 05:30,2,0.000,ALERT,213.29,302.07,59.907,1460194203,"201051344000438","219011344069620",0.00,-6.00,0,299.97,303.58,0.0,0.0,0.000,366754.5,366754.5,30375,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460194229,364869.00
04/09/2016 05:30,2,0.000,ALERT,213.29,301.47,59.949,1460194203,"201051344000417","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,360025.6,360025.6,30528,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460194231,364870.00
04/09/2016 05:30,2,0.000,ALERT,212.38,301.47,59.949,1460194203,"274151322000083","219011344069620",0.00,-5.00,0,299.37,302.98,0.0,0.0,0.000,633047.3,633047.3,19361,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460194232,364871.00
04/09/2016 05:30,2,0.000,ALERT,213.06,300.87,59.954,1460194203,"274151322000076","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,673424.5,673424.5,19370,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460194234,364872.00
04/09/2016 05:30,2,0.000,ALERT,212.83,303.58,59.949,1460194203,"201051344000868","219011344069620",0.00,-5.00,0,302.07,305.38,0.0,0.0,0.000,353284.1,353284.1,25616,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460194236,364873.00
04/09/2016 05:30,2,0.000,ALERT,212.38,302.07,59.944,1460194203,"274151322000095","219011344069620",0.00,-6.00,0,299.97,303.58,0.0,0.0,0.000,666509.2,666509.2,19267,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460194238,364874.00
04/09/2016 05:30,2,0.000,ALERT,212.83,302.98,59.949,1460194203,"201051344000988","219011344069620",0.00,-5.00,0,298.77,304.48,0.0,0.0,0.000,350610.2,350610.2,25907,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460194240,364875.00
04/09/2016 05:30,2,0.000,ALERT,212.83,301.17,59.954,1460194203,"201051344001025","219011344069620",0.00,-6.00,0,299.07,303.88,0.0,0.0,0.000,364278.0,364278.0,30426,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460194242,364876.00
04/09/2016 05:30,2,0.000,ALERT,212.83,302.98,59.996,1460194203,"201051344000458","219011344069620",0.00,-3.50,0,301.77,305.68,0.0,0.0,0.000,361032.4,361032.4,25830,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460194243,364877.00
04/09/2016 05:30,2,0.000,ALERT,213.51,302.98,59.949,1460194203,"201051344000853","219011344069620",0.00,-5.50,0,301.17,304.78,0.0,0.0,0.000,359524.9,359524.9,25423,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460194245,364878.00
04/09/2016 05:30,2,0.000,ALERT,213.29,302.07,59.944,1460194203,"201051344000685","219011344069620",0.00,-5.00,0,299.67,303.28,0.0,0.0,0.000,366299.3,366299.3,30248,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460194247,364879.00
04/09/2016 05:30,2,0.000,ALERT,213.29,301.47,59.917,1460194203,"201051344000917","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,363520.6,363520.6,30251,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460194249,364880.00
04/09/2016 05:30,2,0.000,ALERT,213.29,302.37,59.954,1460194203,"201051344001145","219011344069620",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,368594.0,368594.0,30110,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460194251,364881.00
04/09/2016 05:30,2,0.000,ALERT,213.06,301.17,59.944,1460194203,"201051344000651","219011344069620",0.00,-6.50,0,299.37,302.98,0.0,0.0,0.000,360523.7,360523.7,30476,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460194253,364882.00
04/09/2016 05:30,2,0.000,ALERT,211.93,300.57,59.944,1460194203,"274151322000088","219011344069620",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,613308.1,613308.1,19049,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460194254,364883.00
04/09/2016 05:30,2,0.000,ALERT,212.83,299.97,59.949,1460194203,"274151322000068","219011344069620",0.00,-4.00,0,298.17,301.77,0.0,0.0,0.000,511490.8,511490.8,20372,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460194256,364884.00
04/09/2016 05:30,2,0.000,ALERT,212.61,302.07,59.949,1460194203,"201051344001135","219011344069620",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,356953.7,356953.7,30437,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460194258,364885.00
04/09/2016 05:30,2,0.000,ALERT,212.61,303.58,59.954,1460194203,"201051344000594","219011344069620",0.00,-5.50,0,301.17,305.08,0.0,0.0,0.000,364279.6,364279.6,25861,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460194260,364886.00
04/09/2016 05:30,2,0.000,ALERT,213.06,301.47,59.949,1460194203,"201051344001203","219011344069620",0.00,-5.50,0,299.37,304.78,0.0,0.0,0.000,363466.0,363466.0,30429,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460194262,364887.00
04/09/2016 05:30,2,0.000,ALERT,211.93,301.47,59.949,1460194203,"274151322000054","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,626868.1,626868.1,19075,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460194263,364888.00
04/09/2016 05:30,2,0.000,ALERT,213.29,302.68,59.954,1460194203,"201051344000867","219011344069620",0.00,-4.00,0,300.87,305.08,0.0,0.0,0.000,352635.1,352635.1,25864,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460194265,364889.00
04/09/2016 05:30,2,0.000,ALERT,213.06,302.07,59.949,1460194203,"201051344001093","219011344069620",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,362431.4,362431.4,30306,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460194267,364890.00
04/09/2016 05:30,2,0.000,ALERT,212.83,302.98,59.959,1460194203,"201051344000900","219011344069620",0.00,-5.50,0,301.17,304.78,0.0,0.0,0.000,367918.7,367918.7,25260,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460194269,364891.00
04/09/2016 05:30,2,0.000,ALERT,213.29,302.37,60.002,1460194203,"201051344000648","219011344069620",0.00,-6.50,0,300.87,304.78,0.0,0.0,0.000,360439.8,360439.8,25563,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460194271,364892.00
04/09/2016 05:30,2,0.000,ALERT,213.06,303.58,59.938,1460194203,"201051344000569","219011344069620",0.00,-5.00,0,302.07,305.68,0.0,0.0,0.000,369136.0,369136.0,25194,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460194272,364893.00
04/09/2016 05:30,2,0.000,ALERT,212.83,303.28,59.965,1460194203,"201051344000983","219011344069620",0.00,-5.00,0,301.77,305.38,0.0,0.0,0.000,360699.4,360699.4,25663,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460194274,364894.00
04/09/2016 05:30,2,0.000,ALERT,213.06,302.98,59.965,1460194203,"201051344001158","219011344069620",0.00,-6.00,0,301.17,304.78,0.0,0.0,0.000,355742.0,355742.0,25916,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460194276,364895.00
04/09/2016 05:30,2,0.000,ALERT,213.51,303.58,59.954,1460194203,"201051344000576","219011344069620",0.00,-5.00,0,301.77,305.08,0.0,0.0,0.000,362349.3,362349.3,25333,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460194278,364896.00
04/09/2016 05:30,2,0.000,ALERT,212.38,299.97,59.965,1460194203,"274151322000087","219011344069620",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,601151.3,601151.3,19146,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460194280,364897.00
04/09/2016 05:45,2,0.000,ALERT,213.51,303.28,60.012,1460195103,"201051344000645","219011344069620",0.00,-5.00,0,300.87,304.78,0.0,0.0,0.000,361888.0,361888.0,25480,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460195106,364898.00
04/09/2016 05:45,2,0.000,ALERT,212.61,301.17,59.954,1460195103,"274151322000085","219011344069620",0.00,-5.00,0,299.67,302.68,0.0,0.0,0.000,629736.8,629736.8,19088,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460195107,364899.00
04/09/2016 05:45,2,0.000,ALERT,213.74,302.98,59.933,1460195103,"201051344000633","219011344069620",0.00,-5.50,0,299.67,304.48,0.0,0.0,0.000,352894.6,352894.6,25935,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460195109,364900.00
04/09/2016 05:45,2,0.000,ALERT,213.29,302.98,59.986,1460195103,"201051344000469","219011344069620",0.00,-6.00,0,300.27,304.48,0.0,0.0,0.000,354105.0,354105.0,25885,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460195111,364901.00
04/09/2016 05:45,2,0.000,ALERT,212.83,301.77,59.965,1460195103,"201051344000646","219011344069620",0.00,-6.00,0,299.97,303.88,0.0,0.0,0.000,358582.4,358582.4,30441,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460195113,364902.00
04/09/2016 05:45,2,0.000,ALERT,212.16,300.57,60.007,1460195103,"274151322000052","219011344069620",0.00,-5.50,0,299.37,302.98,0.0,0.0,0.000,638753.5,638753.5,19310,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460195114,364903.00
04/09/2016 05:45,2,0.000,ALERT,213.06,302.07,59.981,1460195103,"201051344000585","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,364273.8,364273.8,30448,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460195116,364904.00
04/09/2016 05:45,2,0.000,ALERT,213.06,302.07,59.991,1460195103,"201051344001230","219011344069620",0.00,-5.50,0,300.27,303.88,0.0,0.0,0.000,362424.1,362424.1,30238,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460195118,364905.00
04/09/2016 05:45,2,0.000,ALERT,213.51,302.68,60.034,1460195103,"201051344000582","219011344069620",0.00,-6.00,0,301.17,304.48,0.0,0.0,0.000,355979.1,355979.1,30414,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460195120,364906.00
04/09/2016 05:45,2,0.000,ALERT,212.61,301.77,59.938,1460195103,"201051344000955","219011344069620",0.00,-5.50,0,300.27,303.58,0.0,0.0,0.000,367457.4,367457.4,30351,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460195122,364907.00
04/09/2016 05:45,2,0.000,ALERT,212.16,299.97,59.981,1460195103,"274151322000094","219011344069620",0.00,-6.50,0,299.07,301.77,0.0,0.0,0.000,511857.3,511857.3,20169,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460195123,364908.00
04/09/2016 05:45,2,0.000,ALERT,213.06,303.58,59.996,1460195103,"201051344000579","219011344069620",0.00,-5.00,0,301.47,305.38,0.0,0.0,0.000,367493.6,367493.6,5958,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460195125,364909.00
04/09/2016 05:45,2,0.000,ALERT,212.83,302.07,60.002,1460195103,"201051344000890","219011344069620",0.00,-5.00,0,300.87,304.78,0.0,0.0,0.000,364552.2,364552.2,30378,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460195127,364910.00
04/09/2016 05:45,2,0.000,ALERT,213.06,301.77,59.991,1460195103,"201051344000438","219011344069620",0.00,-6.00,0,300.57,304.18,0.0,0.0,0.000,366754.5,366754.5,30377,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460195129,364911.00
04/09/2016 05:45,2,0.000,ALERT,213.29,301.17,59.996,1460195103,"201051344000417","219011344069620",0.00,-5.50,0,299.67,303.28,0.0,0.0,0.000,360025.6,360025.6,30530,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460195131,364912.00
04/09/2016 05:45,2,0.000,ALERT,212.38,300.57,59.986,1460195103,"274151322000083","219011344069620",0.00,-5.50,0,299.97,302.98,0.0,0.0,0.000,633047.3,633047.3,19363,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460195133,364913.00
04/09/2016 05:45,2,0.000,ALERT,212.83,300.57,59.959,1460195103,"274151322000076","219011344069620",0.00,-5.00,0,299.37,302.98,0.0,0.0,0.000,673424.5,673424.5,19372,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460195134,364914.00
04/09/2016 05:45,2,0.000,ALERT,213.06,304.18,59.991,1460195103,"201051344000868","219011344069620",0.00,-5.50,0,301.77,305.38,0.0,0.0,0.000,353284.1,353284.1,25618,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460195136,364915.00
04/09/2016 05:45,2,0.000,ALERT,212.16,301.77,59.996,1460195103,"274151322000095","219011344069620",0.00,-6.00,0,300.87,303.58,0.0,0.0,0.000,666509.2,666509.2,19269,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460195138,364916.00
04/09/2016 05:45,2,0.000,ALERT,212.83,302.98,59.991,1460195103,"201051344000988","219011344069620",0.00,-5.50,0,298.17,304.48,0.0,0.0,0.000,350610.2,350610.2,25909,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460195140,364917.00
04/09/2016 05:45,2,0.000,ALERT,212.83,301.17,59.991,1460195103,"201051344001025","219011344069620",0.00,-6.00,0,299.37,304.18,0.0,0.0,0.000,364278.0,364278.0,30428,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460195142,364918.00
04/09/2016 05:45,2,0.000,ALERT,212.83,302.98,59.981,1460195103,"201051344000458","219011344069620",0.00,-3.50,0,301.17,305.38,0.0,0.0,0.000,361032.4,361032.4,25832,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460195143,364919.00
04/09/2016 05:45,2,0.000,ALERT,213.51,302.68,59.991,1460195103,"201051344000853","219011344069620",0.00,-5.50,0,300.87,304.78,0.0,0.0,0.000,359524.9,359524.9,25425,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460195145,364920.00
04/09/2016 05:45,2,0.000,ALERT,213.51,301.77,59.986,1460195103,"201051344000685","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,366299.3,366299.3,30250,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460195147,364921.00
04/09/2016 05:45,2,0.000,ALERT,213.06,301.17,59.975,1460195103,"201051344000917","219011344069620",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,363520.6,363520.6,30253,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460195149,364922.00
04/09/2016 05:45,2,0.000,ALERT,213.29,302.07,59.986,1460195103,"201051344001145","219011344069620",0.00,-5.50,0,300.57,304.18,0.0,0.0,0.000,368594.0,368594.0,30112,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460195151,364923.00
04/09/2016 05:45,2,0.000,ALERT,213.06,300.87,59.996,1460195103,"201051344000651","219011344069620",0.00,-7.00,0,299.67,302.98,0.0,0.0,0.000,360523.7,360523.7,30478,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460195152,364924.00
04/09/2016 05:45,2,0.000,ALERT,211.70,299.97,59.944,1460195103,"274151322000088","219011344069620",0.00,-4.00,0,299.07,302.07,0.0,0.0,0.000,613308.1,613308.1,19051,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460195154,364925.00
04/09/2016 05:45,2,0.000,ALERT,213.06,300.27,59.986,1460195103,"274151322000068","219011344069620",0.00,-4.00,0,299.07,301.47,0.0,0.0,0.000,511490.8,511490.8,20374,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460195156,364926.00
04/09/2016 05:45,2,0.000,ALERT,212.61,301.77,60.034,1460195103,"201051344001135","219011344069620",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,356953.7,356953.7,30439,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460195158,364927.00
04/09/2016 05:45,2,0.000,ALERT,212.61,303.28,59.986,1460195103,"201051344000594","219011344069620",0.00,-6.00,0,300.87,304.78,0.0,0.0,0.000,364279.6,364279.6,25863,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460195159,364928.00
04/09/2016 05:45,2,0.000,ALERT,213.06,301.17,59.991,1460195103,"201051344001203","219011344069620",0.00,-6.00,0,300.27,305.08,0.0,0.0,0.000,363466.0,363466.0,30431,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460195161,364929.00
04/09/2016 05:45,2,0.000,ALERT,211.93,300.27,59.991,1460195103,"274151322000054","219011344069620",0.00,-4.00,0,299.67,302.68,0.0,0.0,0.000,626868.1,626868.1,19077,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460195163,364930.00
04/09/2016 05:45,2,0.000,ALERT,213.29,302.37,59.981,1460195103,"201051344000867","219011344069620",0.00,-4.00,0,300.57,305.08,0.0,0.0,0.000,352635.1,352635.1,25866,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460195165,364931.00
04/09/2016 05:45,2,0.000,ALERT,213.06,301.77,59.991,1460195103,"201051344001093","219011344069620",0.00,-4.00,0,299.97,303.28,0.0,0.0,0.000,362431.4,362431.4,30308,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460195167,364932.00
04/09/2016 05:45,2,0.000,ALERT,212.83,302.68,60.018,1460195103,"201051344000900","219011344069620",0.00,-5.50,0,300.57,304.48,0.0,0.0,0.000,367918.7,367918.7,25262,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460195169,364933.00
04/09/2016 05:45,2,0.000,ALERT,213.06,301.77,59.991,1460195103,"201051344000648","219011344069620",0.00,-6.50,0,300.57,304.48,0.0,0.0,0.000,360439.8,360439.8,25565,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460195170,364934.00
04/09/2016 05:45,2,0.000,ALERT,213.06,303.28,59.981,1460195103,"201051344000569","219011344069620",0.00,-5.50,0,301.47,305.38,0.0,0.0,0.000,369136.0,369136.0,25196,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460195172,364935.00
04/09/2016 05:45,2,0.000,ALERT,213.06,302.98,59.986,1460195103,"201051344000983","219011344069620",0.00,-5.50,0,301.47,305.08,0.0,0.0,0.000,360699.4,360699.4,25665,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460195174,364936.00
04/09/2016 05:45,2,0.000,ALERT,213.06,302.68,59.996,1460195103,"201051344001158","219011344069620",0.00,-6.50,0,300.87,304.48,0.0,0.0,0.000,355742.0,355742.0,25918,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460195176,364937.00
04/09/2016 05:45,2,0.000,ALERT,213.51,303.58,60.044,1460195103,"201051344000576","219011344069620",0.00,-5.00,0,301.47,304.78,0.0,0.0,0.000,362349.3,362349.3,25335,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460195178,364938.00
04/09/2016 05:45,2,0.000,ALERT,212.38,299.67,59.996,1460195103,"274151322000087","219011344069620",0.00,-4.00,0,298.47,301.77,0.0,0.0,0.000,601151.3,601151.3,19148,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460195179,364939.00
04/09/2016 06:00,2,0.000,ALERT,213.29,302.98,59.991,1460196003,"201051344000645","219011344069620",0.00,-5.00,0,301.47,304.78,0.0,0.0,0.000,361888.0,361888.0,25482,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460196005,364940.00
04/09/2016 06:00,2,0.000,ALERT,212.16,300.87,59.944,1460196003,"274151322000085","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,629736.8,629736.8,19090,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460196007,364941.00
04/09/2016 06:00,2,0.000,ALERT,213.51,302.68,59.991,1460196003,"201051344000633","219011344069620",0.00,-6.00,0,299.67,304.48,0.0,0.0,0.000,352894.6,352894.6,25937,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460196009,364942.00
04/09/2016 06:00,2,0.000,ALERT,212.83,302.98,59.975,1460196003,"201051344000469","219011344069620",0.00,-6.50,0,300.27,304.48,0.0,0.0,0.000,354105.0,354105.0,25887,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460196010,364943.00
04/09/2016 06:00,2,0.000,ALERT,212.61,301.77,59.975,1460196003,"201051344000646","219011344069620",0.00,-6.00,0,299.67,303.28,0.0,0.0,0.000,358582.4,358582.4,30443,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460196012,364944.00
04/09/2016 06:00,2,0.000,ALERT,211.93,301.17,59.970,1460196003,"274151322000052","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,638753.5,638753.5,19312,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460196014,364945.00
04/09/2016 06:00,2,0.000,ALERT,212.83,301.77,59.965,1460196003,"201051344000585","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,364273.8,364273.8,30450,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460196016,364946.00
