ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/09/2016 06:00,2,0.000,ALERT,212.83,302.07,59.981,1460196003,"201051344001230","219011344069620",0.00,-5.50,0,299.97,303.58,0.0,0.0,0.000,362424.1,362424.1,30240,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460196018,364947.00
04/09/2016 06:00,2,0.000,ALERT,213.29,302.37,59.970,1460196003,"201051344000582","219011344069620",0.00,-6.50,0,300.87,303.88,0.0,0.0,0.000,355979.1,355979.1,30416,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460196019,364948.00
04/09/2016 06:00,2,0.000,ALERT,212.38,301.47,59.981,1460196003,"201051344000955","219011344069620",0.00,-5.50,0,299.97,303.28,0.0,0.0,0.000,367457.4,367457.4,30353,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460196021,364949.00
04/09/2016 06:00,2,0.000,ALERT,212.16,300.57,59.959,1460196003,"274151322000094","219011344069620",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,511857.3,511857.3,20171,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460196023,364950.00
04/09/2016 06:00,2,0.000,ALERT,212.83,303.58,59.944,1460196003,"201051344000579","219011344069620",0.00,-5.50,0,301.77,305.38,0.0,0.0,0.000,367493.6,367493.6,5960,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460196025,364951.00
04/09/2016 06:00,2,0.000,ALERT,212.83,302.37,59.949,1460196003,"201051344000890","219011344069620",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,364552.2,364552.2,30380,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460196027,364952.00
04/09/2016 06:00,2,0.000,ALERT,212.83,301.47,59.965,1460196003,"201051344000438","219011344069620",0.00,-6.50,0,299.97,303.58,0.0,0.0,0.000,366754.5,366754.5,30379,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460196029,364953.00
04/09/2016 06:00,2,0.000,ALERT,213.06,301.17,59.970,1460196003,"201051344000417","219011344069620",0.00,-6.00,0,299.37,302.98,0.0,0.0,0.000,360025.6,360025.6,30532,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460196030,364954.00
04/09/2016 06:00,2,0.000,ALERT,212.16,301.17,59.938,1460196003,"274151322000083","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,633047.3,633047.3,19365,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460196032,364955.00
04/09/2016 06:00,2,0.000,ALERT,212.61,300.87,59.959,1460196003,"274151322000076","219011344069620",0.00,-5.50,0,298.47,303.28,0.0,0.0,0.000,673424.5,673424.5,19374,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460196034,364956.00
04/09/2016 06:00,2,0.000,ALERT,212.83,303.28,59.965,1460196003,"201051344000868","219011344069620",0.00,-5.50,0,302.07,305.98,0.0,0.0,0.000,353284.1,353284.1,25620,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460196036,364957.00
04/09/2016 06:00,2,0.000,ALERT,211.93,301.77,59.959,1460196003,"274151322000095","219011344069620",0.00,-6.50,0,299.67,303.58,0.0,0.0,0.000,666509.2,666509.2,19271,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460196038,364958.00
04/09/2016 06:00,2,0.000,ALERT,212.61,302.68,59.965,1460196003,"201051344000988","219011344069620",0.00,-5.50,0,298.47,304.18,0.0,0.0,0.000,350610.2,350610.2,25911,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460196039,364959.00
04/09/2016 06:00,2,0.000,ALERT,212.38,300.57,59.933,1460196003,"201051344001025","219011344069620",0.00,-6.50,0,299.37,303.88,0.0,0.0,0.000,364278.0,364278.0,30430,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460196041,364960.00
04/09/2016 06:00,2,0.000,ALERT,212.83,302.68,59.965,1460196003,"201051344000458","219011344069620",0.00,-3.50,0,301.17,305.38,0.0,0.0,0.000,361032.4,361032.4,25834,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460196043,364961.00
04/09/2016 06:00,2,0.000,ALERT,213.29,302.37,59.965,1460196003,"201051344000853","219011344069620",0.00,-6.00,0,300.87,304.48,0.0,0.0,0.000,359524.9,359524.9,25427,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460196045,364962.00
04/09/2016 06:00,2,0.000,ALERT,213.06,301.47,59.975,1460196003,"201051344000685","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,366299.3,366299.3,30252,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460196047,364963.00
04/09/2016 06:00,2,0.000,ALERT,213.06,301.17,59.959,1460196003,"201051344000917","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,363520.6,363520.6,30255,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460196048,364964.00
04/09/2016 06:00,2,0.000,ALERT,213.06,301.77,59.970,1460196003,"201051344001145","219011344069620",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,368594.0,368594.0,30114,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460196050,364965.00
04/09/2016 06:00,2,0.000,ALERT,212.83,300.87,59.970,1460196003,"201051344000651","219011344069620",0.00,-7.00,0,299.37,302.68,0.0,0.0,0.000,360523.7,360523.7,30480,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460196052,364966.00
04/09/2016 06:00,2,0.000,ALERT,211.48,299.97,59.949,1460196003,"274151322000088","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,613308.1,613308.1,19053,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460196054,364967.00
04/09/2016 06:00,2,0.000,ALERT,212.61,300.27,59.970,1460196003,"274151322000068","219011344069620",0.00,-4.00,0,298.17,301.77,0.0,0.0,0.000,511490.8,511490.8,20376,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460196056,364968.00
04/09/2016 06:00,2,0.000,ALERT,212.38,301.47,59.975,1460196003,"201051344001135","219011344069620",0.00,-6.00,0,299.97,303.88,0.0,0.0,0.000,356953.7,356953.7,30441,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460196057,364969.00
04/09/2016 06:00,2,0.000,ALERT,212.38,302.98,59.965,1460196003,"201051344000594","219011344069620",0.00,-6.00,0,300.57,304.78,0.0,0.0,0.000,364279.6,364279.6,25865,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460196059,364970.00
04/09/2016 06:00,2,0.000,ALERT,212.61,301.17,59.981,1460196003,"201051344001203","219011344069620",0.00,-6.00,0,299.67,304.78,0.0,0.0,0.000,363466.0,363466.0,30433,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460196061,364971.00
04/09/2016 06:00,2,0.000,ALERT,211.93,301.47,59.975,1460196003,"274151322000054","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,626868.1,626868.1,19079,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460196063,364972.00
04/09/2016 06:00,2,0.000,ALERT,213.06,302.37,59.975,1460196003,"201051344000867","219011344069620",0.00,-5.00,0,300.27,304.78,0.0,0.0,0.000,352635.1,352635.1,25868,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460196065,364973.00
04/09/2016 06:00,2,0.000,ALERT,212.61,301.17,59.981,1460196003,"201051344001093","219011344069620",0.00,-4.00,0,299.97,303.28,0.0,0.0,0.000,362431.4,362431.4,30310,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460196066,364974.00
04/09/2016 06:00,2,0.000,ALERT,212.61,302.37,59.965,1460196003,"201051344000900","219011344069620",0.00,-5.50,0,300.57,304.18,0.0,0.0,0.000,367918.7,367918.7,25264,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460196068,364975.00
04/09/2016 06:00,2,0.000,ALERT,212.83,301.77,59.975,1460196003,"201051344000648","219011344069620",0.00,-6.50,0,300.27,304.48,0.0,0.0,0.000,360439.8,360439.8,25567,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460196070,364976.00
04/09/2016 06:00,2,0.000,ALERT,212.83,302.98,59.991,1460196003,"201051344000569","219011344069620",0.00,-5.50,0,301.47,305.38,0.0,0.0,0.000,369136.0,369136.0,25198,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460196072,364977.00
04/09/2016 06:00,2,0.000,ALERT,212.61,302.98,59.975,1460196003,"201051344000983","219011344069620",0.00,-5.00,0,301.17,304.78,0.0,0.0,0.000,360699.4,360699.4,25667,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460196074,364978.00
04/09/2016 06:00,2,0.000,ALERT,212.83,302.68,59.981,1460196003,"201051344001158","219011344069620",0.00,-6.50,0,300.57,304.18,0.0,0.0,0.000,355742.0,355742.0,25920,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460196075,364979.00
04/09/2016 06:00,2,0.000,ALERT,213.06,302.98,59.975,1460196003,"201051344000576","219011344069620",0.00,-5.50,0,301.17,304.78,0.0,0.0,0.000,362349.3,362349.3,25337,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460196077,364980.00
04/09/2016 06:00,2,0.000,ALERT,211.93,299.97,59.975,1460196003,"274151322000087","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,601151.3,601151.3,19150,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460196079,364981.00
04/09/2016 06:15,2,0.000,ALERT,213.06,302.37,59.970,1460196903,"201051344000645","219011344069620",0.00,-5.00,0,299.97,304.48,0.0,0.0,0.000,361888.0,361888.0,25484,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460196905,364982.00
04/09/2016 06:15,2,0.000,ALERT,212.16,300.57,59.965,1460196903,"274151322000085","219011344069620",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,629736.8,629736.8,19092,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460196907,364983.00
04/09/2016 06:15,2,0.000,ALERT,213.29,302.07,59.970,1460196903,"201051344000633","219011344069620",0.00,-6.50,0,298.17,304.18,0.0,0.0,0.000,352894.6,352894.6,25939,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460196909,364984.00
04/09/2016 06:15,2,0.000,ALERT,212.61,302.37,59.970,1460196903,"201051344000469","219011344069620",0.00,-6.50,0,298.77,304.48,0.0,0.0,0.000,354105.0,354105.0,25889,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460196911,364985.00
04/09/2016 06:15,2,0.000,ALERT,212.16,301.47,59.970,1460196903,"201051344000646","219011344069620",0.00,-6.50,0,298.17,303.28,0.0,0.0,0.000,358582.4,358582.4,30445,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460196913,364986.00
04/09/2016 06:15,2,0.000,ALERT,211.93,301.47,59.970,1460196903,"274151322000052","219011344069620",0.00,-6.00,0,297.57,302.98,0.0,0.0,0.000,638753.5,638753.5,19314,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460196914,364987.00
04/09/2016 06:15,2,0.000,ALERT,212.38,301.47,59.944,1460196903,"201051344000585","219011344069620",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,364273.8,364273.8,30452,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460196916,364988.00
04/09/2016 06:15,2,0.000,ALERT,212.38,301.77,59.970,1460196903,"201051344001230","219011344069620",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,362424.1,362424.1,30242,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460196918,364989.00
04/09/2016 06:15,2,0.000,ALERT,212.83,302.37,59.965,1460196903,"201051344000582","219011344069620",0.00,-6.50,0,299.37,303.88,0.0,0.0,0.000,355979.1,355979.1,30418,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460196920,364990.00
04/09/2016 06:15,2,0.000,ALERT,211.93,301.47,59.970,1460196903,"201051344000955","219011344069620",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,367457.4,367457.4,30355,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460196922,364991.00
04/09/2016 06:15,2,0.000,ALERT,212.16,299.97,59.965,1460196903,"274151322000094","219011344069620",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,511857.3,511857.3,20173,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460196924,364992.00
04/09/2016 06:15,2,0.000,ALERT,212.61,302.68,59.965,1460196903,"201051344000579","219011344069620",0.00,-6.00,0,300.57,305.38,0.0,0.0,0.000,367493.6,367493.6,5962,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460196925,364993.00
04/09/2016 06:15,2,0.000,ALERT,212.38,302.07,59.938,1460196903,"201051344000890","219011344069620",0.00,-5.50,0,299.07,304.48,0.0,0.0,0.000,364552.2,364552.2,30382,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460196927,364994.00
04/09/2016 06:15,2,0.000,ALERT,212.61,301.47,59.954,1460196903,"201051344000438","219011344069620",0.00,-6.50,0,298.77,303.58,0.0,0.0,0.000,366754.5,366754.5,30381,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460196929,364995.00
04/09/2016 06:15,2,0.000,ALERT,212.61,300.87,59.944,1460196903,"201051344000417","219011344069620",0.00,-6.00,0,298.17,302.68,0.0,0.0,0.000,360025.6,360025.6,30534,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460196931,364996.00
04/09/2016 06:15,2,0.000,ALERT,212.16,300.87,59.959,1460196903,"274151322000083","219011344069620",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,633047.3,633047.3,19367,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460196932,364997.00
04/09/2016 06:15,2,0.000,ALERT,212.61,301.17,59.933,1460196903,"274151322000076","219011344069620",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,673424.5,673424.5,19376,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460196934,364998.00
04/09/2016 06:15,2,0.000,ALERT,212.61,302.98,59.959,1460196903,"201051344000868","219011344069620",0.00,-6.00,0,300.57,305.08,0.0,0.0,0.000,353284.1,353284.1,25622,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460196936,364999.00
04/09/2016 06:15,2,0.000,ALERT,211.93,301.77,59.933,1460196903,"274151322000095","219011344069620",0.00,-6.50,0,299.07,303.28,0.0,0.0,0.000,666509.2,666509.2,19273,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460196938,365000.00
04/09/2016 06:15,2,0.000,ALERT,212.38,302.37,59.959,1460196903,"201051344000988","219011344069620",0.00,-5.50,0,297.26,303.88,0.0,0.0,0.000,350610.2,350610.2,25913,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460196940,365001.00
04/09/2016 06:15,2,0.000,ALERT,212.16,300.57,59.996,1460196903,"201051344001025","219011344069620",0.00,-6.50,0,298.17,303.58,0.0,0.0,0.000,364278.0,364278.0,30432,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460196941,365002.00
04/09/2016 06:15,2,0.000,ALERT,212.61,302.68,59.949,1460196903,"201051344000458","219011344069620",0.00,-3.50,0,299.97,305.08,0.0,0.0,0.000,361032.4,361032.4,25836,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460196943,365003.00
04/09/2016 06:15,2,0.000,ALERT,213.29,302.37,59.959,1460196903,"201051344000853","219011344069620",0.00,-6.00,0,299.67,304.18,0.0,0.0,0.000,359524.9,359524.9,25429,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460196946,365004.00
04/09/2016 06:15,2,0.000,ALERT,212.83,301.47,59.954,1460196903,"201051344000685","219011344069620",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,366299.3,366299.3,30254,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460196947,365005.00
04/09/2016 06:15,2,0.000,ALERT,212.61,300.57,59.954,1460196903,"201051344000917","219011344069620",0.00,-4.00,0,297.26,302.37,0.0,0.0,0.000,363520.6,363520.6,30257,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460196949,365006.00
04/09/2016 06:15,2,0.000,ALERT,212.83,301.47,59.959,1460196903,"201051344001145","219011344069620",0.00,-6.00,0,299.07,303.58,0.0,0.0,0.000,368594.0,368594.0,30116,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460196951,365007.00
04/09/2016 06:15,2,0.000,ALERT,212.61,300.57,59.928,1460196903,"201051344000651","219011344069620",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,360523.7,360523.7,30482,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460196953,365008.00
04/09/2016 06:15,2,0.000,ALERT,211.70,300.57,59.944,1460196903,"274151322000088","219011344069620",0.00,-5.00,0,297.26,302.07,0.0,0.0,0.000,613308.1,613308.1,19055,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460196955,365009.00
04/09/2016 06:15,2,0.000,ALERT,212.83,300.27,59.965,1460196903,"274151322000068","219011344069620",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,511490.8,511490.8,20378,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460196956,365010.00
04/09/2016 06:15,2,0.000,ALERT,212.16,301.17,59.996,1460196903,"201051344001135","219011344069620",0.00,-6.00,0,298.77,303.58,0.0,0.0,0.000,356953.7,356953.7,30443,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460196958,365011.00
04/09/2016 06:15,2,0.000,ALERT,212.16,302.68,59.991,1460196903,"201051344000594","219011344069620",0.00,-6.00,0,299.67,304.48,0.0,0.0,0.000,364279.6,364279.6,25867,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460196960,365012.00
04/09/2016 06:15,2,0.000,ALERT,212.61,300.87,59.965,1460196903,"201051344001203","219011344069620",0.00,-6.50,0,298.47,304.48,0.0,0.0,0.000,363466.0,363466.0,30435,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460196962,365013.00
04/09/2016 06:15,2,0.000,ALERT,211.93,300.87,59.954,1460196903,"274151322000054","219011344069620",0.00,-5.00,0,297.87,302.68,0.0,0.0,0.000,626868.1,626868.1,19081,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460196964,365014.00
04/09/2016 06:15,2,0.000,ALERT,212.83,301.47,59.954,1460196903,"201051344000867","219011344069620",0.00,-5.00,0,299.07,304.48,0.0,0.0,0.000,352635.1,352635.1,25870,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460196965,365015.00
04/09/2016 06:15,2,0.000,ALERT,212.38,301.17,59.965,1460196903,"201051344001093","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,362431.4,362431.4,30312,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460196967,365016.00
04/09/2016 06:15,2,0.000,ALERT,212.61,302.37,59.954,1460196903,"201051344000900","219011344069620",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,367918.7,367918.7,25266,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460196969,365017.00
04/09/2016 06:15,2,0.000,ALERT,212.83,301.47,60.007,1460196903,"201051344000648","219011344069620",0.00,-7.00,0,299.07,304.18,0.0,0.0,0.000,360439.8,360439.8,25569,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460196971,365018.00
04/09/2016 06:15,2,0.000,ALERT,212.61,302.68,59.959,1460196903,"201051344000569","219011344069620",0.00,-5.50,0,300.27,305.08,0.0,0.0,0.000,369136.0,369136.0,25200,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460196973,365019.00
04/09/2016 06:15,2,0.000,ALERT,212.61,302.68,59.959,1460196903,"201051344000983","219011344069620",0.00,-5.50,0,299.97,304.78,0.0,0.0,0.000,360699.4,360699.4,25669,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460196974,365020.00
04/09/2016 06:15,2,0.000,ALERT,212.61,302.07,59.959,1460196903,"201051344001158","219011344069620",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,355742.0,355742.0,25922,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460196976,365021.00
04/09/2016 06:15,2,0.000,ALERT,213.06,302.68,59.970,1460196903,"201051344000576","219011344069620",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,362349.3,362349.3,25339,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460196978,365022.00
04/09/2016 06:15,2,0.000,ALERT,212.16,299.67,59.965,1460196903,"274151322000087","219011344069620",0.00,-5.00,0,296.66,301.47,0.0,0.0,0.000,601151.3,601151.3,19152,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460196980,365023.00
04/09/2016 06:30,2,0.000,ALERT,211.70,299.97,59.959,1460197805,"201051344000645","219011344069620",0.00,-5.50,0,298.47,304.18,0.0,0.0,0.000,361888.0,361888.0,25486,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460197807,365024.00
04/09/2016 06:30,2,0.000,ALERT,211.03,298.77,59.965,1460197805,"274151322000085","219011344069620",0.00,-6.00,0,296.06,302.37,0.0,0.0,0.000,629736.8,629736.8,19094,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460197809,365025.00
04/09/2016 06:30,2,0.000,ALERT,212.16,299.97,59.959,1460197805,"201051344000633","219011344069620",0.00,-6.50,0,296.66,303.58,0.0,0.0,0.000,352894.6,352894.6,25941,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460197810,365026.00
04/09/2016 06:30,2,0.000,ALERT,211.48,300.27,59.928,1460197805,"201051344000469","219011344069620",0.00,-6.50,0,297.26,303.88,0.0,0.0,0.000,354105.0,354105.0,25891,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460197812,365027.00
04/09/2016 06:30,2,0.000,ALERT,211.48,299.97,60.007,1460197805,"201051344000646","219011344069620",0.00,-6.50,0,296.36,302.68,0.0,0.0,0.000,358582.4,358582.4,30447,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460197814,365028.00
04/09/2016 06:30,2,0.000,ALERT,210.57,298.77,59.965,1460197805,"274151322000052","219011344069620",0.00,-6.00,0,296.06,302.68,0.0,0.0,0.000,638753.5,638753.5,19316,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460197816,365029.00
04/09/2016 06:30,2,0.000,ALERT,211.93,300.27,59.986,1460197805,"201051344000585","219011344069620",0.00,-6.00,0,296.36,302.98,0.0,0.0,0.000,364273.8,364273.8,30454,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460197818,365030.00
04/09/2016 06:30,2,0.000,ALERT,211.70,300.27,59.965,1460197805,"201051344001230","219011344069620",0.00,-6.50,0,296.96,302.98,0.0,0.0,0.000,362424.1,362424.1,30244,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460197820,365031.00
04/09/2016 06:30,2,0.000,ALERT,212.16,300.57,59.970,1460197805,"201051344000582","219011344069620",0.00,-7.00,0,297.57,303.58,0.0,0.0,0.000,355979.1,355979.1,30420,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460197821,365032.00
04/09/2016 06:30,2,0.000,ALERT,211.25,299.67,59.970,1460197805,"201051344000955","219011344069620",0.00,-6.50,0,296.66,302.98,0.0,0.0,0.000,367457.4,367457.4,30357,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460197823,365033.00
04/09/2016 06:30,2,0.000,ALERT,210.80,298.47,59.959,1460197805,"274151322000094","219011344069620",0.00,-6.50,0,295.46,301.47,0.0,0.0,0.000,511857.3,511857.3,20175,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460197825,365034.00
04/09/2016 06:30,2,0.000,ALERT,211.48,300.87,59.965,1460197805,"201051344000579","219011344069620",0.00,-6.00,0,298.77,304.78,0.0,0.0,0.000,367493.6,367493.6,5964,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460197827,365035.00
04/09/2016 06:30,2,0.000,ALERT,211.70,300.27,59.991,1460197805,"201051344000890","219011344069620",0.00,-6.00,0,297.26,303.88,0.0,0.0,0.000,364552.2,364552.2,30384,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460197828,365036.00
04/09/2016 06:30,2,0.000,ALERT,211.93,299.67,59.970,1460197805,"201051344000438","219011344069620",0.00,-7.00,0,296.96,303.28,0.0,0.0,0.000,366754.5,366754.5,30383,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460197830,365037.00
04/09/2016 06:30,2,0.000,ALERT,211.93,299.37,59.981,1460197805,"201051344000417","219011344069620",0.00,-6.50,0,296.36,302.37,0.0,0.0,0.000,360025.6,360025.6,30536,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460197832,365038.00
04/09/2016 06:30,2,0.000,ALERT,211.25,299.37,59.965,1460197805,"274151322000083","219011344069620",0.00,-6.00,0,296.36,302.68,0.0,0.0,0.000,633047.3,633047.3,19369,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460197834,365039.00
04/09/2016 06:30,2,0.000,ALERT,211.48,298.77,59.965,1460197805,"274151322000076","219011344069620",0.00,-6.00,0,296.06,302.68,0.0,0.0,0.000,673424.5,673424.5,19378,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460197836,365040.00
04/09/2016 06:30,2,0.000,ALERT,211.48,301.17,59.975,1460197805,"201051344000868","219011344069620",0.00,-6.00,0,299.07,304.78,0.0,0.0,0.000,353284.1,353284.1,25624,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460197837,365041.00
04/09/2016 06:30,2,0.000,ALERT,211.25,300.57,59.981,1460197805,"274151322000095","219011344069620",0.00,-7.00,0,297.26,303.28,0.0,0.0,0.000,666509.2,666509.2,19275,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460197839,365042.00
04/09/2016 06:30,2,0.000,ALERT,211.48,300.57,59.986,1460197805,"201051344000988","219011344069620",0.00,-5.50,0,295.76,303.58,0.0,0.0,0.000,350610.2,350610.2,25915,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460197841,365043.00
04/09/2016 06:30,2,0.000,ALERT,211.70,299.67,59.965,1460197805,"201051344001025","219011344069620",0.00,-7.00,0,296.06,303.58,0.0,0.0,0.000,364278.0,364278.0,30434,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460197843,365044.00
04/09/2016 06:30,2,0.000,ALERT,211.48,300.87,59.970,1460197805,"201051344000458","219011344069620",0.00,-4.00,0,298.47,304.78,0.0,0.0,0.000,361032.4,361032.4,25838,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460197845,365045.00
04/09/2016 06:30,2,0.000,ALERT,212.16,300.57,59.981,1460197805,"201051344000853","219011344069620",0.00,-6.00,0,298.17,304.18,0.0,0.0,0.000,359524.9,359524.9,25431,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460197846,365046.00
04/09/2016 06:30,2,0.000,ALERT,212.16,299.97,59.959,1460197805,"201051344000685","219011344069620",0.00,-6.00,0,296.66,302.98,0.0,0.0,0.000,366299.3,366299.3,30256,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460197848,365047.00
04/09/2016 06:30,2,0.000,ALERT,212.16,299.97,59.975,1460197805,"201051344000917","219011344069620",0.00,-5.00,0,295.46,302.37,0.0,0.0,0.000,363520.6,363520.6,30259,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460197850,365048.00
04/09/2016 06:30,2,0.000,ALERT,212.16,300.27,60.002,1460197805,"201051344001145","219011344069620",0.00,-6.50,0,297.26,303.28,0.0,0.0,0.000,368594.0,368594.0,30118,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460197852,365049.00
04/09/2016 06:30,2,0.000,ALERT,211.93,299.37,59.954,1460197805,"201051344000651","219011344069620",0.00,-8.50,0,296.36,302.37,0.0,0.0,0.000,360523.7,360523.7,30484,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460197854,365050.00
04/09/2016 06:30,2,0.000,ALERT,210.80,299.07,59.949,1460197805,"274151322000088","219011344069620",0.00,-5.50,0,295.76,301.77,0.0,0.0,0.000,613308.1,613308.1,19057,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460197855,365051.00
04/09/2016 06:30,2,0.000,ALERT,211.93,298.47,59.975,1460197805,"274151322000068","219011344069620",0.00,-5.00,0,295.46,301.17,0.0,0.0,0.000,511490.8,511490.8,20380,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460197857,365052.00
04/09/2016 06:30,2,0.000,ALERT,211.48,299.97,59.970,1460197805,"201051344001135","219011344069620",0.00,-6.50,0,296.96,303.28,0.0,0.0,0.000,356953.7,356953.7,30445,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460197859,365053.00
04/09/2016 06:30,2,0.000,ALERT,211.25,301.17,59.986,1460197805,"201051344000594","219011344069620",0.00,-6.50,0,297.87,304.18,0.0,0.0,0.000,364279.6,364279.6,25869,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460197861,365054.00
04/09/2016 06:30,2,0.000,ALERT,211.93,299.67,59.975,1460197805,"201051344001203","219011344069620",0.00,-6.50,0,296.66,304.48,0.0,0.0,0.000,363466.0,363466.0,30437,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460197863,365055.00
04/09/2016 06:30,2,0.000,ALERT,211.03,299.97,59.970,1460197805,"274151322000054","219011344069620",0.00,-5.00,0,295.76,302.37,0.0,0.0,0.000,626868.1,626868.1,19083,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460197865,365056.00
04/09/2016 06:30,2,0.000,ALERT,211.70,300.27,59.981,1460197805,"201051344000867","219011344069620",0.00,-5.50,0,297.57,304.18,0.0,0.0,0.000,352635.1,352635.1,25872,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460197867,365057.00
04/09/2016 06:30,2,0.000,ALERT,211.93,300.27,59.986,1460197805,"201051344001093","219011344069620",0.00,-5.00,0,296.66,302.37,0.0,0.0,0.000,362431.4,362431.4,30314,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460197868,365058.00
04/09/2016 06:30,2,0.000,ALERT,211.48,300.87,59.981,1460197805,"201051344000900","219011344069620",0.00,-6.00,0,297.87,303.58,0.0,0.0,0.000,367918.7,367918.7,25268,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460197870,365059.00
04/09/2016 06:30,2,0.000,ALERT,211.93,299.97,59.975,1460197805,"201051344000648","219011344069620",0.00,-7.00,0,297.57,303.88,0.0,0.0,0.000,360439.8,360439.8,25571,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460197872,365060.00
04/09/2016 06:30,2,0.000,ALERT,211.70,301.47,59.975,1460197805,"201051344000569","219011344069620",0.00,-5.50,0,298.77,304.78,0.0,0.0,0.000,369136.0,369136.0,25202,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460197874,365061.00
04/09/2016 06:30,2,0.000,ALERT,211.70,300.87,59.986,1460197805,"201051344000983","219011344069620",0.00,-5.50,0,298.47,304.48,0.0,0.0,0.000,360699.4,360699.4,25671,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460197876,365062.00
04/09/2016 06:30,2,0.000,ALERT,211.70,300.87,59.970,1460197805,"201051344001158","219011344069620",0.00,-7.00,0,297.87,303.88,0.0,0.0,0.000,355742.0,355742.0,25924,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460197877,365063.00
04/09/2016 06:30,2,0.000,ALERT,211.93,301.17,59.986,1460197805,"201051344000576","219011344069620",0.00,-6.00,0,298.47,304.18,0.0,0.0,0.000,362349.3,362349.3,25341,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460197879,365064.00
04/09/2016 06:30,2,0.000,ALERT,211.25,298.47,59.981,1460197805,"274151322000087","219011344069620",0.00,-5.00,0,294.86,301.17,0.0,0.0,0.000,601151.3,601151.3,19154,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460197881,365065.00
04/09/2016 06:45,2,0.000,ALERT,212.16,301.47,59.975,1460198703,"201051344000645","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,361888.0,361888.0,25488,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460198705,365066.00
04/09/2016 06:45,2,0.000,ALERT,211.25,299.67,59.986,1460198703,"274151322000085","219011344069620",0.00,-6.00,0,297.57,301.17,0.0,0.0,0.000,629736.8,629736.8,19096,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460198707,365067.00
04/09/2016 06:45,2,0.000,ALERT,212.16,300.87,59.981,1460198703,"201051344000633","219011344069620",0.00,-6.50,0,296.66,302.37,0.0,0.0,0.000,352894.6,352894.6,25943,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460198708,365068.00
04/09/2016 06:45,2,0.000,ALERT,211.70,301.17,59.981,1460198703,"201051344000469","219011344069620",0.00,-7.00,0,297.26,302.68,0.0,0.0,0.000,354105.0,354105.0,25893,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460198710,365069.00
04/09/2016 06:45,2,0.000,ALERT,211.48,299.97,59.970,1460198703,"201051344000646","219011344069620",0.00,-7.00,0,297.57,301.47,0.0,0.0,0.000,358582.4,358582.4,30449,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460198712,365070.00
04/09/2016 06:45,2,0.000,ALERT,210.80,300.27,59.970,1460198703,"274151322000052","219011344069620",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,638753.5,638753.5,19318,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460198714,365071.00
04/09/2016 06:45,2,0.000,ALERT,211.93,300.27,59.981,1460198703,"201051344000585","219011344069620",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,364273.8,364273.8,30456,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460198716,365072.00
04/09/2016 06:45,2,0.000,ALERT,211.70,300.27,60.007,1460198703,"201051344001230","219011344069620",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,362424.1,362424.1,30246,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460198717,365073.00
04/09/2016 06:45,2,0.000,ALERT,212.16,301.17,59.986,1460198703,"201051344000582","219011344069620",0.00,-7.00,0,299.07,302.37,0.0,0.0,0.000,355979.1,355979.1,30422,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460198719,365074.00
04/09/2016 06:45,2,0.000,ALERT,211.25,299.97,59.981,1460198703,"201051344000955","219011344069620",0.00,-6.50,0,297.87,301.47,0.0,0.0,0.000,367457.4,367457.4,30359,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460198721,365075.00
04/09/2016 06:45,2,0.000,ALERT,211.03,299.07,59.970,1460198703,"274151322000094","219011344069620",0.00,-7.00,0,296.96,300.27,0.0,0.0,0.000,511857.3,511857.3,20177,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460198723,365076.00
04/09/2016 06:45,2,0.000,ALERT,211.70,302.07,59.991,1460198703,"201051344000579","219011344069620",0.00,-6.00,0,299.07,303.58,0.0,0.0,0.000,367493.6,367493.6,5966,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460198725,365077.00
04/09/2016 06:45,2,0.000,ALERT,211.48,300.57,59.986,1460198703,"201051344000890","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,364552.2,364552.2,30386,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460198727,365078.00
04/09/2016 06:45,2,0.000,ALERT,211.70,299.67,59.981,1460198703,"201051344000438","219011344069620",0.00,-7.00,0,298.17,301.77,0.0,0.0,0.000,366754.5,366754.5,30385,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460198728,365079.00
04/09/2016 06:45,2,0.000,ALERT,211.93,299.67,59.991,1460198703,"201051344000417","219011344069620",0.00,-6.50,0,297.57,300.87,0.0,0.0,0.000,360025.6,360025.6,30538,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460198730,365080.00
04/09/2016 06:45,2,0.000,ALERT,211.48,299.67,59.981,1460198703,"274151322000083","219011344069620",0.00,-6.00,0,297.87,301.47,0.0,0.0,0.000,633047.3,633047.3,19371,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460198732,365081.00
04/09/2016 06:45,2,0.000,ALERT,211.93,299.67,59.991,1460198703,"274151322000076","219011344069620",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,673424.5,673424.5,19380,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460198734,365082.00
04/09/2016 06:45,2,0.000,ALERT,211.70,302.07,60.012,1460198703,"201051344000868","219011344069620",0.00,-6.00,0,299.67,303.58,0.0,0.0,0.000,353284.1,353284.1,25626,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460198736,365083.00
04/09/2016 06:45,2,0.000,ALERT,211.25,300.57,59.970,1460198703,"274151322000095","219011344069620",0.00,-7.00,0,299.07,301.77,0.0,0.0,0.000,666509.2,666509.2,19277,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460198738,365084.00
04/09/2016 06:45,2,0.000,ALERT,211.48,301.17,59.991,1460198703,"201051344000988","219011344069620",0.00,-6.00,0,296.36,302.37,0.0,0.0,0.000,350610.2,350610.2,25917,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460198739,365085.00
04/09/2016 06:45,2,0.000,ALERT,211.48,299.37,59.975,1460198703,"201051344001025","219011344069620",0.00,-7.00,0,297.57,302.37,0.0,0.0,0.000,364278.0,364278.0,30436,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460198741,365086.00
04/09/2016 06:45,2,0.000,ALERT,211.48,301.47,59.986,1460198703,"201051344000458","219011344069620",0.00,-4.00,0,299.07,303.58,0.0,0.0,0.000,361032.4,361032.4,25840,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460198743,365087.00
04/09/2016 06:45,2,0.000,ALERT,212.16,301.17,59.986,1460198703,"201051344000853","219011344069620",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,359524.9,359524.9,25433,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460198745,365088.00
04/09/2016 06:45,2,0.000,ALERT,212.16,299.97,59.986,1460198703,"201051344000685","219011344069620",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,366299.3,366299.3,30258,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460198747,365089.00
04/09/2016 06:45,2,0.000,ALERT,211.70,299.67,59.986,1460198703,"201051344000917","219011344069620",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,363520.6,363520.6,30261,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460198749,365090.00
04/09/2016 06:45,2,0.000,ALERT,211.93,300.27,59.981,1460198703,"201051344001145","219011344069620",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,368594.0,368594.0,30120,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460198750,365091.00
