ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/09/2016 06:45,2,0.000,ALERT,211.70,299.07,59.975,1460198703,"201051344000651","219011344069620",0.00,-8.50,0,297.57,301.17,0.0,0.0,0.000,360523.7,360523.7,30486,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460198752,365092.00
04/09/2016 06:45,2,0.000,ALERT,210.80,298.77,59.975,1460198703,"274151322000088","219011344069620",0.00,-5.50,0,297.26,300.87,0.0,0.0,0.000,613308.1,613308.1,19059,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460198754,365093.00
04/09/2016 06:45,2,0.000,ALERT,211.70,299.07,59.975,1460198703,"274151322000068","219011344069620",0.00,-5.50,0,297.26,300.27,0.0,0.0,0.000,511490.8,511490.8,20382,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460198756,365094.00
04/09/2016 06:45,2,0.000,ALERT,211.25,299.97,59.975,1460198703,"201051344001135","219011344069620",0.00,-6.50,0,298.47,302.07,0.0,0.0,0.000,356953.7,356953.7,30447,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460198758,365095.00
04/09/2016 06:45,2,0.000,ALERT,211.03,301.47,59.986,1460198703,"201051344000594","219011344069620",0.00,-6.50,0,298.47,302.98,0.0,0.0,0.000,364279.6,364279.6,25871,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460198759,365096.00
04/09/2016 06:45,2,0.000,ALERT,211.70,299.67,59.986,1460198703,"201051344001203","219011344069620",0.00,-7.00,0,298.17,303.28,0.0,0.0,0.000,363466.0,363466.0,30439,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460198761,365097.00
04/09/2016 06:45,2,0.000,ALERT,210.80,299.67,59.949,1460198703,"274151322000054","219011344069620",0.00,-5.50,0,297.87,301.47,0.0,0.0,0.000,626868.1,626868.1,19085,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460198763,365098.00
04/09/2016 06:45,2,0.000,ALERT,211.93,300.57,59.986,1460198703,"201051344000867","219011344069620",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,352635.1,352635.1,25874,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460198765,365099.00
04/09/2016 06:45,2,0.000,ALERT,211.48,299.67,59.944,1460198703,"201051344001093","219011344069620",0.00,-5.50,0,297.87,301.47,0.0,0.0,0.000,362431.4,362431.4,30316,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460198766,365100.00
04/09/2016 06:45,2,0.000,ALERT,211.48,301.17,59.975,1460198703,"201051344000900","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,367918.7,367918.7,25270,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460198768,365101.00
04/09/2016 06:45,2,0.000,ALERT,211.70,300.57,59.981,1460198703,"201051344000648","219011344069620",0.00,-7.00,0,298.17,302.68,0.0,0.0,0.000,360439.8,360439.8,25573,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460198770,365102.00
04/09/2016 06:45,2,0.000,ALERT,211.70,301.47,60.012,1460198703,"201051344000569","219011344069620",0.00,-6.00,0,299.67,303.58,0.0,0.0,0.000,369136.0,369136.0,25204,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460198772,365103.00
04/09/2016 06:45,2,0.000,ALERT,211.48,301.17,59.970,1460198703,"201051344000983","219011344069620",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,360699.4,360699.4,25673,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460198774,365104.00
04/09/2016 06:45,2,0.000,ALERT,211.70,301.17,59.970,1460198703,"201051344001158","219011344069620",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,355742.0,355742.0,25926,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460198776,365105.00
04/09/2016 06:45,2,0.000,ALERT,211.93,301.47,59.970,1460198703,"201051344000576","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,362349.3,362349.3,25343,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460198778,365106.00
04/09/2016 06:45,2,0.000,ALERT,211.25,298.47,59.970,1460198703,"274151322000087","219011344069620",0.00,-5.50,0,296.96,300.27,0.0,0.0,0.000,601151.3,601151.3,19156,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460198779,365107.00
04/09/2016 07:00,2,0.000,ALERT,212.16,301.47,60.007,1460199603,"201051344000645","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,361888.0,361888.0,25490,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460199605,365108.00
04/09/2016 07:00,2,0.000,ALERT,211.25,298.77,59.986,1460199603,"274151322000085","219011344069620",0.00,-6.50,0,296.96,301.47,0.0,0.0,0.000,629736.8,629736.8,19098,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460199607,365109.00
04/09/2016 07:00,2,0.000,ALERT,212.38,301.17,59.991,1460199603,"201051344000633","219011344069620",0.00,-6.50,0,297.26,302.37,0.0,0.0,0.000,352894.6,352894.6,25945,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460199609,365110.00
04/09/2016 07:00,2,0.000,ALERT,211.70,301.47,59.975,1460199603,"201051344000469","219011344069620",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,354105.0,354105.0,25895,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460199611,365111.00
04/09/2016 07:00,2,0.000,ALERT,211.48,300.27,60.002,1460199603,"201051344000646","219011344069620",0.00,-7.00,0,297.57,301.47,0.0,0.0,0.000,358582.4,358582.4,30451,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460199613,365112.00
04/09/2016 07:00,2,0.000,ALERT,211.03,300.27,59.996,1460199603,"274151322000052","219011344069620",0.00,-6.50,0,296.66,301.77,0.0,0.0,0.000,638753.5,638753.5,19320,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460199614,365113.00
04/09/2016 07:00,2,0.000,ALERT,211.93,300.27,59.991,1460199603,"201051344000585","219011344069620",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,364273.8,364273.8,30458,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460199616,365114.00
04/09/2016 07:00,2,0.000,ALERT,211.70,300.57,60.002,1460199603,"201051344001230","219011344069620",0.00,-6.50,0,298.47,301.77,0.0,0.0,0.000,362424.1,362424.1,30248,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460199618,365115.00
04/09/2016 07:00,2,0.000,ALERT,212.16,301.17,59.996,1460199603,"201051344000582","219011344069620",0.00,-7.00,0,299.07,302.37,0.0,0.0,0.000,355979.1,355979.1,30424,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460199620,365116.00
04/09/2016 07:00,2,0.000,ALERT,211.25,300.27,59.986,1460199603,"201051344000955","219011344069620",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,367457.4,367457.4,30361,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460199622,365117.00
04/09/2016 07:00,2,0.000,ALERT,211.25,298.77,59.981,1460199603,"274151322000094","219011344069620",0.00,-7.00,0,296.36,300.57,0.0,0.0,0.000,511857.3,511857.3,20179,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460199623,365118.00
04/09/2016 07:00,2,0.000,ALERT,211.93,302.07,59.996,1460199603,"201051344000579","219011344069620",0.00,-6.00,0,300.27,303.58,0.0,0.0,0.000,367493.6,367493.6,5968,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460199625,365119.00
04/09/2016 07:00,2,0.000,ALERT,211.48,300.57,59.991,1460199603,"201051344000890","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,364552.2,364552.2,30388,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460199627,365120.00
04/09/2016 07:00,2,0.000,ALERT,211.70,300.27,59.991,1460199603,"201051344000438","219011344069620",0.00,-7.00,0,298.47,301.77,0.0,0.0,0.000,366754.5,366754.5,30387,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460199629,365121.00
04/09/2016 07:00,2,0.000,ALERT,212.16,299.97,59.996,1460199603,"201051344000417","219011344069620",0.00,-6.50,0,297.87,301.17,0.0,0.0,0.000,360025.6,360025.6,30540,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460199631,365122.00
04/09/2016 07:00,2,0.000,ALERT,211.03,299.67,59.991,1460199603,"274151322000083","219011344069620",0.00,-6.50,0,297.26,301.77,0.0,0.0,0.000,633047.3,633047.3,19373,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460199632,365123.00
04/09/2016 07:00,2,0.000,ALERT,211.93,299.97,60.023,1460199603,"274151322000076","219011344069620",0.00,-6.50,0,296.96,301.77,0.0,0.0,0.000,673424.5,673424.5,19382,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460199634,365124.00
04/09/2016 07:00,2,0.000,ALERT,211.70,302.37,60.002,1460199603,"201051344000868","219011344069620",0.00,-6.00,0,300.27,303.88,0.0,0.0,0.000,353284.1,353284.1,25628,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460199636,365125.00
04/09/2016 07:00,2,0.000,ALERT,211.25,300.57,59.986,1460199603,"274151322000095","219011344069620",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,666509.2,666509.2,19279,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460199638,365126.00
04/09/2016 07:00,2,0.000,ALERT,211.48,301.17,59.944,1460199603,"201051344000988","219011344069620",0.00,-6.00,0,296.66,302.68,0.0,0.0,0.000,350610.2,350610.2,25919,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460199640,365127.00
04/09/2016 07:00,2,0.000,ALERT,211.70,299.67,59.996,1460199603,"201051344001025","219011344069620",0.00,-7.00,0,297.57,302.07,0.0,0.0,0.000,364278.0,364278.0,30438,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460199641,365128.00
04/09/2016 07:00,2,0.000,ALERT,211.70,301.47,59.986,1460199603,"201051344000458","219011344069620",0.00,-4.00,0,299.67,303.58,0.0,0.0,0.000,361032.4,361032.4,25842,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460199643,365129.00
04/09/2016 07:00,2,0.000,ALERT,212.38,301.47,59.959,1460199603,"201051344000853","219011344069620",0.00,-6.00,0,299.37,302.98,0.0,0.0,0.000,359524.9,359524.9,25435,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460199645,365130.00
04/09/2016 07:00,2,0.000,ALERT,212.16,300.27,59.986,1460199603,"201051344000685","219011344069620",0.00,-6.50,0,297.87,301.47,0.0,0.0,0.000,366299.3,366299.3,30260,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460199647,365131.00
04/09/2016 07:00,2,0.000,ALERT,211.93,299.67,59.981,1460199603,"201051344000917","219011344069620",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,363520.6,363520.6,30263,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460199649,365132.00
04/09/2016 07:00,2,0.000,ALERT,212.16,300.57,59.986,1460199603,"201051344001145","219011344069620",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,368594.0,368594.0,30122,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460199650,365133.00
04/09/2016 07:00,2,0.000,ALERT,211.93,299.67,59.981,1460199603,"201051344000651","219011344069620",0.00,-8.50,0,297.57,300.87,0.0,0.0,0.000,360523.7,360523.7,30488,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460199652,365134.00
04/09/2016 07:00,2,0.000,ALERT,210.80,299.67,59.986,1460199603,"274151322000088","219011344069620",0.00,-6.00,0,296.36,300.87,0.0,0.0,0.000,613308.1,613308.1,19061,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460199654,365135.00
04/09/2016 07:00,2,0.000,ALERT,211.93,298.77,59.965,1460199603,"274151322000068","219011344069620",0.00,-5.50,0,296.66,300.27,0.0,0.0,0.000,511490.8,511490.8,20384,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460199656,365136.00
04/09/2016 07:00,2,0.000,ALERT,211.48,300.27,59.975,1460199603,"201051344001135","219011344069620",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,356953.7,356953.7,30449,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460199658,365137.00
04/09/2016 07:00,2,0.000,ALERT,211.25,301.77,60.023,1460199603,"201051344000594","219011344069620",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,364279.6,364279.6,25873,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460199660,365138.00
04/09/2016 07:00,2,0.000,ALERT,211.93,299.97,59.981,1460199603,"201051344001203","219011344069620",0.00,-7.00,0,297.87,302.98,0.0,0.0,0.000,363466.0,363466.0,30441,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460199661,365139.00
04/09/2016 07:00,2,0.000,ALERT,211.03,299.67,59.970,1460199603,"274151322000054","219011344069620",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,626868.1,626868.1,19087,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460199663,365140.00
04/09/2016 07:00,2,0.000,ALERT,212.16,300.87,60.028,1460199603,"201051344000867","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,352635.1,352635.1,25876,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460199665,365141.00
04/09/2016 07:00,2,0.000,ALERT,211.70,300.27,59.981,1460199603,"201051344001093","219011344069620",0.00,-5.50,0,297.87,301.47,0.0,0.0,0.000,362431.4,362431.4,30318,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460199667,365142.00
04/09/2016 07:00,2,0.000,ALERT,211.48,301.47,59.986,1460199603,"201051344000900","219011344069620",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,367918.7,367918.7,25272,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460199669,365143.00
04/09/2016 07:00,2,0.000,ALERT,211.93,300.87,59.986,1460199603,"201051344000648","219011344069620",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,360439.8,360439.8,25575,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460199671,365144.00
04/09/2016 07:00,2,0.000,ALERT,211.93,301.77,59.981,1460199603,"201051344000569","219011344069620",0.00,-6.00,0,299.97,303.88,0.0,0.0,0.000,369136.0,369136.0,25206,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460199672,365145.00
04/09/2016 07:00,2,0.000,ALERT,211.70,301.47,59.981,1460199603,"201051344000983","219011344069620",0.00,-6.00,0,299.37,302.98,0.0,0.0,0.000,360699.4,360699.4,25675,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460199674,365146.00
04/09/2016 07:00,2,0.000,ALERT,211.70,301.17,59.991,1460199603,"201051344001158","219011344069620",0.00,-7.00,0,298.77,302.37,0.0,0.0,0.000,355742.0,355742.0,25928,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460199676,365147.00
04/09/2016 07:00,2,0.000,ALERT,211.93,301.77,59.986,1460199603,"201051344000576","219011344069620",0.00,-6.00,0,299.37,302.98,0.0,0.0,0.000,362349.3,362349.3,25345,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460199678,365148.00
04/09/2016 07:00,2,0.000,ALERT,211.25,298.77,59.975,1460199603,"274151322000087","219011344069620",0.00,-5.50,0,296.06,300.57,0.0,0.0,0.000,601151.3,601151.3,19158,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460199680,365149.00
04/09/2016 07:15,2,0.064,ALERT,212.38,302.37,60.002,1460200503,"201051344000645","219011344069620",31.99,-5.50,0,299.37,305.38,2.1,0.1,0.000,361888.0,361888.0,25492,0,0,0,L,1122011218,0,121.55,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1460200505,365150.00
04/09/2016 07:15,2,0.018,ALERT,211.48,300.27,59.959,1460200503,"274151322000085","219011344069620",30.79,-6.50,0,297.57,301.77,0.0,0.0,0.000,629736.8,629736.8,19100,0,0,0,L,1151911521,0,121.78,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1460200507,365151.00
04/09/2016 07:15,2,0.080,ALERT,212.61,302.07,59.996,1460200503,"201051344000633","219011344069620",31.79,-6.50,0,297.57,304.78,2.6,0.6,0.000,352894.6,352894.6,25947,0,0,0,L,1122011218,0,121.78,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1460200509,365152.00
04/09/2016 07:15,2,0.105,ALERT,212.16,302.37,60.007,1460200503,"201051344000469","219011344069620",31.35,-7.00,0,298.77,303.58,3.4,1.4,0.000,354105.0,354105.0,25897,0,0,0,L,1122011218,0,120.65,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1460200511,365153.00
04/09/2016 07:15,2,0.062,ALERT,211.48,300.27,59.986,1460200503,"201051344000646","219011344069620",28.53,-7.00,0,297.87,301.77,1.8,0.0,0.000,358582.4,358582.4,30453,0,0,0,L,1122011218,0,121.78,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460200513,365154.00
04/09/2016 07:15,2,0.045,ALERT,211.25,299.97,60.002,1460200503,"274151322000052","219011344069620",31.25,-7.00,0,297.87,301.77,0.0,0.0,0.000,638753.5,638753.5,19322,0,0,0,L,1151911521,0,120.88,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1460200514,365155.00
04/09/2016 07:15,2,0.047,ALERT,211.93,300.57,60.007,1460200503,"201051344000585","219011344069620",31.77,-6.00,0,297.87,305.38,1.6,0.0,0.000,364273.8,364273.8,30460,0,0,0,L,1122011218,0,121.10,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460200516,365156.00
04/09/2016 07:15,2,0.000,ALERT,211.48,300.57,60.028,1460200503,"201051344001230","219011344069620",0.00,-6.50,0,298.47,302.07,0.0,0.0,0.000,362424.1,362424.1,30250,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460200518,365157.00
04/09/2016 07:15,2,0.092,ALERT,212.16,301.17,60.012,1460200503,"201051344000582","219011344069620",31.69,-8.00,0,299.37,302.68,3.0,1.0,0.000,355979.1,355979.1,30426,0,0,0,L,1122011218,0,121.55,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1460200520,365158.00
04/09/2016 07:15,2,0.105,ALERT,211.25,300.27,59.970,1460200503,"201051344000955","219011344069620",32.07,-6.50,0,298.17,308.99,3.4,1.4,0.000,367457.4,367457.4,30363,0,0,0,L,1122011218,0,120.88,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1460200522,365159.00
04/09/2016 07:15,2,0.000,ALERT,211.25,299.37,60.002,1460200503,"274151322000094","219011344069620",41.79,-7.00,0,297.26,397.35,0.0,0.0,0.000,511857.3,511857.3,20181,0,0,0,L,1151911521,0,120.88,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1460200523,365160.00
04/09/2016 07:15,2,0.098,ALERT,211.93,302.68,60.023,1460200503,"201051344000579","219011344069620",32.12,-6.00,0,300.27,304.48,3.2,1.2,0.000,367493.6,367493.6,5970,0,0,0,L,1122011218,0,121.10,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1460200525,365161.00
04/09/2016 07:15,2,0.111,ALERT,211.48,300.57,60.018,1460200503,"201051344000890","219011344069620",32.24,-6.00,0,298.77,308.69,3.7,1.6,0.000,364552.2,364552.2,30390,0,0,0,L,1122011218,0,121.55,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1460200527,365162.00
04/09/2016 07:15,2,0.107,ALERT,211.48,300.27,60.012,1460200503,"201051344000438","219011344069620",32.12,-7.00,0,298.47,307.48,3.5,1.5,0.000,366754.5,366754.5,30389,0,0,0,L,1122011218,0,121.55,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1460200529,365163.00
04/09/2016 07:15,2,0.154,ALERT,211.93,299.97,59.991,1460200503,"201051344000417","219011344069620",31.85,-6.50,0,297.87,307.18,5.0,2.9,0.000,360025.6,360025.6,30542,0,0,0,L,1122011218,0,121.33,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1460200531,365164.00
04/09/2016 07:15,2,0.020,ALERT,211.48,300.57,60.012,1460200503,"274151322000083","219011344069620",30.93,-6.50,0,298.17,301.77,0.0,0.0,0.000,633047.3,633047.3,19375,0,0,0,L,1151911521,0,121.10,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1460200533,365165.00
04/09/2016 07:15,2,0.018,ALERT,211.93,299.97,60.018,1460200503,"274151322000076","219011344069620",31.95,-6.50,0,297.87,307.78,0.0,0.0,0.000,673424.5,673424.5,19384,0,0,0,L,1151911521,0,121.55,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1460200534,365166.00
04/09/2016 07:15,2,0.064,ALERT,211.93,302.98,60.028,1460200503,"201051344000868","219011344069620",31.71,-6.00,0,300.27,304.48,2.1,0.1,0.000,353284.1,353284.1,25630,0,0,0,L,1122011218,0,120.88,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1460200536,365167.00
04/09/2016 07:15,2,0.012,ALERT,211.25,300.87,60.012,1460200503,"274151322000095","219011344069620",31.23,-7.00,0,299.07,302.37,0.0,0.0,0.000,666509.2,666509.2,19281,0,0,0,L,1151911521,0,121.55,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1460200538,365168.00
04/09/2016 07:15,2,0.068,ALERT,211.70,301.77,60.023,1460200503,"201051344000988","219011344069620",32.05,-6.00,0,296.96,305.68,2.3,0.3,0.000,350610.2,350610.2,25921,0,0,0,L,1122011218,0,120.88,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1460200540,365169.00
04/09/2016 07:15,2,0.072,ALERT,211.48,299.67,60.023,1460200503,"201051344001025","219011344069620",32.03,-7.00,0,297.87,308.39,2.4,0.4,0.000,364278.0,364278.0,30440,0,0,0,L,1122011218,0,121.10,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1460200542,365170.00
04/09/2016 07:15,2,0.107,ALERT,211.70,302.37,60.018,1460200503,"201051344000458","219011344069620",31.73,-4.00,0,299.67,304.48,3.5,1.5,0.000,361032.4,361032.4,25844,0,0,0,L,1122011218,0,121.10,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1460200544,365171.00
04/09/2016 07:15,2,0.070,ALERT,212.61,302.37,60.012,1460200503,"201051344000853","219011344069620",32.18,-6.00,0,299.97,305.08,2.3,0.3,0.000,359524.9,359524.9,25437,0,0,0,L,1122011218,0,121.55,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1460200545,365172.00
04/09/2016 07:15,2,0.086,ALERT,212.16,300.27,60.012,1460200503,"201051344000685","219011344069620",31.95,-6.50,0,298.17,309.29,2.8,0.8,0.000,366299.3,366299.3,30262,0,0,0,L,1122011218,0,122.23,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1460200547,365173.00
04/09/2016 07:15,2,0.062,ALERT,211.70,299.67,60.018,1460200503,"201051344000917","219011344069620",31.57,-5.00,0,296.96,301.47,2.0,0.0,0.000,363520.6,363520.6,30265,0,0,0,L,1122011218,0,121.33,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1460200549,365174.00
04/09/2016 07:15,2,0.057,ALERT,211.93,300.27,60.018,1460200503,"201051344001145","219011344069620",32.08,-6.50,0,298.77,306.58,1.9,0.0,0.000,368594.0,368594.0,30124,0,0,0,L,1122011218,0,121.55,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1460200551,365175.00
04/09/2016 07:15,2,0.098,ALERT,211.70,299.37,60.007,1460200503,"201051344000651","219011344069620",31.79,-8.50,0,298.17,307.78,3.2,1.2,0.000,360523.7,360523.7,30490,0,0,0,L,1122011218,0,121.78,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1460200553,365176.00
04/09/2016 07:15,2,0.008,ALERT,211.03,300.27,60.049,1460200503,"274151322000088","219011344069620",29.16,-6.00,0,297.26,300.87,0.0,0.0,0.000,613308.1,613308.1,19063,0,0,0,L,1151911521,0,121.55,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1460200554,365177.00
04/09/2016 07:15,2,0.008,ALERT,211.93,306.88,60.023,1460200503,"274151322000068","219011344069620",42.56,-5.50,0,297.26,406.97,0.0,0.0,0.000,511490.8,511490.8,20386,0,0,0,L,1151911521,0,121.78,122.46,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1460200556,365178.00
04/09/2016 07:15,2,0.047,ALERT,211.25,299.97,60.023,1460200503,"201051344001135","219011344069620",32.28,-7.00,0,298.47,307.78,1.6,0.0,0.000,356953.7,356953.7,30451,0,0,0,L,1122011218,0,121.10,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1460200558,365179.00
04/09/2016 07:15,2,0.090,ALERT,211.48,302.37,59.996,1460200503,"201051344000594","219011344069620",32.30,-6.50,0,299.37,303.88,3.0,0.9,0.000,364279.6,364279.6,25875,0,0,0,L,1122011218,0,120.88,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1460200560,365180.00
04/09/2016 07:15,2,0.064,ALERT,211.70,299.97,60.012,1460200503,"201051344001203","219011344069620",31.73,-7.00,0,298.17,303.58,2.1,0.1,0.000,363466.0,363466.0,30443,0,0,0,L,1122011218,0,122.01,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1460200562,365181.00
04/09/2016 07:15,2,0.016,ALERT,211.03,299.97,60.012,1460200503,"274151322000054","219011344069620",31.01,-5.50,0,297.87,301.47,0.0,0.0,0.000,626868.1,626868.1,19089,0,0,0,L,1151911521,0,121.33,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1460200563,365182.00
04/09/2016 07:15,2,0.066,ALERT,212.38,301.77,60.018,1460200503,"201051344000867","219011344069620",31.67,-5.50,0,298.77,303.88,2.2,0.2,0.000,352635.1,352635.1,25878,0,0,0,L,1122011218,0,121.33,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1460200565,365183.00
04/09/2016 07:15,2,0.145,ALERT,211.70,300.27,60.018,1460200503,"201051344001093","219011344069620",31.47,-5.50,0,298.47,301.77,4.6,2.5,0.000,362431.4,362431.4,30320,0,0,0,L,1122011218,0,121.33,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1460200567,365184.00
04/09/2016 07:15,2,0.000,ALERT,211.70,302.07,60.023,1460200503,"201051344000900","219011344069620",31.73,-6.00,0,299.37,303.28,0.0,0.0,0.000,367918.7,367918.7,25274,0,0,0,L,1122011218,0,121.10,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1460200569,365185.00
04/09/2016 07:15,2,0.100,ALERT,212.16,301.47,60.018,1460200503,"201051344000648","219011344069620",32.07,-7.00,0,298.77,307.18,3.3,1.2,0.000,360439.8,360439.8,25577,0,0,0,L,1122011218,0,120.88,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1460200571,365186.00
04/09/2016 07:15,2,0.092,ALERT,211.93,302.37,60.007,1460200503,"201051344000569","219011344069620",32.32,-6.00,0,300.27,304.48,3.0,1.0,0.000,369136.0,369136.0,25208,0,0,0,L,1122011218,0,120.65,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1460200573,365187.00
04/09/2016 07:15,2,0.057,ALERT,211.93,302.37,60.012,1460200503,"201051344000983","219011344069620",32.01,-6.00,0,299.67,304.18,1.9,0.0,0.000,360699.4,360699.4,25677,0,0,0,L,1122011218,0,121.10,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1460200575,365188.00
04/09/2016 07:15,2,0.049,ALERT,211.93,301.77,60.012,1460200503,"201051344001158","219011344069620",32.05,-7.00,0,299.07,306.58,1.6,0.0,0.000,355742.0,355742.0,25930,0,0,0,L,1122011218,0,120.88,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1460200577,365189.00
04/09/2016 07:15,2,0.125,ALERT,212.38,302.68,60.007,1460200503,"201051344000576","219011344069620",27.31,-6.50,0,299.67,303.88,3.4,1.3,0.000,362349.3,362349.3,25347,0,0,0,L,1122011218,0,121.33,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1460200579,365190.00
04/09/2016 07:15,2,0.029,ALERT,210.80,297.26,60.002,1460200503,"274151322000087","219011344069620",29.92,-5.50,0,296.06,300.57,0.0,0.0,0.000,601151.3,601151.3,19160,0,0,0,L,1151911521,0,120.88,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1460200580,365191.00
04/09/2016 07:30,2,0.250,ALERT,212.83,339.95,59.965,1460201404,"201051344000645","219011344069620",30.34,-5.00,0,299.67,357.38,7.7,5.5,0.018,361888.6,361888.6,25494,0,0,0,L,1122011218,0,121.55,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1460201406,365192.00
04/09/2016 07:30,2,0.154,ALERT,211.93,338.74,59.944,1460201404,"274151322000085","219011344069620",27.73,-5.50,0,297.26,349.86,4.3,2.3,0.009,629736.9,629736.9,19102,0,0,0,L,1151911521,0,122.23,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1460201408,365193.00
04/09/2016 07:30,2,0.287,ALERT,213.06,341.45,59.949,1460201404,"201051344000633","219011344069620",28.63,-6.00,0,298.17,358.28,8.3,6.1,0.018,352895.3,352895.3,25949,0,0,0,L,1122011218,0,121.78,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1460201410,365194.00
04/09/2016 07:30,2,0.303,ALERT,212.61,339.95,59.912,1460201404,"201051344000469","219011344069620",29.52,-6.50,0,298.77,352.87,9.1,6.8,0.018,354105.9,354105.9,25899,0,0,0,L,1122011218,0,120.88,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1460201412,365195.00
04/09/2016 07:30,2,0.256,ALERT,212.38,338.74,59.944,1460201404,"201051344000646","219011344069620",29.20,-6.50,0,297.26,357.68,7.6,5.4,0.018,358582.9,358582.9,30455,0,0,0,L,1122011218,0,122.01,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1460201414,365196.00
04/09/2016 07:30,2,0.186,ALERT,211.25,338.14,59.938,1460201404,"274151322000052","219011344069620",27.93,-6.00,0,296.66,349.26,5.2,3.1,0.022,638753.7,638753.7,19324,0,0,0,L,1151911521,0,121.10,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1460201415,365197.00
04/09/2016 07:30,2,0.236,ALERT,212.38,338.44,59.949,1460201404,"201051344000585","219011344069620",28.69,-5.50,0,297.26,354.67,6.9,4.7,0.018,364274.2,364274.2,30462,0,0,0,L,1122011218,0,121.33,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1460201417,365198.00
04/09/2016 07:30,2,0.270,ALERT,212.38,337.84,59.944,1460201404,"201051344001230","219011344069620",26.20,-6.00,0,298.17,359.48,7.2,5.0,0.013,362424.5,362424.5,30252,0,0,0,L,1122011218,0,122.01,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1460201419,365199.00
04/09/2016 07:30,2,0.283,ALERT,212.83,338.74,59.912,1460201404,"201051344000582","219011344069620",28.98,-6.50,0,298.77,352.27,8.3,6.1,0.018,355979.8,355979.8,30428,0,0,0,L,1122011218,0,122.01,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1460201421,365200.00
04/09/2016 07:30,2,0.305,ALERT,211.93,337.54,59.965,1460201404,"201051344000955","219011344069620",29.42,-6.50,0,297.87,349.86,9.1,6.8,0.018,367458.2,367458.2,30365,0,0,0,L,1122011218,0,121.33,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1460201422,365201.00
04/09/2016 07:30,2,0.088,ALERT,211.48,337.54,59.944,1460201404,"274151322000094","219011344069620",29.82,-6.50,0,296.66,430.42,2.7,0.7,0.004,511857.3,511857.3,20183,0,0,0,L,1151911521,0,121.55,122.01,0002,-8,0,0,0,0,0,0,134,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1460201424,365202.00
04/09/2016 07:30,2,0.291,ALERT,212.38,338.74,59.944,1460201404,"201051344000579","219011344069620",30.14,-5.50,0,299.97,355.58,8.9,6.7,0.013,367494.4,367494.4,5972,0,0,0,L,1122011218,0,121.10,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1460201426,365203.00
04/09/2016 07:30,2,0.285,ALERT,212.16,338.14,59.896,1460201404,"201051344000890","219011344069620",29.72,-5.50,0,298.47,354.37,8.6,6.4,0.018,364552.9,364552.9,30392,0,0,0,L,1122011218,0,122.01,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1460201428,365204.00
04/09/2016 07:30,2,0.303,ALERT,212.61,338.44,59.975,1460201404,"201051344000438","219011344069620",29.16,-7.00,0,297.87,354.37,9.0,6.7,0.018,366755.3,366755.3,30391,0,0,0,L,1122011218,0,122.23,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1460201430,365205.00
04/09/2016 07:30,2,0.332,ALERT,212.61,338.44,59.949,1460201404,"201051344000417","219011344069620",29.74,-6.50,0,297.26,354.97,10.0,7.7,0.013,360026.6,360026.6,30544,0,0,0,L,1122011218,0,121.78,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1460201431,365206.00
04/09/2016 07:30,2,0.146,ALERT,211.70,337.84,59.917,1460201404,"274151322000083","219011344069620",29.46,-5.50,0,297.26,348.06,4.4,2.3,0.018,633047.4,633047.4,19377,0,0,0,L,1151911521,0,121.78,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1460201433,365207.00
04/09/2016 07:30,2,0.162,ALERT,212.38,339.04,59.949,1460201404,"274151322000076","219011344069620",30.67,-5.50,0,297.26,348.66,5.0,2.9,0.018,673424.7,673424.7,19386,0,0,0,L,1151911521,0,122.01,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1460201435,365208.00
04/09/2016 07:30,2,0.254,ALERT,212.38,339.65,59.970,1460201404,"201051344000868","219011344069620",29.24,-5.50,0,300.27,355.28,7.5,5.3,0.022,353284.6,353284.6,25632,0,0,0,L,1122011218,0,121.10,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1460201437,365209.00
04/09/2016 07:30,2,0.150,ALERT,211.48,337.84,59.944,1460201404,"274151322000095","219011344069620",29.38,-6.50,0,298.17,358.88,4.5,2.4,0.018,666509.3,666509.3,19283,0,0,0,L,1151911521,0,122.23,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1460201439,365210.00
04/09/2016 07:30,2,0.240,ALERT,212.16,340.25,59.954,1460201404,"201051344000988","219011344069620",30.57,-5.50,0,297.26,361.59,7.5,5.3,0.031,350610.8,350610.8,25923,0,0,0,L,1122011218,0,120.88,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1460201441,365211.00
04/09/2016 07:30,2,0.242,ALERT,212.16,339.04,59.944,1460201404,"201051344001025","219011344069620",31.41,-6.50,0,296.96,352.87,7.7,5.5,0.022,364278.6,364278.6,30442,0,0,0,L,1122011218,0,121.55,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1460201442,365212.00
04/09/2016 07:30,2,0.268,ALERT,212.16,338.44,59.944,1460201404,"201051344000458","219011344069620",31.23,-3.50,0,299.67,354.07,8.5,6.3,0.022,361033.2,361033.2,25846,0,0,0,L,1122011218,0,121.33,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1460201444,365213.00
04/09/2016 07:30,2,0.281,ALERT,213.06,340.55,59.949,1460201404,"201051344000853","219011344069620",26.72,-6.00,0,299.37,361.29,7.7,5.5,0.018,359525.5,359525.5,25439,0,0,0,L,1122011218,0,121.78,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1460201446,365214.00
04/09/2016 07:30,2,0.289,ALERT,212.83,338.44,59.949,1460201404,"201051344000685","219011344069620",28.84,-6.00,0,297.87,356.48,8.5,6.2,0.022,366300.0,366300.0,30264,0,0,0,L,1122011218,0,122.46,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1460201448,365215.00
04/09/2016 07:30,2,0.256,ALERT,212.61,339.04,59.954,1460201404,"201051344000917","219011344069620",27.29,-4.00,0,296.66,355.58,7.1,4.9,0.013,363521.1,363521.1,30267,0,0,0,L,1122011218,0,121.78,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1460201449,365216.00
04/09/2016 07:30,2,0.232,ALERT,212.83,338.44,59.954,1460201404,"201051344001145","219011344069620",28.82,-6.00,0,298.17,360.99,6.8,4.6,0.018,368594.5,368594.5,30126,0,0,0,L,1122011218,0,122.01,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1460201451,365217.00
04/09/2016 07:30,2,0.309,ALERT,212.38,338.44,59.949,1460201404,"201051344000651","219011344069620",28.94,-8.00,0,297.26,353.17,9.1,6.8,0.018,360524.5,360524.5,30492,0,0,0,L,1122011218,0,122.01,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1460201453,365218.00
04/09/2016 07:30,2,0.146,ALERT,211.25,338.14,59.944,1460201404,"274151322000088","219011344069620",26.94,-5.00,0,296.66,355.58,4.0,2.0,0.013,613308.1,613308.1,19065,0,0,0,L,1151911521,0,122.23,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1460201455,365219.00
04/09/2016 07:30,2,0.111,ALERT,212.16,338.74,59.944,1460201404,"274151322000068","219011344069620",30.08,-5.00,0,296.66,431.92,3.4,1.4,0.004,511490.9,511490.9,20388,0,0,0,L,1151911521,0,122.01,122.23,0002,-5,0,0,0,0,0,0,133,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1460201457,365220.00
04/09/2016 07:30,2,0.230,ALERT,211.93,336.94,59.944,1460201404,"201051344001135","219011344069620",29.84,-6.00,0,297.87,353.47,7.0,4.8,0.018,356954.1,356954.1,30453,0,0,0,L,1122011218,0,121.55,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1460201458,365221.00
04/09/2016 07:30,2,0.285,ALERT,211.93,339.04,59.949,1460201404,"201051344000594","219011344069620",29.58,-6.00,0,299.37,351.07,8.6,6.3,0.027,364280.4,364280.4,25877,0,0,0,L,1122011218,0,120.88,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1460201460,365222.00
04/09/2016 07:30,2,0.242,ALERT,212.61,337.84,59.928,1460201404,"201051344001203","219011344069620",30.61,-6.50,0,297.57,357.38,7.5,5.4,0.022,363466.6,363466.6,30445,0,0,0,L,1122011218,0,122.46,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1460201462,365223.00
04/09/2016 07:30,2,0.162,ALERT,211.25,338.14,59.933,1460201404,"274151322000054","219011344069620",27.93,-4.00,0,296.96,351.37,4.6,2.5,0.013,626868.3,626868.3,19091,0,0,0,L,1151911521,0,121.78,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1460201464,365224.00
04/09/2016 07:30,2,0.229,ALERT,212.61,339.65,59.944,1460201404,"201051344000867","219011344069620",31.47,-5.00,0,298.77,355.58,7.3,5.2,0.018,352635.6,352635.6,25880,0,0,0,L,1122011218,0,121.55,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1460201466,365225.00
04/09/2016 07:30,2,0.332,ALERT,212.38,338.44,59.944,1460201404,"201051344001093","219011344069620",29.04,-5.00,0,297.57,354.37,9.8,7.6,0.022,362432.4,362432.4,30322,0,0,0,L,1122011218,0,121.55,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1460201467,365226.00
04/09/2016 07:30,2,0.184,ALERT,212.38,339.65,59.944,1460201404,"201051344000900","219011344069620",28.55,-6.00,0,299.07,352.27,5.3,3.2,0.018,367919.0,367919.0,25276,0,0,0,L,1122011218,0,121.33,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1460201469,365227.00
04/09/2016 07:30,2,0.289,ALERT,212.38,339.34,59.954,1460201404,"201051344000648","219011344069620",30.55,-6.50,0,298.77,356.18,9.0,6.8,0.022,360440.7,360440.7,25579,0,0,0,L,1122011218,0,120.88,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460201471,365228.00
04/09/2016 07:30,2,0.268,ALERT,212.38,339.34,59.954,1460201404,"201051344000569","219011344069620",30.69,-5.50,0,299.97,360.38,8.4,6.2,0.018,369136.8,369136.8,25210,0,0,0,L,1122011218,0,120.88,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460201473,365229.00
04/09/2016 07:30,2,0.250,ALERT,212.38,338.14,59.944,1460201404,"201051344000983","219011344069620",29.50,-5.00,0,299.67,354.67,7.5,5.3,0.022,360699.9,360699.9,25679,0,0,0,L,1122011218,0,121.10,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1460201475,365230.00
04/09/2016 07:30,2,0.246,ALERT,212.61,339.65,59.954,1460201404,"201051344001158","219011344069620",29.72,-6.50,0,299.07,361.89,7.4,5.2,0.018,355742.5,355742.5,25932,0,0,0,L,1122011218,0,121.10,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1460201476,365231.00
04/09/2016 07:30,2,0.311,ALERT,212.83,341.15,59.949,1460201404,"201051344000576","219011344069620",29.12,-5.50,0,298.77,354.37,9.2,6.9,0.018,362350.2,362350.2,25349,0,0,0,L,1122011218,0,121.33,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1460201478,365232.00
04/09/2016 07:30,2,0.166,ALERT,211.48,338.14,59.959,1460201404,"274151322000087","219011344069620",27.79,-4.00,0,295.46,351.67,4.7,2.6,0.018,601151.4,601151.4,19162,0,0,0,L,1151911521,0,122.01,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1460201480,365233.00
04/09/2016 07:45,2,0.574,ACTIVE,213.29,347.16,59.949,1460202303,"201051344000645","219011344069620",31.97,-4.00,0,334.54,359.78,18.7,16.1,0.115,361890.8,361890.8,25496,0,0,0,L,1122011218,0,122.01,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460202304,365234.00
04/09/2016 07:45,2,0.469,ACTIVE,211.93,341.75,59.970,1460202303,"274151322000085","219011344069620",31.33,-4.00,0,335.44,347.76,14.9,12.5,0.080,629738.2,629738.2,19104,0,0,0,L,1151911521,0,122.46,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460202305,365235.00
