ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/09/2016 07:45,2,0.594,ACTIVE,213.29,345.06,59.970,1460202303,"201051344000633","219011344069620",31.55,-5.50,0,331.83,360.69,19.0,16.4,0.115,352897.5,352897.5,25951,0,0,0,L,1122011218,0,122.01,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460202306,365236.00
04/09/2016 07:45,2,0.607,ACTIVE,212.83,351.07,59.986,1460202303,"201051344000469","219011344069620",32.30,-5.50,0,333.63,363.09,19.9,17.3,0.119,354108.3,354108.3,25901,0,0,0,L,1122011218,0,121.10,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460202307,365237.00
04/09/2016 07:45,2,0.557,ACTIVE,212.61,342.35,59.981,1460202303,"201051344000646","219011344069620",31.17,-5.50,0,332.43,370.30,17.6,15.1,0.106,358585.0,358585.0,30457,0,0,0,L,1122011218,0,122.23,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460202307,365238.00
04/09/2016 07:45,2,0.494,ACTIVE,211.48,345.96,59.970,1460202303,"274151322000052","219011344069620",31.67,-4.00,0,334.24,352.87,15.9,13.4,0.097,638755.3,638755.3,19326,0,0,0,L,1151911521,0,121.10,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460202308,365239.00
04/09/2016 07:45,2,0.512,ACTIVE,212.83,350.47,59.991,1460202303,"201051344000585","219011344069620",32.22,-4.00,0,332.13,364.59,16.7,14.2,0.097,364276.1,364276.1,30464,0,0,0,L,1122011218,0,121.55,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460202309,365240.00
04/09/2016 07:45,2,0.564,ACTIVE,212.61,348.06,59.975,1460202303,"201051344001230","219011344069620",32.05,-5.00,0,325.22,363.99,18.4,15.8,0.115,362426.5,362426.5,30254,0,0,0,L,1122011218,0,122.23,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460202310,365241.00
04/09/2016 07:45,2,0.582,ACTIVE,213.06,345.66,59.975,1460202303,"201051344000582","219011344069620",31.75,-5.50,0,333.33,363.99,18.7,16.2,0.106,355982.0,355982.0,30430,0,0,0,L,1122011218,0,122.01,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460202311,365242.00
04/09/2016 07:45,2,0.617,ACTIVE,212.16,354.67,59.965,1460202303,"201051344000955","219011344069620",32.68,-5.00,0,332.73,363.69,20.5,17.9,0.119,367460.7,367460.7,30367,0,0,0,L,1122011218,0,121.33,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460202312,365243.00
04/09/2016 07:45,2,0.250,ACTIVE,211.70,460.47,59.954,1460202303,"274151322000094","219011344069620",44.09,-5.00,0,319.21,463.48,11.3,9.0,0.053,511858.1,511858.1,20185,0,0,0,L,1151911521,0,121.55,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460202313,365244.00
04/09/2016 07:45,2,0.602,ACTIVE,212.83,352.27,59.970,1460202303,"201051344000579","219011344069620",32.50,-4.00,0,334.24,371.81,19.8,17.2,0.119,367496.8,367496.8,5974,0,0,0,L,1122011218,0,121.55,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460202314,365245.00
04/09/2016 07:45,2,0.619,ACTIVE,212.38,351.37,59.965,1460202303,"201051344000890","219011344069620",32.36,-4.00,0,331.83,370.60,20.3,17.7,0.115,364555.3,364555.3,30394,0,0,0,L,1122011218,0,122.01,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460202315,365246.00
04/09/2016 07:45,2,0.607,ACTIVE,212.83,357.08,59.970,1460202303,"201051344000438","219011344069620",32.94,-5.50,0,333.03,367.90,20.3,17.7,0.119,366757.7,366757.7,30393,0,0,0,L,1122011218,0,122.23,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460202316,365247.00
04/09/2016 07:45,2,0.645,ACTIVE,212.83,349.56,59.996,1460202303,"201051344000417","219011344069620",32.12,-5.50,0,333.03,365.80,21.0,18.4,0.110,360029.3,360029.3,30546,0,0,0,L,1122011218,0,121.78,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460202317,365248.00
04/09/2016 07:45,2,0.412,ACTIVE,211.70,340.55,59.949,1460202303,"274151322000083","219011344069620",31.41,-4.00,0,335.14,351.97,13.1,10.7,0.071,633048.6,633048.6,19379,0,0,0,L,1151911521,0,121.55,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460202317,365249.00
04/09/2016 07:45,2,0.527,ACTIVE,212.38,351.97,59.959,1460202303,"274151322000076","219011344069620",32.22,-3.50,0,336.64,360.99,17.3,14.7,0.110,673426.3,673426.3,19388,0,0,0,L,1151911521,0,122.01,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460202318,365250.00
04/09/2016 07:45,2,0.580,ACTIVE,212.61,348.06,59.986,1460202303,"201051344000868","219011344069620",31.97,-5.00,0,333.93,362.79,18.9,16.3,0.119,353286.7,353286.7,25634,0,0,0,L,1122011218,0,121.33,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460202319,365251.00
04/09/2016 07:45,2,0.422,ACTIVE,211.48,352.27,59.949,1460202303,"274151322000095","219011344069620",32.46,-5.00,0,335.44,355.28,13.9,11.5,0.080,666510.7,666510.7,19285,0,0,0,L,1151911521,0,122.01,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460202320,365252.00
04/09/2016 07:45,2,0.600,ACTIVE,212.61,344.45,59.954,1460202303,"201051344000988","219011344069620",30.99,-4.00,0,332.73,370.00,18.9,16.3,0.124,350612.8,350612.8,25925,0,0,0,L,1122011218,0,121.10,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460202321,365253.00
04/09/2016 07:45,2,0.576,ACTIVE,212.61,348.96,59.928,1460202303,"201051344001025","219011344069620",32.16,-5.50,0,332.73,364.59,18.8,16.2,0.115,364280.7,364280.7,30444,0,0,0,L,1122011218,0,121.78,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460202322,365254.00
04/09/2016 07:45,2,0.303,ACTIVE,212.61,383.23,59.970,1460202303,"201051344000458","219011344069620",35.96,-2.50,0,333.93,385.03,11.1,8.7,0.031,361035.0,361035.0,25848,0,0,0,L,1122011218,0,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460202323,365255.00
04/09/2016 07:45,2,0.562,ACTIVE,213.29,359.18,59.959,1460202303,"201051344000853","219011344069620",33.12,-4.00,0,334.84,368.80,18.9,16.3,0.110,359527.6,359527.6,25441,0,0,0,L,1122011218,0,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460202324,365256.00
04/09/2016 07:45,2,0.576,ACTIVE,213.06,360.08,59.970,1460202303,"201051344000685","219011344069620",33.26,-5.00,0,333.03,370.00,19.4,16.8,0.119,366302.3,366302.3,30266,0,0,0,L,1122011218,0,122.68,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460202325,365257.00
04/09/2016 07:45,2,0.566,ACTIVE,212.83,345.66,59.981,1460202303,"201051344000917","219011344069620",31.69,-3.00,0,331.83,367.60,18.2,15.7,0.115,363523.1,363523.1,30269,0,0,0,L,1122011218,0,121.78,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460202326,365258.00
04/09/2016 07:45,2,0.543,ACTIVE,213.06,353.17,59.965,1460202303,"201051344001145","219011344069620",32.58,-5.00,0,333.33,361.29,17.9,15.4,0.110,368596.4,368596.4,30128,0,0,0,L,1122011218,0,122.01,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460202327,365259.00
04/09/2016 07:45,2,0.617,ACTIVE,212.83,346.26,59.975,1460202303,"201051344000651","219011344069620",31.85,-6.50,0,333.03,363.69,20.0,17.3,0.115,360526.9,360526.9,30494,0,0,0,L,1122011218,0,122.46,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460202328,365260.00
04/09/2016 07:45,2,0.479,ACTIVE,211.25,341.15,59.970,1460202303,"274151322000088","219011344069620",30.20,-3.00,0,334.54,345.06,14.7,12.2,0.084,613309.3,613309.3,19067,0,0,0,L,1151911521,0,122.23,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460202329,365261.00
04/09/2016 07:45,2,0.340,ACTIVE,212.38,441.24,59.970,1460202303,"274151322000068","219011344069620",41.98,-2.50,0,334.84,450.86,14.5,12.1,0.071,511491.9,511491.9,20390,0,0,0,L,1151911521,0,122.23,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460202329,365262.00
04/09/2016 07:45,2,0.557,ACTIVE,212.38,343.85,59.944,1460202303,"201051344001135","219011344069620",31.55,-5.00,0,332.43,369.70,17.9,15.3,0.115,356956.0,356956.0,30455,0,0,0,L,1122011218,0,121.78,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460202330,365263.00
04/09/2016 07:45,2,0.611,ACTIVE,212.38,350.47,59.970,1460202303,"201051344000594","219011344069620",32.26,-5.00,0,331.83,370.60,20.0,17.4,0.115,364282.7,364282.7,25879,0,0,0,L,1122011218,0,121.33,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460202331,365264.00
04/09/2016 07:45,2,0.584,ACTIVE,212.83,352.57,60.007,1460202303,"201051344001203","219011344069620",32.50,-5.50,0,333.63,372.41,19.2,16.7,0.128,363468.7,363468.7,30447,0,0,0,L,1122011218,0,122.46,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460202332,365265.00
04/09/2016 07:45,2,0.479,ACTIVE,211.48,347.16,59.970,1460202303,"274151322000054","219011344069620",31.75,-3.00,0,334.54,352.57,15.4,13.0,0.088,626869.6,626869.6,19093,0,0,0,L,1151911521,0,122.01,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460202333,365266.00
04/09/2016 07:45,2,0.576,ACTIVE,212.83,352.57,59.944,1460202303,"201051344000867","219011344069620",32.50,-3.50,0,333.93,363.39,19.0,16.4,0.115,352637.7,352637.7,25882,0,0,0,L,1122011218,0,121.78,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460202334,365267.00
04/09/2016 07:45,2,0.662,ACTIVE,212.61,357.38,59.975,1460202303,"201051344001093","219011344069620",32.90,-3.50,0,332.13,369.10,22.1,19.4,0.119,362435.1,362435.1,30324,0,0,0,L,1122011218,0,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460202335,365268.00
04/09/2016 07:45,2,0.518,ACTIVE,212.61,347.16,59.975,1460202303,"201051344000900","219011344069620",31.85,-5.00,0,333.33,364.89,16.7,14.2,0.124,367920.5,367920.5,25278,0,0,0,L,1122011218,0,121.55,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460202336,365269.00
04/09/2016 07:45,2,0.605,ACTIVE,212.83,352.27,60.002,1460202303,"201051344000648","219011344069620",32.48,-5.50,0,334.84,365.80,20.0,17.4,0.115,360443.1,360443.1,25581,0,0,0,L,1122011218,0,121.10,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460202337,365270.00
04/09/2016 07:45,2,0.594,ACTIVE,212.83,349.56,59.944,1460202303,"201051344000569","219011344069620",32.12,-4.00,0,334.84,367.90,19.4,16.8,0.124,369139.0,369139.0,25212,0,0,0,L,1122011218,0,121.10,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460202338,365271.00
04/09/2016 07:45,2,0.557,ACTIVE,212.83,352.57,59.981,1460202303,"201051344000983","219011344069620",32.46,-4.00,0,333.63,364.89,18.3,15.8,0.115,360701.9,360701.9,25681,0,0,0,L,1122011218,0,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460202338,365272.00
04/09/2016 07:45,2,0.568,ACTIVE,212.83,351.67,59.981,1460202303,"201051344001158","219011344069620",32.28,-5.50,0,333.93,363.39,18.6,16.1,0.124,355744.6,355744.6,25934,0,0,0,L,1122011218,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460202339,365273.00
04/09/2016 07:45,2,0.625,ACTIVE,213.29,345.36,59.965,1460202303,"201051344000576","219011344069620",31.61,-5.00,0,334.24,358.58,20.1,17.4,0.115,362352.6,362352.6,25351,0,0,0,L,1122011218,0,121.78,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460202340,365274.00
04/09/2016 07:45,2,0.482,ACTIVE,211.93,342.05,59.965,1460202303,"274151322000087","219011344069620",30.42,-3.00,0,335.14,345.36,14.9,12.4,0.075,601152.7,601152.7,19164,0,0,0,L,1151911521,0,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460202341,365275.00
04/09/2016 08:00,2,0.781,ACTIVE,213.06,352.27,60.002,1460203203,"201051344000645","219011344069620",32.26,-3.00,0,336.64,366.10,25.6,22.8,0.177,361895.4,361895.4,25497,0,0,0,L,1122011218,0,121.78,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460203204,365276.00
04/09/2016 08:00,2,0.678,ACTIVE,211.48,343.85,59.975,1460203203,"274151322000085","219011344069620",31.69,-3.00,0,334.24,354.67,21.8,19.1,0.133,629741.9,629741.9,19105,0,0,0,L,1151911521,0,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460203205,365277.00
04/09/2016 08:00,2,0.789,ACTIVE,213.06,354.07,59.981,1460203203,"201051344000633","219011344069620",32.36,-4.00,0,334.84,368.20,25.9,23.1,0.186,352902.3,352902.3,25952,0,0,0,L,1122011218,0,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460203206,365278.00
04/09/2016 08:00,2,0.781,ACTIVE,212.83,363.99,59.975,1460203203,"201051344000469","219011344069620",33.40,-4.00,0,333.93,374.21,26.5,23.7,0.186,354113.2,354113.2,25902,0,0,0,L,1122011218,0,120.88,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460203207,365279.00
04/09/2016 08:00,2,0.723,ACTIVE,212.38,360.69,59.986,1460203203,"201051344000646","219011344069620",33.16,-4.00,0,332.73,377.22,24.3,21.5,0.164,358589.4,358589.4,30458,0,0,0,L,1122011218,0,122.01,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460203208,365280.00
04/09/2016 08:00,2,0.699,ACTIVE,211.25,351.07,59.965,1460203203,"274151322000052","219011344069620",31.97,-2.50,0,334.84,358.88,22.6,19.9,0.146,638759.3,638759.3,19327,0,0,0,L,1151911521,0,120.88,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460203209,365281.00
04/09/2016 08:00,2,0.697,ACTIVE,212.61,349.56,59.975,1460203203,"201051344000585","219011344069620",32.01,-3.00,0,335.14,367.60,22.7,20.0,0.155,364280.2,364280.2,30465,0,0,0,L,1122011218,0,121.33,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460203210,365282.00
04/09/2016 08:00,2,0.770,ACTIVE,212.16,353.47,59.991,1460203203,"201051344001230","219011344069620",32.34,-3.00,0,333.63,368.20,25.2,22.4,0.181,362431.1,362431.1,30255,0,0,0,L,1122011218,0,122.01,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460203211,365283.00
04/09/2016 08:00,2,0.770,ACTIVE,213.06,354.67,59.965,1460203203,"201051344000582","219011344069620",32.48,-4.00,0,334.24,372.41,25.4,22.6,0.164,355986.6,355986.6,30431,0,0,0,L,1122011218,0,122.01,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460203212,365284.00
04/09/2016 08:00,2,0.834,ACTIVE,212.16,356.78,59.986,1460203203,"201051344000955","219011344069620",32.66,-3.50,0,333.33,370.90,27.6,24.8,0.190,367465.8,367465.8,30368,0,0,0,L,1122011218,0,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460203213,365285.00
04/09/2016 08:00,2,0.457,ACTIVE,211.48,447.25,59.986,1460203203,"274151322000094","219011344069620",42.22,-2.00,0,336.34,481.82,19.5,16.9,0.115,511861.2,511861.2,20186,0,0,0,L,1151911521,0,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460203214,365286.00
04/09/2016 08:00,2,0.785,ACTIVE,212.83,360.38,59.959,1460203203,"201051344000579","219011344069620",33.10,-3.00,0,334.84,375.41,26.3,23.5,0.177,367501.7,367501.7,5975,0,0,0,L,1122011218,0,121.33,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460203215,365287.00
04/09/2016 08:00,2,0.824,ACTIVE,212.16,357.08,59.954,1460203203,"201051344000890","219011344069620",32.72,-3.00,0,332.43,375.71,27.4,24.5,0.177,364560.3,364560.3,30395,0,0,0,L,1122011218,0,122.01,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460203216,365288.00
04/09/2016 08:00,2,0.826,ACTIVE,212.38,354.07,60.012,1460203203,"201051344000438","219011344069620",32.40,-4.00,0,333.63,372.71,27.1,24.3,0.186,366762.7,366762.7,30394,0,0,0,L,1122011218,0,122.01,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460203217,365289.00
04/09/2016 08:00,2,0.838,ACTIVE,212.38,348.96,60.028,1460203203,"201051344000417","219011344069620",31.93,-3.50,0,332.43,370.30,27.1,24.3,0.177,360034.4,360034.4,30547,0,0,0,L,1122011218,0,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460203218,365290.00
04/09/2016 08:00,2,0.627,ACTIVE,211.48,347.76,59.970,1460203203,"274151322000083","219011344069620",31.91,-2.50,0,335.14,357.98,20.2,17.6,0.124,633052.1,633052.1,19380,0,0,0,L,1151911521,0,121.33,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460203219,365291.00
04/09/2016 08:00,2,0.738,ACTIVE,212.16,356.18,59.986,1460203203,"274151322000076","219011344069620",32.84,-2.00,0,333.63,367.00,24.6,21.8,0.164,673430.6,673430.6,19389,0,0,0,L,1151911521,0,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460203220,365292.00
04/09/2016 08:00,2,0.779,ACTIVE,212.61,351.37,59.996,1460203203,"201051344000868","219011344069620",32.12,-3.50,0,335.14,372.71,25.4,22.6,0.181,353291.3,353291.3,25635,0,0,0,L,1122011218,0,121.10,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460203221,365293.00
04/09/2016 08:00,2,0.672,ACTIVE,211.48,353.77,59.986,1460203203,"274151322000095","219011344069620",32.62,-3.50,0,335.14,365.49,22.2,19.5,0.141,666514.5,666514.5,19286,0,0,0,L,1151911521,0,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460203221,365294.00
04/09/2016 08:00,2,0.773,ACTIVE,212.38,358.28,59.991,1460203203,"201051344000988","219011344069620",32.74,-3.00,0,334.24,373.31,25.7,22.9,0.186,350617.5,350617.5,25926,0,0,0,L,1122011218,0,121.10,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460203222,365295.00
04/09/2016 08:00,2,0.756,ACTIVE,212.38,354.97,59.991,1460203203,"201051344001025","219011344069620",32.56,-4.00,0,332.73,372.11,25.0,22.2,0.172,364285.3,364285.3,30445,0,0,0,L,1122011218,0,121.55,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460203223,365296.00
04/09/2016 08:00,2,0.777,ACTIVE,212.61,354.67,59.986,1460203203,"201051344000458","219011344069620",32.58,-1.50,0,335.44,404.57,25.7,22.9,0.172,361039.6,361039.6,25849,0,0,0,L,1122011218,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460203224,365297.00
04/09/2016 08:00,2,0.762,ACTIVE,213.29,355.58,59.954,1460203203,"201051344000853","219011344069620",32.58,-3.50,0,336.34,369.70,25.2,22.4,0.172,359532.2,359532.2,25442,0,0,0,L,1122011218,0,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460203225,365298.00
04/09/2016 08:00,2,0.777,ACTIVE,212.61,357.38,59.991,1460203203,"201051344000685","219011344069620",32.78,-3.00,0,334.24,375.71,25.9,23.0,0.181,366307.0,366307.0,30267,0,0,0,L,1122011218,0,122.46,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460203226,365299.00
04/09/2016 08:00,2,0.748,ACTIVE,212.61,350.47,59.986,1460203203,"201051344000917","219011344069620",32.01,-2.00,0,333.33,370.00,24.3,21.5,0.168,363527.4,363527.4,30270,0,0,0,L,1122011218,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460203227,365300.00
04/09/2016 08:00,2,0.719,ACTIVE,212.61,355.88,59.986,1460203203,"201051344001145","219011344069620",32.68,-3.50,0,334.84,369.70,23.8,21.1,0.168,368600.7,368600.7,30129,0,0,0,L,1122011218,0,122.01,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460203228,365301.00
04/09/2016 08:00,2,0.814,ACTIVE,212.38,348.06,59.981,1460203203,"201051344000651","219011344069620",31.81,-5.50,0,333.93,366.70,26.3,23.4,0.172,360531.8,360531.8,30495,0,0,0,L,1122011218,0,122.23,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460203229,365302.00
04/09/2016 08:00,2,0.674,ACTIVE,210.80,340.55,59.944,1460203203,"274151322000088","219011344069620",31.09,-2.00,0,330.93,352.27,21.2,18.6,0.119,613313.0,613313.0,19068,0,0,0,L,1151911521,0,122.01,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460203230,365303.00
04/09/2016 08:00,2,0.467,ACTIVE,211.93,446.95,59.986,1460203203,"274151322000068","219011344069620",42.22,0.50,0,336.94,471.60,20.1,17.5,0.119,511495.4,511495.4,20391,0,0,0,L,1151911521,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460203230,365304.00
04/09/2016 08:00,2,0.727,ACTIVE,212.16,357.68,59.986,1460203203,"201051344001135","219011344069620",32.82,-4.00,0,333.63,371.21,24.2,21.4,0.172,356960.4,356960.4,30456,0,0,0,L,1122011218,0,121.55,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460203231,365305.00
04/09/2016 08:00,2,0.775,ACTIVE,211.93,362.19,59.981,1460203203,"201051344000594","219011344069620",33.22,-3.50,0,333.63,374.81,26.1,23.3,0.177,364287.5,364287.5,25880,0,0,0,L,1122011218,0,121.10,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460203232,365306.00
04/09/2016 08:00,2,0.777,ACTIVE,212.38,357.98,59.991,1460203203,"201051344001203","219011344069620",32.90,-4.00,0,334.84,374.51,25.9,23.1,0.190,363473.4,363473.4,30448,0,0,0,L,1122011218,0,122.23,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460203233,365307.00
04/09/2016 08:00,2,0.678,ACTIVE,211.25,348.06,60.007,1460203203,"274151322000054","219011344069620",31.99,-1.50,0,334.84,357.68,22.0,19.3,0.137,626873.4,626873.4,19094,0,0,0,L,1151911521,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460203234,365308.00
04/09/2016 08:00,2,0.783,ACTIVE,212.83,350.17,59.991,1460203203,"201051344000867","219011344069620",32.08,-2.50,0,335.44,367.90,25.5,22.7,0.172,352642.3,352642.3,25883,0,0,0,L,1122011218,0,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460203235,365309.00
04/09/2016 08:00,2,0.896,ACTIVE,212.38,351.37,59.981,1460203203,"201051344001093","219011344069620",32.05,-2.00,0,333.03,370.30,29.2,26.2,0.194,362440.4,362440.4,30325,0,0,0,L,1122011218,0,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460203236,365310.00
04/09/2016 08:00,2,0.697,ACTIVE,212.38,358.88,59.991,1460203203,"201051344000900","219011344069620",32.86,-3.50,0,336.64,370.00,23.3,20.5,0.181,367924.6,367924.6,25279,0,0,0,L,1122011218,0,121.33,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460203237,365311.00
04/09/2016 08:00,2,0.795,ACTIVE,212.61,354.37,59.986,1460203203,"201051344000648","219011344069620",32.48,-5.00,0,335.44,371.51,26.2,23.4,0.177,360447.9,360447.9,25582,0,0,0,L,1122011218,0,120.88,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460203238,365312.00
04/09/2016 08:00,2,0.779,ACTIVE,212.61,354.37,59.986,1460203203,"201051344000569","219011344069620",32.50,-3.00,0,335.14,371.81,25.7,22.9,0.172,369143.7,369143.7,25213,0,0,0,L,1122011218,0,120.88,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460203239,365313.00
04/09/2016 08:00,2,0.742,ACTIVE,212.61,356.18,59.986,1460203203,"201051344000983","219011344069620",32.64,-3.00,0,335.44,368.50,24.5,21.8,0.181,360706.4,360706.4,25682,0,0,0,L,1122011218,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460203240,365314.00
04/09/2016 08:00,2,0.758,ACTIVE,212.83,354.67,59.981,1460203203,"201051344001158","219011344069620",32.48,-4.00,0,335.44,368.20,25.0,22.2,0.181,355749.1,355749.1,25935,0,0,0,L,1122011218,0,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460203241,365315.00
04/09/2016 08:00,2,0.807,ACTIVE,213.06,351.67,59.991,1460203203,"201051344000576","219011344069620",32.12,-3.50,0,335.14,369.70,26.2,23.4,0.172,362357.5,362357.5,25352,0,0,0,L,1122011218,0,121.55,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460203241,365316.00
04/09/2016 08:00,2,0.662,ACTIVE,211.25,343.85,59.981,1460203203,"274151322000087","219011344069620",31.49,-1.50,0,332.43,351.37,21.1,18.4,0.137,601156.4,601156.4,19165,0,0,0,L,1151911521,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460203242,365317.00
04/09/2016 08:15,2,0.996,ACTIVE,213.06,356.48,59.944,1460204103,"201051344000645","219011344069620",32.46,-2.00,0,336.94,378.42,32.8,29.7,0.234,361903.5,361903.5,25498,0,0,0,L,1122011218,0,121.78,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460204105,365318.00
04/09/2016 08:15,2,0.896,ACTIVE,211.48,347.76,59.954,1460204103,"274151322000085","219011344069620",31.61,-1.50,0,335.14,367.60,28.7,25.7,0.186,629749.1,629749.1,19106,0,0,0,L,1151911521,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460204106,365319.00
04/09/2016 08:15,2,0.975,ACTIVE,213.06,359.18,59.949,1460204103,"201051344000633","219011344069620",32.72,-2.00,0,336.34,380.82,32.4,29.3,0.243,352910.4,352910.4,25953,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460204106,365320.00
04/09/2016 08:15,2,1.018,ACTIVE,212.83,353.47,59.954,1460204103,"201051344000469","219011344069620",32.18,-3.00,0,336.34,382.93,33.2,30.1,0.247,354121.6,354121.6,25903,0,0,0,L,1122011218,0,121.10,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460204107,365321.00
04/09/2016 08:15,2,0.934,ACTIVE,212.16,355.58,59.896,1460204103,"201051344000646","219011344069620",32.36,-2.00,0,334.84,381.42,30.6,27.6,0.230,358597.0,358597.0,30459,0,0,0,L,1122011218,0,122.01,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460204108,365322.00
04/09/2016 08:15,2,0.898,ACTIVE,210.80,346.86,59.949,1460204103,"274151322000052","219011344069620",31.83,-1.00,0,333.33,370.60,29.0,26.0,0.181,638766.6,638766.6,19328,0,0,0,L,1151911521,0,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460204109,365323.00
04/09/2016 08:15,2,0.887,ACTIVE,212.61,356.18,59.949,1460204103,"201051344000585","219011344069620",32.50,-1.00,0,334.84,379.02,29.2,26.3,0.217,364287.5,364287.5,30466,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460204110,365324.00
04/09/2016 08:15,2,0.947,ACTIVE,212.16,351.37,59.959,1460204103,"201051344001230","219011344069620",31.95,0.00,0,333.63,379.62,30.7,27.7,0.230,362439.1,362439.1,30256,0,0,0,L,1122011218,0,122.01,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460204111,365325.00
04/09/2016 08:15,2,0.955,ACTIVE,212.83,350.47,59.944,1460204103,"201051344000582","219011344069620",31.87,-3.00,0,335.44,379.62,30.9,27.9,0.217,355994.5,355994.5,30432,0,0,0,L,1122011218,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460204112,365326.00
04/09/2016 08:15,2,1.018,ACTIVE,211.70,351.07,59.949,1460204103,"201051344000955","219011344069620",31.97,-1.50,0,335.74,382.63,33.0,29.9,0.243,367474.3,367474.3,30369,0,0,0,L,1122011218,0,121.10,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460204113,365327.00
04/09/2016 08:15,2,0.576,ACTIVE,211.25,449.65,59.944,1460204103,"274151322000094","219011344069620",42.58,0.50,0,332.73,470.39,24.9,22.1,0.159,511867.6,511867.6,20187,0,0,0,L,1151911521,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460204114,365328.00
04/09/2016 08:15,2,0.955,ACTIVE,212.61,360.99,59.944,1460204103,"201051344000579","219011344069620",33.06,-1.50,0,337.54,382.93,32.0,28.9,0.230,367509.9,367509.9,5976,0,0,0,L,1122011218,0,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460204115,365329.00
04/09/2016 08:15,2,0.980,ACTIVE,211.93,359.18,59.949,1460204103,"201051344000890","219011344069620",32.86,-0.50,0,335.44,381.73,32.7,29.6,0.230,364568.8,364568.8,30396,0,0,0,L,1122011218,0,121.78,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460204115,365330.00
04/09/2016 08:15,2,0.980,ACTIVE,212.38,359.78,59.938,1460204103,"201051344000438","219011344069620",32.86,-2.00,0,335.44,382.63,32.7,29.6,0.230,366771.1,366771.1,30395,0,0,0,L,1122011218,0,122.01,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460204116,365331.00
04/09/2016 08:15,2,1.000,ACTIVE,212.61,354.07,59.949,1460204103,"201051344000417","219011344069620",32.26,-1.50,0,334.84,380.22,32.7,29.6,0.234,360042.7,360042.7,30548,0,0,0,L,1122011218,0,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460204117,365332.00
04/09/2016 08:15,2,0.842,ACTIVE,211.25,349.56,59.922,1460204103,"274151322000083","219011344069620",31.55,-1.00,0,334.24,367.90,26.9,24.0,0.172,633058.8,633058.8,19381,0,0,0,L,1151911521,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460204118,365333.00
04/09/2016 08:15,2,0.963,ACTIVE,211.93,356.78,59.949,1460204103,"274151322000076","219011344069620",32.54,0.00,0,335.14,378.72,31.7,28.7,0.212,673438.7,673438.7,19390,0,0,0,L,1151911521,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460204119,365334.00
04/09/2016 08:15,2,0.965,ACTIVE,212.38,355.88,59.954,1460204103,"201051344000868","219011344069620",32.46,-2.50,0,334.54,380.22,31.7,28.7,0.234,353299.3,353299.3,25636,0,0,0,L,1122011218,0,121.10,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460204120,365335.00
04/09/2016 08:15,2,0.904,ACTIVE,211.25,358.28,59.954,1460204103,"274151322000095","219011344069620",32.52,-1.50,0,334.24,376.92,29.9,26.9,0.186,666521.9,666521.9,19287,0,0,0,L,1151911521,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460204121,365336.00
04/09/2016 08:15,2,0.996,ACTIVE,212.61,354.97,59.954,1460204103,"201051344000988","219011344069620",32.18,-2.00,0,336.64,382.33,32.5,29.4,0.243,350625.7,350625.7,25927,0,0,0,L,1122011218,0,121.10,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460204122,365337.00
04/09/2016 08:15,2,0.965,ACTIVE,212.16,354.07,59.933,1460204103,"201051344001025","219011344069620",32.32,-2.00,0,334.54,379.92,31.6,28.6,0.230,364293.2,364293.2,30446,0,0,0,L,1122011218,0,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460204123,365338.00
04/09/2016 08:15,2,0.990,ACTIVE,212.61,355.28,59.959,1460204103,"201051344000458","219011344069620",32.36,-0.50,0,336.04,380.22,32.5,29.4,0.243,361047.6,361047.6,25850,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460204124,365339.00
04/09/2016 08:15,2,0.980,ACTIVE,213.29,355.88,59.938,1460204103,"201051344000853","219011344069620",32.42,-2.00,0,337.84,381.42,32.2,29.2,0.234,359540.2,359540.2,25443,0,0,0,L,1122011218,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460204124,365340.00
04/09/2016 08:15,2,0.971,ACTIVE,212.61,355.88,59.954,1460204103,"201051344000685","219011344069620",32.42,-1.50,0,337.24,379.62,31.9,28.9,0.243,366315.1,366315.1,30268,0,0,0,L,1122011218,0,122.46,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460204125,365341.00
04/09/2016 08:15,2,0.926,ACTIVE,212.38,354.97,60.002,1460204103,"201051344000917","219011344069620",32.32,-0.50,0,334.54,379.92,30.3,27.3,0.225,363535.2,363535.2,30271,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460204126,365342.00
04/09/2016 08:15,2,0.924,ACTIVE,212.38,352.27,59.959,1460204103,"201051344001145","219011344069620",32.14,-1.50,0,337.24,378.12,30.1,27.1,0.225,368608.3,368608.3,30130,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460204127,365343.00
04/09/2016 08:15,2,0.992,ACTIVE,212.61,353.47,59.917,1460204103,"201051344000651","219011344069620",32.20,-3.00,0,336.34,379.62,32.4,29.3,0.230,360539.9,360539.9,30496,0,0,0,L,1122011218,0,122.23,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460204128,365344.00
04/09/2016 08:15,2,0.879,ACTIVE,210.80,341.75,59.949,1460204103,"274151322000088","219011344069620",30.83,0.00,0,333.33,366.10,27.5,24.6,0.181,613319.9,613319.9,19069,0,0,0,L,1151911521,0,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460204129,365345.00
04/09/2016 08:15,2,0.613,ACTIVE,212.16,441.84,59.959,1460204103,"274151322000068","219011344069620",41.96,3.00,0,333.03,472.80,26.2,23.4,0.159,511501.8,511501.8,20392,0,0,0,L,1151911521,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460204130,365346.00
04/09/2016 08:15,2,0.951,ACTIVE,212.16,351.97,59.965,1460204103,"201051344001135","219011344069620",32.08,-2.00,0,336.04,379.62,31.0,28.0,0.234,356968.0,356968.0,30457,0,0,0,L,1122011218,0,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460204131,365347.00
04/09/2016 08:15,2,1.010,ACTIVE,212.16,354.07,59.959,1460204103,"201051344000594","219011344069620",32.16,-2.00,0,334.24,381.42,32.9,29.8,0.234,364295.7,364295.7,25881,0,0,0,L,1122011218,0,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460204132,365348.00
04/09/2016 08:15,2,1.004,ACTIVE,212.61,351.97,59.965,1460204103,"201051344001203","219011344069620",32.16,-1.50,0,336.34,383.23,32.7,29.7,0.252,363481.5,363481.5,30449,0,0,0,L,1122011218,0,122.23,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460204133,365349.00
04/09/2016 08:15,2,0.912,ACTIVE,211.03,350.77,59.954,1460204103,"274151322000054","219011344069620",31.81,0.00,0,333.93,369.10,29.4,26.5,0.186,626880.6,626880.6,19095,0,0,0,L,1151911521,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460204134,365350.00
04/09/2016 08:15,2,1.002,ACTIVE,212.83,354.97,59.959,1460204103,"201051344000867","219011344069620",32.30,-1.50,0,335.44,378.72,32.8,29.8,0.243,352650.3,352650.3,25884,0,0,0,L,1122011218,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460204135,365351.00
04/09/2016 08:15,2,1.107,ACTIVE,212.38,353.17,59.965,1460204103,"201051344001093","219011344069620",32.08,-0.50,0,333.63,382.03,36.0,32.9,0.252,362449.4,362449.4,30326,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460204136,365352.00
04/09/2016 08:15,2,0.945,ACTIVE,212.61,359.78,59.965,1460204103,"201051344000900","219011344069620",32.78,-2.50,0,336.04,380.82,31.4,28.4,0.252,367932.2,367932.2,25280,0,0,0,L,1122011218,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460204137,365353.00
04/09/2016 08:15,2,1.025,ACTIVE,212.83,357.98,59.970,1460204103,"201051344000648","219011344069620",32.66,-3.00,0,335.74,380.22,34.0,30.9,0.243,360456.0,360456.0,25583,0,0,0,L,1122011218,0,121.10,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460204138,365354.00
04/09/2016 08:15,2,1.020,ACTIVE,212.83,359.48,59.981,1460204103,"201051344000569","219011344069620",32.76,-2.00,0,335.44,380.52,33.9,30.7,0.252,369151.8,369151.8,25214,0,0,0,L,1122011218,0,121.10,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460204139,365355.00
04/09/2016 08:15,2,0.977,ACTIVE,212.61,361.89,59.949,1460204103,"201051344000983","219011344069620",33.08,-2.00,0,337.54,380.52,32.8,29.7,0.252,360714.2,360714.2,25683,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460204140,365356.00
04/09/2016 08:15,2,1.020,ACTIVE,213.06,351.97,59.970,1460204103,"201051344001158","219011344069620",32.03,-3.00,0,338.44,378.72,33.1,30.0,0.252,355757.0,355757.0,25936,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460204141,365357.00
04/09/2016 08:15,2,1.049,ACTIVE,213.06,356.18,59.959,1460204103,"201051344000576","219011344069620",32.44,-2.50,0,336.34,379.62,34.5,31.4,0.243,362365.6,362365.6,25353,0,0,0,L,1122011218,0,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460204141,365358.00
04/09/2016 08:15,2,0.924,ACTIVE,211.25,341.15,59.928,1460204103,"274151322000087","219011344069620",31.21,0.00,0,334.24,364.29,29.2,26.2,0.190,601163.2,601163.2,19166,0,0,0,L,1151911521,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460204142,365359.00
04/09/2016 08:30,2,1.855,ACTIVE,213.96,363.39,59.965,1460205003,"201051344000645","219011344069620",32.54,-0.50,0,336.34,390.14,61.2,57.1,0.477,361915.4,361915.4,25499,0,0,0,L,1122011218,0,122.23,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205005,365360.00
04/09/2016 08:30,2,1.738,ACTIVE,211.25,361.89,59.970,1460205003,"274151322000085","219011344069620",31.93,1.00,0,333.93,374.21,56.1,52.3,0.376,629759.8,629759.8,19107,0,0,0,L,1151911521,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205005,365361.00
04/09/2016 08:30,2,1.852,ACTIVE,213.74,362.49,59.970,1460205003,"201051344000633","219011344069620",32.34,-0.50,0,336.64,391.04,60.7,56.6,0.504,352922.2,352922.2,25954,0,0,0,L,1122011218,0,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205006,365362.00
04/09/2016 08:30,2,1.893,ACTIVE,213.74,364.59,59.959,1460205003,"201051344000469","219011344069620",32.50,-2.00,0,335.74,391.64,62.3,58.2,0.504,354133.7,354133.7,25904,0,0,0,L,1122011218,0,121.55,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205007,365363.00
04/09/2016 08:30,2,1.766,ACTIVE,212.61,364.89,59.933,1460205003,"201051344000646","219011344069620",32.62,0.50,0,334.54,388.34,58.4,54.4,0.482,358608.3,358608.3,30460,0,0,0,L,1122011218,0,122.23,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205008,365364.00
04/09/2016 08:30,2,1.766,ACTIVE,211.25,362.19,59.959,1460205003,"274151322000052","219011344069620",32.12,2.00,0,333.63,376.31,57.5,53.5,0.398,638777.6,638777.6,19329,0,0,0,L,1151911521,0,121.10,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205009,365365.00
04/09/2016 08:30,2,1.721,ACTIVE,213.29,363.09,60.018,1460205003,"201051344000585","219011344069620",32.44,1.50,0,335.74,387.14,56.5,52.7,0.464,364298.3,364298.3,30467,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205010,365366.00
04/09/2016 08:30,2,1.863,ACTIVE,212.61,364.59,59.965,1460205003,"201051344001230","219011344069620",32.62,2.50,0,332.73,390.74,61.6,57.5,0.499,362450.9,362450.9,30257,0,0,0,L,1122011218,0,122.23,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205011,365367.00
04/09/2016 08:30,2,1.842,ACTIVE,213.51,360.38,59.959,1460205003,"201051344000582","219011344069620",32.08,-1.00,0,336.04,388.64,59.8,55.8,0.460,356006.1,356006.1,30433,0,0,0,L,1122011218,0,122.23,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205012,365368.00
04/09/2016 08:30,2,1.936,ACTIVE,212.38,363.69,59.991,1460205003,"201051344000955","219011344069620",32.42,0.00,0,336.04,392.25,63.6,59.4,0.517,367486.7,367486.7,30370,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205013,365369.00
04/09/2016 08:30,2,1.184,ACTIVE,211.70,461.08,59.959,1460205003,"274151322000094","219011344069620",42.80,3.30,0,333.33,484.52,51.1,47.4,0.345,511877.3,511877.3,20188,0,0,0,L,1151911521,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205014,365370.00
04/09/2016 08:30,2,1.873,ACTIVE,213.74,361.89,59.954,1460205003,"201051344000579","219011344069620",32.30,0.00,0,336.34,392.25,61.3,57.2,0.499,367521.8,367521.8,5977,0,0,0,L,1122011218,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205014,365371.00
04/09/2016 08:30,2,1.906,ACTIVE,212.61,367.00,59.975,1460205003,"201051344000890","219011344069620",32.80,2.50,0,334.54,391.34,63.4,59.2,0.495,364581.2,364581.2,30397,0,0,0,L,1122011218,0,122.23,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205015,365372.00
04/09/2016 08:30,2,1.883,ACTIVE,213.06,367.90,59.954,1460205003,"201051344000438","219011344069620",32.86,0.00,0,335.44,392.25,62.7,58.6,0.499,366783.4,366783.4,30396,0,0,0,L,1122011218,0,122.23,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205016,365373.00
04/09/2016 08:30,2,1.881,ACTIVE,213.06,359.78,59.933,1460205003,"201051344000417","219011344069620",32.08,1.50,0,334.54,387.14,61.2,57.1,0.495,360054.7,360054.7,30549,0,0,0,L,1122011218,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205017,365374.00
04/09/2016 08:30,2,1.670,ACTIVE,211.48,356.18,59.965,1460205003,"274151322000083","219011344069620",32.12,1.00,0,333.63,375.41,54.3,50.5,0.376,633069.1,633069.1,19382,0,0,0,L,1151911521,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205018,365375.00
04/09/2016 08:30,2,1.904,ACTIVE,211.93,361.89,59.981,1460205003,"274151322000076","219011344069620",32.94,3.00,0,335.14,385.03,63.5,59.4,0.446,673450.9,673450.9,19391,0,0,0,L,1151911521,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205019,365376.00
04/09/2016 08:30,2,1.881,ACTIVE,213.06,361.89,59.981,1460205003,"201051344000868","219011344069620",32.20,-1.00,0,335.74,389.54,61.4,57.3,0.495,353311.2,353311.2,25637,0,0,0,L,1122011218,0,121.33,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205020,365377.00
04/09/2016 08:30,2,1.811,ACTIVE,211.25,369.40,59.965,1460205003,"274151322000095","219011344069620",32.82,1.50,0,333.63,382.93,60.2,56.2,0.407,666533.4,666533.4,19288,0,0,0,L,1151911521,0,122.01,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205021,365378.00
