ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/09/2016 08:30,2,1.912,ACTIVE,213.29,363.69,59.970,1460205003,"201051344000988","219011344069620",32.34,-0.50,0,335.14,391.04,62.7,58.6,0.513,350637.8,350637.8,25928,0,0,0,L,1122011218,0,121.55,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205022,365379.00
04/09/2016 08:30,2,1.844,ACTIVE,212.83,360.99,59.965,1460205003,"201051344001025","219011344069620",32.28,0.50,0,335.44,390.44,60.3,56.3,0.473,364304.8,364304.8,30447,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205022,365380.00
04/09/2016 08:30,2,1.852,ACTIVE,213.51,364.29,59.975,1460205003,"201051344000458","219011344069620",32.60,0.50,0,336.94,388.64,61.2,57.1,0.508,361059.4,361059.4,25851,0,0,0,L,1122011218,0,121.78,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205023,365381.00
04/09/2016 08:30,2,1.850,ACTIVE,214.19,367.90,59.907,1460205003,"201051344000853","219011344069620",32.84,-1.00,0,337.54,393.75,61.6,57.5,0.499,359552.1,359552.1,25444,0,0,0,L,1122011218,0,122.23,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205024,365382.00
04/09/2016 08:30,2,1.883,ACTIVE,212.83,363.69,59.928,1460205003,"201051344000685","219011344069620",32.40,1.00,0,336.64,388.64,61.8,57.7,0.517,366327.0,366327.0,30269,0,0,0,L,1122011218,0,122.68,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205025,365383.00
04/09/2016 08:30,2,1.859,ACTIVE,213.29,360.38,59.917,1460205003,"201051344000917","219011344069620",32.07,1.50,0,334.54,388.64,60.4,56.4,0.491,363546.8,363546.8,30272,0,0,0,L,1122011218,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205026,365384.00
04/09/2016 08:30,2,1.812,ACTIVE,213.06,364.89,59.981,1460205003,"201051344001145","219011344069620",32.66,1.00,0,336.64,388.94,60.0,56.0,0.491,368619.8,368619.8,30131,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205027,365385.00
04/09/2016 08:30,2,1.896,ACTIVE,212.83,361.89,59.959,1460205003,"201051344000651","219011344069620",32.28,-1.00,0,336.34,388.94,62.0,57.9,0.499,360552.0,360552.0,30497,0,0,0,L,1122011218,0,122.46,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205028,365386.00
04/09/2016 08:30,2,1.752,ACTIVE,210.57,354.37,59.959,1460205003,"274151322000088","219011344069620",31.73,2.00,0,333.93,373.01,56.3,52.4,0.367,613330.7,613330.7,19070,0,0,0,L,1151911521,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205029,365387.00
04/09/2016 08:30,2,1.137,ACTIVE,212.16,464.38,59.959,1460205003,"274151322000068","219011344069620",43.95,6.00,0,332.73,488.73,50.7,47.0,0.331,511511.6,511511.6,20393,0,0,0,L,1151911521,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205030,365388.00
04/09/2016 08:30,2,1.795,ACTIVE,212.83,364.29,59.944,1460205003,"201051344001135","219011344069620",32.60,0.00,0,335.14,389.24,59.3,55.3,0.482,356979.5,356979.5,30458,0,0,0,L,1122011218,0,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205031,365389.00
04/09/2016 08:30,2,1.869,ACTIVE,212.61,366.70,59.933,1460205003,"201051344000594","219011344069620",32.76,0.00,0,333.63,391.34,62.0,57.9,0.486,364307.7,364307.7,25882,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205032,365390.00
04/09/2016 08:30,2,1.883,ACTIVE,213.29,365.80,59.965,1460205003,"201051344001203","219011344069620",32.72,0.50,0,336.04,393.45,62.4,58.3,0.508,363493.7,363493.7,30450,0,0,0,L,1122011218,0,122.68,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205032,365391.00
04/09/2016 08:30,2,1.771,ACTIVE,211.03,358.28,59.959,1460205003,"274151322000054","219011344069620",31.79,2.50,0,333.03,376.31,57.0,53.1,0.389,626891.5,626891.5,19096,0,0,0,L,1151911521,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205033,365392.00
04/09/2016 08:30,2,1.852,ACTIVE,213.51,364.59,59.944,1460205003,"201051344000867","219011344069620",32.64,0.00,0,335.74,389.84,61.2,57.2,0.491,352662.2,352662.2,25885,0,0,0,L,1122011218,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205034,365393.00
04/09/2016 08:30,2,1.994,ACTIVE,213.06,368.20,59.954,1460205003,"201051344001093","219011344069620",32.86,2.00,0,341.45,393.15,66.3,62.1,0.508,362462.5,362462.5,30327,0,0,0,L,1122011218,0,122.01,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205035,365394.00
04/09/2016 08:30,2,1.836,ACTIVE,213.29,366.10,59.959,1460205003,"201051344000900","219011344069620",32.58,-1.50,0,336.34,391.34,60.6,56.6,0.495,367943.9,367943.9,25281,0,0,0,L,1122011218,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205036,365395.00
04/09/2016 08:30,2,1.861,ACTIVE,213.51,365.19,59.970,1460205003,"201051344000648","219011344069620",32.68,-2.00,0,335.74,391.64,61.6,57.6,0.477,360468.1,360468.1,25584,0,0,0,L,1122011218,0,121.33,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205037,365396.00
04/09/2016 08:30,2,1.850,ACTIVE,213.51,365.49,59.954,1460205003,"201051344000569","219011344069620",32.70,-1.00,0,335.44,392.25,61.2,57.2,0.491,369163.7,369163.7,25215,0,0,0,L,1122011218,0,121.33,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205038,365397.00
04/09/2016 08:30,2,1.822,ACTIVE,213.51,366.40,59.917,1460205003,"201051344000983","219011344069620",32.72,-1.00,0,336.64,393.15,60.4,56.4,0.504,360725.9,360725.9,25684,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205039,365398.00
04/09/2016 08:30,2,1.852,ACTIVE,213.51,363.09,59.954,1460205003,"201051344001158","219011344069620",32.32,-1.50,0,337.54,388.94,60.6,56.6,0.495,355768.8,355768.8,25937,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205040,365399.00
04/09/2016 08:30,2,1.881,ACTIVE,213.74,364.59,59.975,1460205003,"201051344000576","219011344069620",32.54,-1.50,0,336.34,391.94,62.0,57.9,0.486,362377.8,362377.8,25354,0,0,0,L,1122011218,0,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205041,365400.00
04/09/2016 08:30,2,1.717,ACTIVE,211.03,357.38,59.928,1460205003,"274151322000087","219011344069620",31.73,2.50,0,333.93,372.11,55.0,51.2,0.371,601173.8,601173.8,19167,0,0,0,L,1151911521,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205042,365401.00
04/09/2016 08:45,2,2.543,ACTIVE,214.41,357.38,59.986,1460205903,"201051344000645","219011344069620",32.40,1.50,0,342.05,403.37,83.5,78.7,0.367,361932.1,361932.1,25500,0,0,0,L,1122011218,0,122.68,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205904,365402.00
04/09/2016 08:45,2,2.398,ACTIVE,211.93,358.88,59.970,1460205903,"274151322000085","219011344069620",31.61,3.30,0,336.04,381.12,76.9,72.3,0.526,629775.1,629775.1,19108,0,0,0,L,1151911521,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205905,365403.00
04/09/2016 08:45,2,2.494,ACTIVE,214.19,358.58,59.981,1460205903,"201051344000633","219011344069620",32.46,2.50,0,340.25,403.37,82.1,77.3,0.384,352938.6,352938.6,25955,0,0,0,L,1122011218,0,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205906,365404.00
04/09/2016 08:45,2,2.529,ACTIVE,214.41,361.29,59.975,1460205903,"201051344000469","219011344069620",32.74,-0.50,0,341.75,403.67,83.9,79.0,0.389,354150.6,354150.6,25905,0,0,0,L,1122011218,0,122.01,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205907,365405.00
04/09/2016 08:45,2,2.410,ACTIVE,213.06,367.60,59.991,1460205903,"201051344000646","219011344069620",32.36,2.50,0,339.34,398.86,79.0,74.3,0.658,358624.0,358624.0,30461,0,0,0,L,1122011218,0,122.46,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205908,365406.00
04/09/2016 08:45,2,2.406,ACTIVE,211.48,355.88,59.981,1460205903,"274151322000052","219011344069620",32.05,5.00,0,336.94,384.13,78.0,73.4,0.548,638793.1,638793.1,19330,0,0,0,L,1151911521,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205909,365407.00
04/09/2016 08:45,2,2.328,ACTIVE,213.51,369.40,59.970,1460205903,"201051344000585","219011344069620",32.68,3.70,0,340.55,400.66,77.1,72.5,0.641,364313.6,364313.6,30468,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205910,365408.00
04/09/2016 08:45,2,2.490,ACTIVE,213.06,360.08,59.981,1460205903,"201051344001230","219011344069620",32.72,6.70,0,340.25,400.06,82.5,77.7,0.384,362467.4,362467.4,30258,0,0,0,L,1122011218,0,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205911,365409.00
04/09/2016 08:45,2,2.449,ACTIVE,213.96,358.28,59.991,1460205903,"201051344000582","219011344069620",32.44,1.00,0,339.34,401.56,80.5,75.8,0.358,356022.1,356022.1,30434,0,0,0,L,1122011218,0,122.68,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205912,365410.00
04/09/2016 08:45,2,2.547,ACTIVE,213.06,361.89,59.981,1460205903,"201051344000955","219011344069620",32.80,4.00,0,340.85,400.06,84.7,79.8,0.384,367503.7,367503.7,30371,0,0,0,L,1122011218,0,121.78,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205913,365411.00
04/09/2016 08:45,2,1.592,ACTIVE,211.70,472.80,59.981,1460205903,"274151322000094","219011344069620",43.59,6.00,0,427.11,487.23,71.5,67.1,0.499,511891.2,511891.2,20189,0,0,0,L,1151911521,0,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205914,365412.00
04/09/2016 08:45,2,2.473,ACTIVE,214.41,361.89,59.981,1460205903,"201051344000579","219011344069620",32.90,2.50,0,341.75,403.07,82.3,77.5,0.376,367538.3,367538.3,5978,0,0,0,L,1122011218,0,122.23,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205915,365413.00
04/09/2016 08:45,2,2.570,ACTIVE,212.83,355.88,60.018,1460205903,"201051344000890","219011344069620",32.36,6.30,0,340.25,399.16,84.2,79.4,0.371,364598.1,364598.1,30398,0,0,0,L,1122011218,0,122.46,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205916,365414.00
04/09/2016 08:45,2,2.533,ACTIVE,213.51,359.48,60.012,1460205903,"201051344000438","219011344069620",32.68,3.00,0,342.05,400.36,83.8,79.0,0.389,366800.2,366800.2,30397,0,0,0,L,1122011218,0,122.68,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205917,365415.00
04/09/2016 08:45,2,2.504,ACTIVE,213.29,354.67,59.970,1460205903,"201051344000417","219011344069620",32.16,4.00,0,339.04,397.96,81.6,76.8,0.384,360071.1,360071.1,30550,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205918,365416.00
04/09/2016 08:45,2,2.316,ACTIVE,211.93,363.99,59.954,1460205903,"274151322000083","219011344069620",31.97,4.00,0,339.04,385.03,74.9,70.4,0.530,633083.9,633083.9,19383,0,0,0,L,1151911521,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205919,365417.00
04/09/2016 08:45,2,2.625,ACTIVE,212.61,355.58,59.975,1460205903,"274151322000076","219011344069620",32.56,7.70,0,344.76,391.94,86.5,81.6,0.336,673468.1,673468.1,19392,0,0,0,L,1151911521,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205920,365418.00
04/09/2016 08:45,2,2.516,ACTIVE,213.96,359.48,59.981,1460205903,"201051344000868","219011344069620",32.66,1.00,0,340.25,400.06,83.2,78.4,0.376,353327.8,353327.8,25638,0,0,0,L,1122011218,0,122.01,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205921,365419.00
04/09/2016 08:45,2,2.520,ACTIVE,211.70,353.17,59.975,1460205903,"274151322000095","219011344069620",32.52,5.00,0,345.36,391.64,83.0,78.2,0.309,666549.8,666549.8,19289,0,0,0,L,1151911521,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205922,365420.00
04/09/2016 08:45,2,2.574,ACTIVE,214.19,358.28,59.981,1460205903,"201051344000988","219011344069620",32.40,3.00,0,339.65,403.67,84.5,79.6,0.380,350654.6,350654.6,25929,0,0,0,L,1122011218,0,122.01,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205922,365421.00
04/09/2016 08:45,2,2.438,ACTIVE,213.29,361.29,59.981,1460205903,"201051344001025","219011344069620",32.88,3.70,0,341.45,402.16,81.2,76.5,0.358,364321.0,364321.0,30448,0,0,0,L,1122011218,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205923,365422.00
04/09/2016 08:45,2,2.514,ACTIVE,214.41,357.68,60.007,1460205903,"201051344000458","219011344069620",32.42,2.00,0,342.35,400.06,82.6,77.8,0.384,361075.8,361075.8,25852,0,0,0,L,1122011218,0,122.46,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205924,365423.00
04/09/2016 08:45,2,2.494,ACTIVE,214.87,362.79,60.023,1460205903,"201051344000853","219011344069620",32.98,0.50,0,340.25,404.57,83.2,78.4,0.376,359568.7,359568.7,25445,0,0,0,L,1122011218,0,122.91,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205925,365424.00
04/09/2016 08:45,2,2.549,ACTIVE,213.29,353.77,59.970,1460205903,"201051344000685","219011344069620",32.03,3.30,0,339.04,397.96,82.7,77.9,0.393,366343.5,366343.5,30270,0,0,0,L,1122011218,0,122.91,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205926,365425.00
04/09/2016 08:45,2,2.490,ACTIVE,213.51,356.48,59.981,1460205903,"201051344000917","219011344069620",32.26,2.50,0,339.04,400.06,81.4,76.6,0.371,363562.9,363562.9,30273,0,0,0,L,1122011218,0,122.23,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205927,365426.00
04/09/2016 08:45,2,2.479,ACTIVE,213.29,355.28,59.965,1460205903,"201051344001145","219011344069620",32.24,3.30,0,339.65,399.76,81.0,76.2,0.371,368635.9,368635.9,30132,0,0,0,L,1122011218,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205928,365427.00
04/09/2016 08:45,2,2.520,ACTIVE,213.51,357.38,59.981,1460205903,"201051344000651","219011344069620",32.42,1.00,0,340.25,397.66,82.7,77.9,0.371,360568.6,360568.6,30498,0,0,0,L,1122011218,0,122.91,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205929,365428.00
04/09/2016 08:45,2,2.400,ACTIVE,211.25,350.47,59.965,1460205903,"274151322000088","219011344069620",31.43,4.50,0,334.54,380.82,76.4,71.8,0.508,613345.8,613345.8,19071,0,0,0,L,1151911521,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205930,365429.00
04/09/2016 08:45,2,1.568,ACTIVE,212.38,475.20,59.981,1460205903,"274151322000068","219011344069620",43.95,8.00,0,422.00,495.34,70.1,65.7,0.468,511525.5,511525.5,20394,0,0,0,L,1151911521,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205931,365430.00
04/09/2016 08:45,2,2.449,ACTIVE,213.29,355.28,59.949,1460205903,"201051344001135","219011344069620",32.26,1.50,0,339.95,400.06,80.0,75.3,0.362,356995.4,356995.4,30459,0,0,0,L,1122011218,0,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205931,365431.00
04/09/2016 08:45,2,2.520,ACTIVE,213.29,359.48,59.965,1460205903,"201051344000594","219011344069620",32.60,2.50,0,339.34,400.36,83.2,78.4,0.367,364324.4,364324.4,25883,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205932,365432.00
04/09/2016 08:45,2,2.537,ACTIVE,213.74,358.28,59.996,1460205903,"201051344001203","219011344069620",32.56,4.00,0,341.75,400.96,83.7,78.9,0.384,363510.5,363510.5,30451,0,0,0,L,1122011218,0,122.91,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205933,365433.00
04/09/2016 08:45,2,2.420,ACTIVE,211.70,367.30,59.965,1460205903,"274151322000054","219011344069620",31.55,5.00,0,336.04,383.83,77.4,72.8,0.530,626906.9,626906.9,19097,0,0,0,L,1151911521,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205934,365434.00
04/09/2016 08:45,2,2.521,ACTIVE,214.19,356.18,59.970,1460205903,"201051344000867","219011344069620",32.34,2.00,0,341.15,399.76,82.6,77.8,0.371,352678.7,352678.7,25886,0,0,0,L,1122011218,0,122.46,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205935,365435.00
04/09/2016 08:45,2,2.654,ACTIVE,213.51,359.48,60.018,1460205903,"201051344001093","219011344069620",32.62,4.50,0,342.05,400.06,87.7,82.7,0.389,362480.2,362480.2,30328,0,0,0,L,1122011218,0,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205936,365436.00
04/09/2016 08:45,2,2.490,ACTIVE,213.96,362.19,59.965,1460205903,"201051344000900","219011344069620",32.84,0.00,0,342.35,404.27,82.9,78.1,0.380,367960.3,367960.3,25282,0,0,0,L,1122011218,0,122.46,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205937,365437.00
04/09/2016 08:45,2,2.504,ACTIVE,214.19,360.08,59.996,1460205903,"201051344000648","219011344069620",32.76,0.50,0,342.05,402.16,83.0,78.2,0.371,360484.7,360484.7,25585,0,0,0,L,1122011218,0,121.78,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205938,365438.00
04/09/2016 08:45,2,2.488,ACTIVE,214.19,362.79,59.965,1460205903,"201051344000569","219011344069620",32.96,1.00,0,344.45,403.07,83.1,78.3,0.376,369180.3,369180.3,25216,0,0,0,L,1122011218,0,122.01,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205939,365439.00
04/09/2016 08:45,2,2.453,ACTIVE,214.19,363.09,59.965,1460205903,"201051344000983","219011344069620",33.00,1.00,0,343.85,404.57,82.1,77.3,0.380,360742.3,360742.3,25685,0,0,0,L,1122011218,0,122.46,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205940,365440.00
04/09/2016 08:45,2,2.500,ACTIVE,214.64,357.08,59.965,1460205903,"201051344001158","219011344069620",32.38,0.50,0,339.34,401.56,82.0,77.2,0.380,355785.2,355785.2,25938,0,0,0,L,1122011218,0,122.23,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205940,365441.00
04/09/2016 08:45,2,2.516,ACTIVE,214.64,361.89,59.965,1460205903,"201051344000576","219011344069620",32.92,0.00,0,342.95,405.77,83.9,79.1,0.371,362394.6,362394.6,25355,0,0,0,L,1122011218,0,122.46,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205941,365442.00
04/09/2016 08:45,2,2.336,ACTIVE,211.93,356.48,59.959,1460205903,"274151322000087","219011344069620",31.81,5.00,0,335.44,380.82,75.3,70.7,0.499,601188.8,601188.8,19168,0,0,0,L,1151911521,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460205942,365443.00
04/09/2016 09:00,2,3.506,ACTIVE,215.32,359.48,59.986,1460206803,"201051344000645","219011344069620",32.34,4.50,0,341.15,385.63,114.9,109.0,0.517,361955.0,361955.0,25501,0,0,0,L,1122011218,0,122.91,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460206804,365444.00
04/09/2016 09:00,2,3.352,ACTIVE,211.70,347.46,59.991,1460206803,"274151322000085","219011344069620",31.03,7.70,0,335.14,382.93,105.2,99.6,0.398,629796.2,629796.2,19109,0,0,0,L,1151911521,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460206805,365445.00
04/09/2016 09:00,2,3.451,ACTIVE,215.09,357.68,59.970,1460206803,"201051344000633","219011344069620",32.14,6.70,0,339.65,385.63,112.3,106.5,0.535,352961.1,352961.1,25956,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460206806,365446.00
04/09/2016 09:00,2,3.520,ACTIVE,215.54,359.48,59.975,1460206803,"201051344000469","219011344069620",32.18,3.30,0,341.75,386.83,114.7,108.8,0.535,354173.5,354173.5,25906,0,0,0,L,1122011218,0,122.23,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460206807,365447.00
04/09/2016 09:00,2,3.365,ACTIVE,213.51,354.97,59.944,1460206803,"201051344000646","219011344069620",31.83,7.30,0,336.94,401.26,108.5,102.8,0.504,358645.7,358645.7,30462,0,0,0,L,1122011218,0,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460206808,365448.00
04/09/2016 09:00,2,3.359,ACTIVE,211.93,353.47,59.954,1460206803,"274151322000052","219011344069620",31.57,11.30,0,335.74,385.63,107.4,101.7,0.420,638814.6,638814.6,19331,0,0,0,L,1151911521,0,120.88,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460206809,365449.00
04/09/2016 09:00,2,3.312,ACTIVE,214.41,355.28,59.975,1460206803,"201051344000585","219011344069620",31.91,8.50,0,338.44,400.66,107.0,101.4,0.499,364334.8,364334.8,30469,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460206810,365450.00
04/09/2016 09:00,2,3.498,ACTIVE,213.51,353.17,59.970,1460206803,"201051344001230","219011344069620",31.69,10.70,0,337.24,384.13,112.3,106.5,0.517,362490.0,362490.0,30259,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460206811,365451.00
04/09/2016 09:00,2,3.365,ACTIVE,214.41,358.88,59.970,1460206803,"201051344000582","219011344069620",32.20,5.50,0,336.94,382.93,109.8,104.1,0.491,356044.1,356044.1,30435,0,0,0,L,1122011218,0,122.91,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460206812,365452.00
04/09/2016 09:00,2,3.537,ACTIVE,213.51,356.78,59.975,1460206803,"201051344000955","219011344069620",31.89,7.30,0,338.14,384.43,114.2,108.3,0.544,367526.7,367526.7,30372,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460206812,365453.00
04/09/2016 09:00,2,2.328,ACTIVE,211.70,437.63,59.970,1460206803,"274151322000094","219011344069620",41.39,12.30,0,426.21,489.63,97.5,92.2,0.376,511910.3,511910.3,20190,0,0,0,L,1151911521,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460206813,365454.00
04/09/2016 09:00,2,3.441,ACTIVE,215.54,359.48,59.965,1460206803,"201051344000579","219011344069620",32.32,6.70,0,340.85,385.03,112.7,106.8,0.526,367560.8,367560.8,5979,0,0,0,L,1122011218,0,122.68,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460206814,365455.00
04/09/2016 09:00,2,3.520,ACTIVE,213.51,355.58,59.975,1460206803,"201051344000890","219011344069620",31.91,10.70,0,336.94,383.53,113.8,107.9,0.517,364621.0,364621.0,30399,0,0,0,L,1122011218,0,122.68,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460206815,365456.00
04/09/2016 09:00,2,3.488,ACTIVE,213.96,357.68,59.965,1460206803,"201051344000438","219011344069620",32.18,7.30,0,337.84,385.33,113.7,107.8,0.526,366823.0,366823.0,30398,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460206816,365457.00
04/09/2016 09:00,2,3.430,ACTIVE,213.96,354.07,59.970,1460206803,"201051344000417","219011344069620",31.77,9.30,0,335.44,379.92,110.3,104.6,0.517,360093.2,360093.2,30551,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460206817,365458.00
04/09/2016 09:00,2,3.254,ACTIVE,211.70,349.86,59.965,1460206803,"274151322000083","219011344069620",31.69,10.30,0,336.64,385.93,104.5,98.9,0.411,633104.5,633104.5,19384,0,0,0,L,1151911521,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460206818,365459.00
04/09/2016 09:00,2,3.629,ACTIVE,212.61,367.60,60.002,1460206803,"274151322000076","219011344069620",32.14,13.00,0,340.55,379.92,118.0,112.0,0.464,673491.8,673491.8,19393,0,0,0,L,1151911521,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460206819,365460.00
04/09/2016 09:00,2,3.486,ACTIVE,214.64,358.88,59.975,1460206803,"201051344000868","219011344069620",32.28,4.00,0,340.25,385.63,114.0,108.1,0.530,353350.5,353350.5,25639,0,0,0,L,1122011218,0,122.23,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460206820,365461.00
04/09/2016 09:00,2,3.533,ACTIVE,211.70,352.27,59.975,1460206803,"274151322000095","219011344069620",32.03,10.00,0,341.75,376.92,114.6,108.7,0.438,666572.6,666572.6,19290,0,0,0,L,1151911521,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460206821,365462.00
04/09/2016 09:00,2,3.561,ACTIVE,215.32,356.48,59.954,1460206803,"201051344000988","219011344069620",31.97,5.00,0,338.74,385.33,115.3,109.3,0.535,350677.5,350677.5,25930,0,0,0,L,1122011218,0,122.46,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460206821,365463.00
04/09/2016 09:00,2,3.424,ACTIVE,214.19,356.18,59.938,1460206803,"201051344001025","219011344069620",32.05,8.00,0,338.44,384.13,111.1,105.3,0.508,364343.1,364343.1,30449,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460206822,365464.00
04/09/2016 09:00,2,3.482,ACTIVE,215.32,357.08,59.965,1460206803,"201051344000458","219011344069620",32.14,6.00,0,341.75,385.63,113.5,107.6,0.539,361098.3,361098.3,25853,0,0,0,L,1122011218,0,122.91,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460206823,365465.00
04/09/2016 09:00,2,3.477,ACTIVE,215.77,362.49,59.970,1460206803,"201051344000853","219011344069620",32.58,3.70,0,344.15,388.34,114.7,108.7,0.526,359591.4,359591.4,25446,0,0,0,L,1122011218,0,123.14,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460206824,365466.00
04/09/2016 09:00,2,3.488,ACTIVE,213.74,355.88,60.007,1460206803,"201051344000685","219011344069620",31.87,8.00,0,335.74,382.03,112.6,106.8,0.535,366366.1,366366.1,30271,0,0,0,L,1122011218,0,123.14,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460206825,365467.00
04/09/2016 09:00,2,3.465,ACTIVE,214.41,354.67,59.981,1460206803,"201051344000917","219011344069620",31.79,7.00,0,336.64,383.53,111.6,105.8,0.517,363585.2,363585.2,30274,0,0,0,L,1122011218,0,122.68,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460206826,365468.00
04/09/2016 09:00,2,3.434,ACTIVE,213.74,355.88,59.954,1460206803,"201051344001145","219011344069620",31.99,7.00,0,337.54,382.33,111.3,105.5,0.521,368658.0,368658.0,30133,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460206827,365469.00
04/09/2016 09:00,2,3.486,ACTIVE,214.19,355.58,59.933,1460206803,"201051344000651","219011344069620",31.97,5.50,0,337.84,382.93,112.8,107.0,0.517,360591.1,360591.1,30499,0,0,0,L,1122011218,0,123.14,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460206828,365470.00
04/09/2016 09:00,2,3.330,ACTIVE,211.48,357.98,59.933,1460206803,"274151322000088","219011344069620",31.17,9.30,0,334.24,382.33,105.2,99.6,0.380,613366.8,613366.8,19072,0,0,0,L,1151911521,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460206829,365471.00
04/09/2016 09:00,2,2.191,ACTIVE,212.61,460.47,59.965,1460206803,"274151322000068","219011344069620",43.65,14.70,0,428.61,502.55,96.5,91.2,0.358,511544.6,511544.6,20395,0,0,0,L,1151911521,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460206830,365472.00
04/09/2016 09:00,2,3.396,ACTIVE,213.96,355.88,59.965,1460206803,"201051344001135","219011344069620",31.95,6.30,0,336.94,382.63,109.9,104.2,0.517,357017.3,357017.3,30460,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460206831,365473.00
04/09/2016 09:00,2,3.498,ACTIVE,213.96,358.88,59.970,1460206803,"201051344000594","219011344069620",32.16,7.30,0,337.54,383.83,114.0,108.1,0.517,364347.2,364347.2,25884,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460206832,365474.00
04/09/2016 09:00,2,3.535,ACTIVE,214.19,355.58,59.975,1460206803,"201051344001203","219011344069620",31.99,8.00,0,338.74,385.03,114.5,108.6,0.535,363533.3,363533.3,30452,0,0,0,L,1122011218,0,123.36,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460206834,365475.00
04/09/2016 09:00,2,3.395,ACTIVE,211.93,347.46,59.965,1460206803,"274151322000054","219011344069620",31.07,10.30,0,335.14,384.73,106.8,101.1,0.402,626928.2,626928.2,19098,0,0,0,L,1151911521,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460206834,365476.00
04/09/2016 09:00,2,3.502,ACTIVE,214.87,357.08,59.970,1460206803,"201051344000867","219011344069620",32.03,6.30,0,339.65,383.83,113.7,107.8,0.517,352701.3,352701.3,25887,0,0,0,L,1122011218,0,122.68,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460206835,365477.00
04/09/2016 09:00,2,3.607,ACTIVE,214.19,360.69,59.970,1460206803,"201051344001093","219011344069620",32.38,8.50,0,339.65,385.93,118.3,112.3,0.530,362504.0,362504.0,30329,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460206836,365478.00
04/09/2016 09:00,2,3.525,ACTIVE,214.87,360.08,59.954,1460206803,"201051344000900","219011344069620",32.32,3.00,0,343.55,390.14,115.5,109.5,0.535,367983.2,367983.2,25283,0,0,0,L,1122011218,0,122.68,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460206837,365479.00
04/09/2016 09:00,2,3.539,ACTIVE,215.09,355.28,59.965,1460206803,"201051344000648","219011344069620",31.91,4.00,0,341.15,385.63,114.4,108.5,0.517,360507.5,360507.5,25586,0,0,0,L,1122011218,0,122.01,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460206838,365480.00
04/09/2016 09:00,2,3.486,ACTIVE,215.09,361.89,59.970,1460206803,"201051344000569","219011344069620",32.52,3.70,0,345.36,388.64,114.9,109.0,0.526,369203.1,369203.1,25217,0,0,0,L,1122011218,0,122.23,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460206839,365481.00
04/09/2016 09:00,2,3.488,ACTIVE,215.09,358.58,59.965,1460206803,"201051344000983","219011344069620",32.28,4.00,0,343.55,388.34,114.2,108.3,0.544,360764.9,360764.9,25686,0,0,0,L,1122011218,0,122.68,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460206840,365482.00
04/09/2016 09:00,2,3.490,ACTIVE,215.54,355.88,59.965,1460206803,"201051344001158","219011344069620",32.01,4.50,0,339.65,383.23,113.2,107.3,0.521,355807.7,355807.7,25939,0,0,0,L,1122011218,0,122.68,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460206841,365483.00
04/09/2016 09:00,2,3.516,ACTIVE,215.54,362.49,59.986,1460206803,"201051344000576","219011344069620",32.58,3.70,0,342.65,389.54,116.0,110.0,0.526,362417.7,362417.7,25356,0,0,0,L,1122011218,0,122.91,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460206842,365484.00
04/09/2016 09:00,2,3.322,ACTIVE,211.93,349.86,59.959,1460206803,"274151322000087","219011344069620",31.13,11.70,0,334.54,382.63,104.7,99.2,0.398,601209.6,601209.6,19169,0,0,0,L,1151911521,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460206843,365485.00
04/09/2016 09:15,2,4.244,ACTIVE,216.00,358.88,59.981,1460207703,"201051344000645","219011344069620",31.55,6.30,0,339.95,391.34,135.7,129.0,0.601,361985.3,361985.3,25502,0,0,0,L,1122011218,0,123.14,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460207704,365486.00
04/09/2016 09:15,2,4.066,ACTIVE,212.38,355.58,59.996,1460207703,"274151322000085","219011344069620",30.36,13.00,0,334.24,372.41,124.9,118.6,0.477,629823.8,629823.8,19110,0,0,0,L,1151911521,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460207705,365487.00
04/09/2016 09:15,2,4.145,ACTIVE,215.54,357.68,60.028,1460207703,"201051344000633","219011344069620",31.49,8.50,0,338.44,390.14,132.2,125.7,0.628,352990.7,352990.7,25957,0,0,0,L,1122011218,0,122.91,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460207706,365488.00
04/09/2016 09:15,2,4.139,ACTIVE,216.00,358.28,60.002,1460207703,"201051344000469","219011344069620",31.85,5.00,0,339.34,392.55,133.5,126.9,0.623,354203.7,354203.7,25907,0,0,0,L,1122011218,0,122.68,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460207707,365489.00
04/09/2016 09:15,2,4.037,ACTIVE,214.19,354.37,60.012,1460207703,"201051344000646","219011344069620",31.41,10.70,0,332.43,384.73,128.3,122.0,0.605,358674.3,358674.3,30463,0,0,0,L,1122011218,0,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460207708,365490.00
04/09/2016 09:15,2,4.074,ACTIVE,212.38,360.08,59.991,1460207703,"274151322000052","219011344069620",31.21,14.70,0,334.54,375.11,128.6,122.2,0.508,638842.9,638842.9,19332,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460207709,365491.00
04/09/2016 09:15,2,3.951,ACTIVE,215.09,355.28,60.007,1460207703,"201051344000585","219011344069620",31.67,11.70,0,335.44,384.43,126.8,120.4,0.588,364363.1,364363.1,30470,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460207710,365492.00
04/09/2016 09:15,2,4.107,ACTIVE,214.19,358.58,59.996,1460207703,"201051344001230","219011344069620",31.85,14.00,0,334.24,388.04,132.5,126.0,0.614,362519.5,362519.5,30260,0,0,0,L,1122011218,0,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460207711,365493.00
04/09/2016 09:15,2,4.053,ACTIVE,215.32,355.28,59.991,1460207703,"201051344000582","219011344069620",31.49,7.70,0,335.44,385.33,129.2,122.8,0.583,356072.9,356072.9,30436,0,0,0,L,1122011218,0,123.14,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460207712,365494.00
04/09/2016 09:15,2,4.195,ACTIVE,214.19,355.58,60.044,1460207703,"201051344000955","219011344069620",31.47,11.00,0,333.63,387.44,133.7,127.1,0.636,367556.7,367556.7,30373,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460207712,365495.00
04/09/2016 09:15,2,2.727,ACTIVE,212.38,454.46,59.991,1460207703,"274151322000094","219011344069620",42.40,15.50,0,425.91,486.93,116.6,110.6,0.451,511935.9,511935.9,20191,0,0,0,L,1151911521,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460207713,365496.00
04/09/2016 09:15,2,4.012,ACTIVE,216.00,356.48,59.996,1460207703,"201051344000579","219011344069620",31.91,9.70,0,339.34,389.24,129.6,123.2,0.610,367590.4,367590.4,5980,0,0,0,L,1122011218,0,122.91,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460207714,365497.00
04/09/2016 09:15,2,4.154,ACTIVE,213.96,353.47,59.991,1460207703,"201051344000890","219011344069620",31.49,14.00,0,333.63,386.23,132.4,125.9,0.601,364650.7,364650.7,30400,0,0,0,L,1122011218,0,122.91,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460207715,365498.00
04/09/2016 09:15,2,4.141,ACTIVE,214.64,356.48,59.996,1460207703,"201051344000438","219011344069620",31.67,10.70,0,334.84,388.34,132.8,126.2,0.623,366852.8,366852.8,30399,0,0,0,L,1122011218,0,123.14,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460207716,365499.00
04/09/2016 09:15,2,4.037,ACTIVE,214.41,354.37,59.996,1460207703,"201051344000417","219011344069620",31.35,12.30,0,333.63,383.23,128.2,121.8,0.605,360122.0,360122.0,30552,0,0,0,L,1122011218,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460207717,365500.00
04/09/2016 09:15,2,3.895,ACTIVE,212.16,363.09,59.991,1460207703,"274151322000083","219011344069620",31.67,14.30,0,334.84,374.51,124.9,118.6,0.491,633132.0,633132.0,19385,0,0,0,L,1151911521,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460207718,365501.00
04/09/2016 09:15,2,4.270,ACTIVE,212.83,357.68,59.986,1460207703,"274151322000076","219011344069620",32.20,16.00,0,337.54,383.23,139.2,132.4,0.552,673522.8,673522.8,19394,0,0,0,L,1151911521,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460207719,365502.00
04/09/2016 09:15,2,4.051,ACTIVE,215.32,356.18,60.002,1460207703,"201051344000868","219011344069620",31.61,5.50,0,338.74,389.54,129.7,123.3,0.597,353380.5,353380.5,25640,0,0,0,L,1122011218,0,122.46,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460207720,365503.00
04/09/2016 09:15,2,4.203,ACTIVE,211.93,369.10,59.996,1460207703,"274151322000095","219011344069620",31.97,15.50,0,338.14,380.52,136.2,129.5,0.517,666602.8,666602.8,19291,0,0,0,L,1151911521,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460207721,365504.00
04/09/2016 09:15,2,3.996,ACTIVE,215.77,358.88,59.965,1460207703,"201051344000988","219011344069620",31.89,8.00,0,338.14,390.44,129.0,122.6,0.592,350707.7,350707.7,25931,0,0,0,L,1122011218,0,122.68,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460207721,365505.00
04/09/2016 09:15,2,3.998,ACTIVE,214.64,353.47,60.002,1460207703,"201051344001025","219011344069620",31.55,12.00,0,334.54,386.23,127.7,121.4,0.583,364372.2,364372.2,30450,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460207722,365506.00
04/09/2016 09:15,2,3.963,ACTIVE,215.77,356.18,60.007,1460207703,"201051344000458","219011344069620",31.77,8.00,0,339.95,390.44,127.5,121.1,0.610,361128.1,361128.1,25854,0,0,0,L,1122011218,0,122.91,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460207723,365507.00
04/09/2016 09:15,2,3.957,ACTIVE,216.22,357.68,59.975,1460207703,"201051344000853","219011344069620",31.97,5.50,0,339.34,392.85,128.2,121.8,0.597,359621.6,359621.6,25447,0,0,0,L,1122011218,0,123.36,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460207724,365508.00
04/09/2016 09:15,2,4.074,ACTIVE,214.19,354.37,60.002,1460207703,"201051344000685","219011344069620",31.49,10.70,0,333.93,385.93,129.9,123.5,0.623,366395.6,366395.6,30272,0,0,0,L,1122011218,0,123.36,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460207725,365509.00
04/09/2016 09:15,2,3.967,ACTIVE,214.64,355.88,59.996,1460207703,"201051344000917","219011344069620",31.83,10.00,0,334.54,386.83,127.9,121.5,0.588,363614.4,363614.4,30275,0,0,0,L,1122011218,0,122.91,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460207726,365510.00
04/09/2016 09:15,2,3.967,ACTIVE,214.19,355.28,60.007,1460207703,"201051344001145","219011344069620",31.81,10.70,0,334.54,385.93,127.7,121.3,0.597,368687.2,368687.2,30134,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460207727,365511.00
04/09/2016 09:15,2,3.965,ACTIVE,214.87,353.77,59.996,1460207703,"201051344000651","219011344069620",31.37,9.30,0,336.34,383.83,125.9,119.6,0.575,360620.6,360620.6,30500,0,0,0,L,1122011218,0,123.36,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460207728,365512.00
04/09/2016 09:15,2,3.854,ACTIVE,211.93,345.06,60.007,1460207703,"274151322000088","219011344069620",30.59,13.30,0,333.93,372.71,119.5,113.4,0.442,613394.3,613394.3,19073,0,0,0,L,1151911521,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460207729,365513.00
04/09/2016 09:15,2,2.586,ACTIVE,213.06,449.65,59.996,1460207703,"274151322000068","219011344069620",42.32,17.80,0,419.90,487.23,111.4,105.6,0.424,511570.0,511570.0,20396,0,0,0,L,1151911521,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460207730,365514.00
04/09/2016 09:15,2,3.746,ACTIVE,214.41,351.37,59.991,1460207703,"201051344001135","219011344069620",31.41,9.30,0,333.93,384.73,119.1,113.1,0.557,357046.0,357046.0,30461,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460207731,365515.00
04/09/2016 09:15,2,3.783,ACTIVE,214.19,354.97,59.996,1460207703,"201051344000594","219011344069620",31.59,10.00,0,335.44,387.44,121.2,115.0,0.552,364377.0,364377.0,25885,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460207732,365516.00
04/09/2016 09:15,2,3.863,ACTIVE,214.64,352.87,59.991,1460207703,"201051344001203","219011344069620",31.33,11.00,0,337.54,386.23,122.6,116.4,0.575,363563.2,363563.2,30453,0,0,0,L,1122011218,0,123.36,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460207733,365517.00
04/09/2016 09:15,2,3.793,ACTIVE,211.93,359.48,59.991,1460207703,"274151322000054","219011344069620",30.91,14.70,0,333.93,373.61,118.7,112.6,0.460,626956.0,626956.0,19099,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460207733,365518.00
04/09/2016 09:15,2,3.715,ACTIVE,214.87,353.17,60.002,1460207703,"201051344000867","219011344069620",31.39,8.50,0,338.74,387.44,118.1,112.1,0.535,352731.0,352731.0,25888,0,0,0,L,1122011218,0,122.68,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460207734,365519.00
04/09/2016 09:15,2,3.959,ACTIVE,214.64,353.47,59.981,1460207703,"201051344001093","219011344069620",31.47,11.00,0,335.74,387.74,126.2,119.9,0.570,362534.6,362534.6,30330,0,0,0,L,1122011218,0,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460207735,365520.00
04/09/2016 09:15,2,3.643,ACTIVE,215.09,359.18,60.034,1460207703,"201051344000900","219011344069620",32.24,4.50,0,339.95,393.45,119.0,112.9,0.548,368013.4,368013.4,25284,0,0,0,L,1122011218,0,122.68,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460207736,365521.00
