ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/09/2016 09:15,2,3.730,ACTIVE,215.32,354.37,59.986,1460207703,"201051344000648","219011344069620",31.71,5.50,0,339.95,390.74,119.8,113.7,0.548,360537.4,360537.4,25587,0,0,0,L,1122011218,0,122.23,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460207737,365522.00
04/09/2016 09:15,2,3.703,ACTIVE,215.54,356.48,60.012,1460207703,"201051344000569","219011344069620",31.97,5.50,0,340.55,395.55,120.0,113.9,0.557,369233.1,369233.1,25218,0,0,0,L,1122011218,0,122.23,123.14,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460207738,365523.00
04/09/2016 09:15,2,3.756,ACTIVE,215.54,356.18,59.991,1460207703,"201051344000983","219011344069620",31.79,6.30,0,339.95,392.25,121.0,114.8,0.575,360794.7,360794.7,25687,0,0,0,L,1122011218,0,122.91,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460207739,365524.00
04/09/2016 09:15,2,3.836,ACTIVE,216.00,355.88,59.996,1460207703,"201051344001158","219011344069620",31.55,7.70,0,339.04,388.94,122.7,116.5,0.570,355837.2,355837.2,25940,0,0,0,L,1122011218,0,122.91,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460207740,365525.00
04/09/2016 09:15,2,3.891,ACTIVE,216.00,356.18,59.996,1460207703,"201051344000576","219011344069620",31.63,5.00,0,339.34,394.05,124.7,118.4,0.561,362447.9,362447.9,25357,0,0,0,L,1122011218,0,122.91,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460207741,365526.00
04/09/2016 09:15,2,3.936,ACTIVE,212.16,348.96,59.986,1460207703,"274151322000087","219011344069620",30.61,16.00,0,333.93,371.21,122.0,115.8,0.455,601236.8,601236.8,19170,0,0,0,L,1151911521,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460207742,365527.00
04/09/2016 09:30,2,5.115,ACTIVE,218.03,362.49,59.986,1460208603,"201051344000645","219011344069620",31.21,9.00,0,338.74,397.35,161.6,154.1,0.720,362020.8,362020.8,25503,0,0,0,L,1122011218,0,124.27,124.27,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460208604,365528.00
04/09/2016 09:30,2,4.908,ACTIVE,213.74,362.79,59.965,1460208603,"274151322000085","219011344069620",29.52,16.00,0,333.33,377.82,146.6,139.6,0.561,629856.1,629856.1,19111,0,0,0,L,1151911521,0,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460208605,365529.00
04/09/2016 09:30,2,5.023,ACTIVE,217.35,362.19,59.965,1460208603,"201051344000633","219011344069620",31.07,12.30,0,337.84,395.85,158.0,150.6,0.751,353025.3,353025.3,25958,0,0,0,L,1122011218,0,124.04,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460208606,365530.00
04/09/2016 09:30,2,5.033,ACTIVE,218.03,363.99,59.970,1460208603,"201051344000469","219011344069620",31.39,7.70,0,337.84,397.35,160.0,152.5,0.738,354238.8,354238.8,25908,0,0,0,L,1122011218,0,123.59,124.49,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460208607,365531.00
04/09/2016 09:30,2,4.922,ACTIVE,215.77,359.18,60.002,1460208603,"201051344000646","219011344069620",30.83,14.00,0,332.13,394.65,153.8,146.5,0.725,358707.9,358707.9,30464,0,0,0,L,1122011218,0,124.04,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460208608,365532.00
04/09/2016 09:30,2,4.832,ACTIVE,213.51,363.39,59.959,1460208603,"274151322000052","219011344069620",31.21,18.30,0,332.73,379.02,152.6,145.4,0.597,638876.4,638876.4,19333,0,0,0,L,1151911521,0,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460208609,365533.00
04/09/2016 09:30,2,4.867,ACTIVE,216.90,359.48,59.970,1460208603,"201051344000585","219011344069620",31.03,14.70,0,334.54,393.15,152.9,145.7,0.707,364396.5,364396.5,30471,0,0,0,L,1122011218,0,123.81,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460208609,365534.00
04/09/2016 09:30,2,5.000,ACTIVE,215.54,357.98,59.981,1460208603,"201051344001230","219011344069620",31.07,16.70,0,332.43,395.55,157.3,149.9,0.720,362554.1,362554.1,30261,0,0,0,L,1122011218,0,123.81,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460208610,365535.00
04/09/2016 09:30,2,4.904,ACTIVE,216.90,360.08,59.975,1460208603,"201051344000582","219011344069620",31.19,11.00,0,335.44,395.55,154.8,147.5,0.703,356106.9,356106.9,30437,0,0,0,L,1122011218,0,124.27,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460208611,365536.00
04/09/2016 09:30,2,5.090,ACTIVE,215.54,359.18,59.975,1460208603,"201051344000955","219011344069620",30.97,14.00,0,333.03,395.55,159.7,152.2,0.747,367591.8,367591.8,30374,0,0,0,L,1122011218,0,123.14,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460208613,365537.00
04/09/2016 09:30,2,3.250,ACTIVE,213.51,453.26,59.970,1460208603,"274151322000094","219011344069620",42.34,19.00,0,420.50,483.62,138.4,131.7,0.535,511966.1,511966.1,20192,0,0,0,L,1151911521,0,122.46,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460208614,365538.00
04/09/2016 09:30,2,5.018,ACTIVE,218.03,362.79,59.965,1460208603,"201051344000579","219011344069620",31.13,12.00,0,338.44,396.45,158.2,150.7,0.738,367625.0,367625.0,5981,0,0,0,L,1122011218,0,124.04,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460208615,365539.00
04/09/2016 09:30,2,5.047,ACTIVE,215.77,357.68,59.970,1460208603,"201051344000890","219011344069620",30.99,17.50,0,333.03,395.25,158.3,150.9,0.720,364685.6,364685.6,30401,0,0,0,L,1122011218,0,123.81,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460208616,365540.00
04/09/2016 09:30,2,5.035,ACTIVE,216.22,357.68,59.970,1460208603,"201051344000438","219011344069620",31.19,13.70,0,334.54,395.85,159.1,151.7,0.747,366887.8,366887.8,30400,0,0,0,L,1122011218,0,124.04,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460208617,365541.00
04/09/2016 09:30,2,4.934,ACTIVE,216.00,358.28,59.975,1460208603,"201051344000417","219011344069620",30.85,16.30,0,333.33,394.65,154.2,146.9,0.738,360155.9,360155.9,30553,0,0,0,L,1122011218,0,123.59,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460208618,365542.00
04/09/2016 09:30,2,4.760,ACTIVE,213.51,352.57,59.970,1460208603,"274151322000083","219011344069620",31.09,17.80,0,333.33,377.82,150.0,142.8,0.588,633164.8,633164.8,19386,0,0,0,L,1151911521,0,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460208618,365543.00
04/09/2016 09:30,2,5.232,ACTIVE,214.41,353.77,59.959,1460208603,"274151322000076","219011344069620",31.37,19.80,0,334.24,384.43,165.9,158.2,0.658,673559.3,673559.3,19395,0,0,0,L,1151911521,0,122.91,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460208619,365544.00
04/09/2016 09:30,2,5.072,ACTIVE,217.13,360.69,59.959,1460208603,"201051344000868","219011344069620",31.15,7.70,0,338.14,395.85,160.0,152.5,0.725,353415.7,353415.7,25641,0,0,0,L,1122011218,0,123.59,124.04,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460208620,365545.00
04/09/2016 09:30,2,5.123,ACTIVE,213.29,368.20,59.970,1460208603,"274151322000095","219011344069620",31.39,18.00,0,332.73,383.83,162.8,155.2,0.605,666638.6,666638.6,19292,0,0,0,L,1151911521,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460208621,365546.00
04/09/2016 09:30,2,5.105,ACTIVE,218.03,364.89,59.975,1460208603,"201051344000988","219011344069620",30.93,11.00,0,336.94,397.35,159.9,152.4,0.738,350743.0,350743.0,25932,0,0,0,L,1122011218,0,123.81,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460208622,365547.00
04/09/2016 09:30,2,4.961,ACTIVE,216.45,359.48,59.975,1460208603,"201051344001025","219011344069620",31.15,15.50,0,333.93,394.95,156.7,149.3,0.694,364406.6,364406.6,30451,0,0,0,L,1122011218,0,123.81,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460208623,365548.00
04/09/2016 09:30,2,5.045,ACTIVE,217.80,362.19,59.991,1460208603,"201051344000458","219011344069620",31.19,10.70,0,339.04,396.45,159.3,151.8,0.756,361163.1,361163.1,25855,0,0,0,L,1122011218,0,124.04,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460208624,365549.00
04/09/2016 09:30,2,5.061,ACTIVE,218.48,364.59,59.975,1460208603,"201051344000853","219011344069620",31.49,7.00,0,338.44,400.66,161.4,153.8,0.747,359657.0,359657.0,25448,0,0,0,L,1122011218,0,124.49,124.49,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460208625,365550.00
04/09/2016 09:30,2,5.049,ACTIVE,215.77,358.58,59.970,1460208603,"201051344000685","219011344069620",30.97,13.00,0,333.93,395.55,158.3,150.9,0.751,366430.3,366430.3,30273,0,0,0,L,1122011218,0,124.27,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460208626,365551.00
04/09/2016 09:30,2,4.980,ACTIVE,216.67,358.58,59.981,1460208603,"201051344000917","219011344069620",31.15,12.00,0,334.84,395.25,157.0,149.6,0.725,363648.9,363648.9,30276,0,0,0,L,1122011218,0,123.81,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460208627,365552.00
04/09/2016 09:30,2,4.939,ACTIVE,215.77,357.98,59.986,1460208603,"201051344001145","219011344069620",31.39,12.70,0,334.24,395.85,157.0,149.6,0.725,368721.7,368721.7,30135,0,0,0,L,1122011218,0,123.81,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460208628,365553.00
04/09/2016 09:30,2,4.953,ACTIVE,216.90,361.89,59.975,1460208603,"201051344000651","219011344069620",31.43,11.30,0,337.24,394.95,157.7,150.3,0.720,360655.3,360655.3,30501,0,0,0,L,1122011218,0,124.49,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460208629,365554.00
04/09/2016 09:30,2,4.830,ACTIVE,213.29,353.77,59.975,1460208603,"274151322000088","219011344069620",30.04,17.30,0,332.73,377.52,146.9,139.9,0.548,613426.6,613426.6,19074,0,0,0,L,1151911521,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460208630,365555.00
04/09/2016 09:30,2,3.203,ACTIVE,214.41,452.06,59.975,1460208603,"274151322000068","219011344069620",42.74,20.30,0,425.31,483.62,139.9,133.1,0.526,511600.2,511600.2,20397,0,0,0,L,1151911521,0,123.14,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460208630,365556.00
04/09/2016 09:30,2,4.918,ACTIVE,216.45,358.28,59.981,1460208603,"201051344001135","219011344069620",31.07,12.70,0,334.24,394.65,154.8,147.5,0.720,357079.9,357079.9,30462,0,0,0,L,1122011218,0,123.81,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460208631,365557.00
04/09/2016 09:30,2,4.980,ACTIVE,216.22,362.19,59.981,1460208603,"201051344000594","219011344069620",31.63,14.00,0,336.34,397.35,159.7,152.2,0.720,364412.1,364412.1,25886,0,0,0,L,1122011218,0,123.36,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460208632,365558.00
04/09/2016 09:30,2,5.033,ACTIVE,216.67,360.08,59.996,1460208603,"201051344001203","219011344069620",31.31,14.30,0,335.74,395.85,159.6,152.1,0.756,363598.3,363598.3,30454,0,0,0,L,1122011218,0,124.72,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460208633,365559.00
04/09/2016 09:30,2,4.871,ACTIVE,213.51,353.47,60.012,1460208603,"274151322000054","219011344069620",30.06,17.80,0,332.43,379.02,148.2,141.1,0.566,626988.6,626988.6,19100,0,0,0,L,1151911521,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460208634,365560.00
04/09/2016 09:30,2,5.066,ACTIVE,217.35,360.08,59.991,1460208603,"201051344000867","219011344069620",30.91,11.70,0,338.14,394.65,158.7,151.2,0.716,352765.9,352765.9,25889,0,0,0,L,1122011218,0,123.81,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460208635,365561.00
04/09/2016 09:30,2,5.086,ACTIVE,216.67,360.38,59.991,1460208603,"201051344001093","219011344069620",31.49,13.70,0,335.44,396.45,162.2,154.6,0.720,362570.4,362570.4,30331,0,0,0,L,1122011218,0,124.04,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460208636,365562.00
04/09/2016 09:30,2,5.047,ACTIVE,217.58,362.79,59.986,1460208603,"201051344000900","219011344069620",31.81,7.30,0,338.14,397.66,162.6,155.0,0.742,368049.2,368049.2,25285,0,0,0,L,1122011218,0,123.81,123.81,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460208637,365563.00
04/09/2016 09:30,2,5.051,ACTIVE,217.35,361.59,59.996,1460208603,"201051344000648","219011344069620",31.23,9.00,0,338.14,396.75,159.8,152.3,0.720,360572.5,360572.5,25588,0,0,0,L,1122011218,0,123.36,124.27,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460208638,365564.00
04/09/2016 09:30,2,5.033,ACTIVE,218.03,363.39,59.991,1460208603,"201051344000569","219011344069620",31.57,8.00,0,337.84,397.35,161.0,153.4,0.738,369268.6,369268.6,25219,0,0,0,L,1122011218,0,123.59,124.49,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460208639,365565.00
04/09/2016 09:30,2,5.055,ACTIVE,218.03,362.19,59.996,1460208603,"201051344000983","219011344069620",31.19,8.00,0,338.14,396.45,159.7,152.2,0.751,360829.9,360829.9,25688,0,0,0,L,1122011218,0,124.04,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460208639,365566.00
04/09/2016 09:30,2,5.033,ACTIVE,218.26,363.39,59.991,1460208603,"201051344001158","219011344069620",30.89,11.70,0,337.84,396.45,157.4,150.0,0.729,355871.9,355871.9,25941,0,0,0,L,1122011218,0,124.04,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460208640,365567.00
04/09/2016 09:30,2,5.080,ACTIVE,218.26,363.99,59.996,1460208603,"201051344000576","219011344069620",31.45,7.70,0,337.84,398.26,161.7,154.2,0.729,362483.6,362483.6,25358,0,0,0,L,1122011218,0,124.27,124.04,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460208641,365568.00
04/09/2016 09:30,2,4.777,ACTIVE,213.74,363.69,59.996,1460208603,"274151322000087","219011344069620",30.20,20.30,0,331.53,377.52,146.1,139.1,0.548,601268.9,601268.9,19171,0,0,0,L,1151911521,0,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460208642,365569.00
04/09/2016 09:45,2,5.135,ACTIVE,218.03,362.79,59.986,1460209504,"201051344000645","219011344069620",31.13,10.70,0,340.55,399.46,161.9,154.4,0.716,362059.4,362059.4,25504,0,0,0,L,1122011218,0,124.27,124.27,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460209505,365570.00
04/09/2016 09:45,2,4.938,ACTIVE,213.96,367.60,59.970,1460209504,"274151322000085","219011344069620",29.46,19.30,0,331.53,378.12,147.1,140.1,0.566,629891.0,629891.0,19112,0,0,0,L,1151911521,0,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460209506,365571.00
04/09/2016 09:45,2,5.043,ACTIVE,217.35,362.79,59.981,1460209504,"201051344000633","219011344069620",30.85,14.30,0,338.14,397.05,157.6,150.2,0.751,353062.9,353062.9,25959,0,0,0,L,1122011218,0,124.04,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460209506,365572.00
04/09/2016 09:45,2,5.094,ACTIVE,218.26,363.09,59.938,1460209504,"201051344000469","219011344069620",31.07,9.70,0,338.74,400.96,160.2,152.7,0.738,354277.0,354277.0,25909,0,0,0,L,1122011218,0,123.81,124.49,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460209507,365573.00
04/09/2016 09:45,2,4.932,ACTIVE,215.77,360.69,59.986,1460209504,"201051344000646","219011344069620",30.79,17.00,0,337.24,395.85,153.8,146.5,0.725,358744.3,358744.3,30465,0,0,0,L,1122011218,0,123.81,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460209508,365574.00
04/09/2016 09:45,2,4.949,ACTIVE,213.96,362.49,59.975,1460209504,"274151322000052","219011344069620",30.65,21.30,0,332.43,380.22,153.5,146.2,0.601,638912.6,638912.6,19334,0,0,0,L,1151911521,0,122.23,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460209509,365575.00
04/09/2016 09:45,2,4.895,ACTIVE,216.67,360.99,60.002,1460209504,"201051344000585","219011344069620",30.89,17.50,0,336.64,394.35,153.1,145.8,0.694,364432.8,364432.8,30472,0,0,0,L,1122011218,0,123.59,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460209510,365576.00
04/09/2016 09:45,2,4.984,ACTIVE,215.54,359.18,59.975,1460209504,"201051344001230","219011344069620",31.17,19.00,0,337.24,396.75,157.4,150.0,0.725,362591.4,362591.4,30262,0,0,0,L,1122011218,0,123.81,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460209511,365577.00
04/09/2016 09:45,2,4.912,ACTIVE,217.13,361.59,59.970,1460209504,"201051344000582","219011344069620",31.13,13.00,0,337.84,396.45,154.8,147.5,0.676,356143.6,356143.6,30438,0,0,0,L,1122011218,0,124.04,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460209512,365578.00
04/09/2016 09:45,2,5.109,ACTIVE,215.54,359.48,59.991,1460209504,"201051344000955","219011344069620",30.89,17.30,0,338.14,397.05,159.9,152.4,0.756,367629.6,367629.6,30375,0,0,0,L,1122011218,0,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460209513,365579.00
04/09/2016 09:45,2,3.250,ACTIVE,213.74,451.46,59.959,1460209504,"274151322000094","219011344069620",42.34,22.50,0,419.90,478.51,139.3,132.6,0.539,511999.0,511999.0,20193,0,0,0,L,1151911521,0,122.23,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460209514,365580.00
04/09/2016 09:45,2,5.062,ACTIVE,218.26,363.39,59.944,1460209504,"201051344000579","219011344069620",30.81,15.80,0,340.25,399.76,158.0,150.6,0.738,367662.5,367662.5,5982,0,0,0,L,1122011218,0,124.04,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460209515,365581.00
04/09/2016 09:45,2,5.031,ACTIVE,215.54,357.08,59.970,1460209504,"201051344000890","219011344069620",31.09,20.30,0,338.74,396.75,158.5,151.1,0.720,364723.0,364723.0,30402,0,0,0,L,1122011218,0,123.81,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460209516,365582.00
04/09/2016 09:45,2,5.102,ACTIVE,216.22,360.99,59.965,1460209504,"201051344000438","219011344069620",30.89,15.80,0,338.44,397.35,159.6,152.2,0.734,366925.4,366925.4,30401,0,0,0,L,1122011218,0,124.04,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460209517,365583.00
04/09/2016 09:45,2,5.037,ACTIVE,216.22,358.88,59.991,1460209504,"201051344000417","219011344069620",30.32,19.50,0,337.84,395.25,154.6,147.3,0.742,360192.3,360192.3,30554,0,0,0,L,1122011218,0,123.59,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460209518,365584.00
04/09/2016 09:45,2,4.871,ACTIVE,213.74,367.30,59.954,1460209504,"274151322000083","219011344069620",30.75,20.30,0,332.43,378.72,151.5,144.3,0.601,633200.3,633200.3,19387,0,0,0,L,1151911521,0,122.23,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460209518,365585.00
04/09/2016 09:45,2,5.264,ACTIVE,214.87,368.80,59.959,1460209504,"274151322000076","219011344069620",31.37,22.50,0,334.24,385.63,167.1,159.4,0.658,673598.6,673598.6,19396,0,0,0,L,1151911521,0,123.14,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460209519,365586.00
04/09/2016 09:45,2,5.131,ACTIVE,217.13,361.59,59.970,1460209504,"201051344000868","219011344069620",31.03,9.70,0,337.84,396.75,161.1,153.6,0.738,353453.7,353453.7,25642,0,0,0,L,1122011218,0,123.59,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460209520,365587.00
04/09/2016 09:45,2,5.213,ACTIVE,213.74,348.06,59.959,1460209504,"274151322000095","219011344069620",31.13,21.50,0,331.23,384.13,164.4,156.8,0.614,666677.0,666677.0,19293,0,0,0,L,1151911521,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460209521,365588.00
04/09/2016 09:45,2,5.162,ACTIVE,218.03,364.89,59.959,1460209504,"201051344000988","219011344069620",30.75,13.30,0,338.74,401.26,160.7,153.2,0.734,350780.9,350780.9,25933,0,0,0,L,1122011218,0,123.81,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460209522,365589.00
04/09/2016 09:45,2,5.029,ACTIVE,216.45,360.08,59.938,1460209504,"201051344001025","219011344069620",30.91,18.00,0,338.44,395.85,157.4,150.0,0.716,364443.6,364443.6,30452,0,0,0,L,1122011218,0,123.59,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460209523,365590.00
04/09/2016 09:45,2,5.113,ACTIVE,218.03,363.09,59.944,1460209504,"201051344000458","219011344069620",31.03,12.00,0,338.44,399.46,160.7,153.1,0.765,361201.0,361201.0,25856,0,0,0,L,1122011218,0,124.27,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460209524,365591.00
04/09/2016 09:45,2,5.113,ACTIVE,218.48,363.99,59.959,1460209504,"201051344000853","219011344069620",31.43,9.30,0,343.55,401.26,162.8,155.2,0.769,359695.4,359695.4,25449,0,0,0,L,1122011218,0,124.49,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460209525,365592.00
04/09/2016 09:45,2,5.086,ACTIVE,215.77,358.88,59.954,1460209504,"201051344000685","219011344069620",30.89,15.30,0,338.14,396.15,159.1,151.6,0.765,366467.7,366467.7,30274,0,0,0,L,1122011218,0,124.27,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460209526,365593.00
04/09/2016 09:45,2,5.023,ACTIVE,216.67,361.29,60.002,1460209504,"201051344000917","219011344069620",31.03,14.00,0,337.24,396.15,158.0,150.6,0.729,363685.9,363685.9,30277,0,0,0,L,1122011218,0,123.81,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460209527,365594.00
04/09/2016 09:45,2,5.016,ACTIVE,215.54,357.98,59.991,1460209504,"201051344001145","219011344069620",31.05,15.80,0,338.74,396.15,157.8,150.4,0.729,368758.7,368758.7,30136,0,0,0,L,1122011218,0,123.59,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460209528,365595.00
04/09/2016 09:45,2,5.072,ACTIVE,216.67,361.29,59.954,1460209504,"201051344000651","219011344069620",30.85,14.30,0,336.64,395.85,158.4,151.0,0.725,360692.5,360692.5,30502,0,0,0,L,1122011218,0,124.49,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460209529,365596.00
04/09/2016 09:45,2,4.967,ACTIVE,213.96,348.96,59.959,1460209504,"274151322000088","219011344069620",29.40,19.00,0,332.13,378.12,147.9,140.9,0.548,613461.3,613461.3,19075,0,0,0,L,1151911521,0,123.36,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460209530,365597.00
04/09/2016 09:45,2,3.258,ACTIVE,214.64,448.75,59.954,1460209504,"274151322000068","219011344069620",42.26,23.50,0,424.41,483.32,138.5,131.8,0.526,511632.8,511632.8,20398,0,0,0,L,1151911521,0,123.14,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460209530,365598.00
04/09/2016 09:45,2,4.998,ACTIVE,216.22,358.88,59.959,1460209504,"201051344001135","219011344069620",30.73,15.30,0,337.84,395.55,155.5,148.1,0.716,357116.5,357116.5,30463,0,0,0,L,1122011218,0,123.81,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460209531,365599.00
04/09/2016 09:45,2,5.066,ACTIVE,216.45,361.29,59.922,1460209504,"201051344000594","219011344069620",31.21,15.80,0,337.84,397.35,160.0,152.5,0.720,364449.8,364449.8,25887,0,0,0,L,1122011218,0,123.36,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460209533,365600.00
04/09/2016 09:45,2,4.971,ACTIVE,213.74,349.56,59.965,1460209504,"274151322000054","219011344069620",29.68,20.30,0,332.43,379.32,149.3,142.2,0.570,627023.6,627023.6,19101,0,0,0,L,1151911521,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460209535,365601.00
04/09/2016 09:45,2,5.096,ACTIVE,217.35,362.49,59.965,1460209504,"201051344000867","219011344069620",30.91,14.30,0,337.84,395.55,159.5,152.0,0.720,352803.5,352803.5,25890,0,0,0,L,1122011218,0,124.04,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460209536,365602.00
04/09/2016 09:45,2,5.178,ACTIVE,216.45,361.59,59.965,1460209504,"201051344001093","219011344069620",30.99,15.80,0,337.24,397.35,162.4,154.9,0.756,362608.8,362608.8,30332,0,0,0,L,1122011218,0,123.81,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460209537,365603.00
04/09/2016 09:45,2,5.131,ACTIVE,217.58,363.39,59.959,1460209504,"201051344000900","219011344069620",31.57,8.50,0,337.24,400.96,163.9,156.3,0.747,368087.8,368087.8,25286,0,0,0,L,1122011218,0,124.04,123.81,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460209538,365604.00
04/09/2016 09:45,2,5.098,ACTIVE,217.58,364.29,59.981,1460209504,"201051344000648","219011344069620",31.19,11.00,0,338.74,397.96,160.9,153.4,0.725,360610.4,360610.4,25589,0,0,0,L,1122011218,0,123.59,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460209539,365605.00
04/09/2016 09:45,2,5.051,ACTIVE,217.80,362.79,59.965,1460209504,"201051344000569","219011344069620",31.85,10.00,0,338.14,399.46,162.8,155.2,0.734,369306.9,369306.9,25220,0,0,0,L,1122011218,0,123.59,124.27,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460209540,365606.00
04/09/2016 09:45,2,5.072,ACTIVE,218.03,363.99,59.965,1460209504,"201051344000983","219011344069620",31.47,11.00,0,337.84,397.35,161.6,154.1,0.756,360867.8,360867.8,25689,0,0,0,L,1122011218,0,124.04,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460209540,365607.00
04/09/2016 09:45,2,5.115,ACTIVE,218.26,363.09,59.970,1460209504,"201051344001158","219011344069620",30.61,13.70,0,339.65,398.56,158.6,151.1,0.738,355909.1,355909.1,25942,0,0,0,L,1122011218,0,124.04,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460209541,365608.00
04/09/2016 09:45,2,5.105,ACTIVE,218.03,364.59,59.975,1460209504,"201051344000576","219011344069620",31.63,9.00,0,342.65,401.56,163.6,156.0,0.738,362522.0,362522.0,25359,0,0,0,L,1122011218,0,124.04,124.04,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460209542,365609.00
04/09/2016 09:45,2,4.908,ACTIVE,213.96,366.10,59.938,1460209504,"274151322000087","219011344069620",29.70,23.80,0,331.53,380.82,147.6,140.5,0.561,601303.4,601303.4,19172,0,0,0,L,1151911521,0,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460209543,365610.00
04/09/2016 09:45,2,5.143,ACTIVE,216.67,359.78,59.981,1460209504,"201051344001203","219011344069620",30.91,16.30,0,337.84,397.05,161.0,153.5,0.747,363636.4,363636.4,30455,0,0,0,L,1122011218,1,124.49,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460209544,365611.00
04/09/2016 10:00,2,5.688,ACTIVE,218.03,363.99,59.944,1460210403,"201051344000645","219011344069620",31.39,10.30,0,322.21,406.67,180.7,172.5,0.804,362099.2,362099.2,25505,0,0,0,L,1122011218,0,124.27,124.27,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460210404,365612.00
04/09/2016 10:00,2,5.449,ACTIVE,213.96,361.89,59.938,1460210403,"274151322000085","219011344069620",29.30,21.50,0,331.23,381.42,161.8,154.3,0.623,629926.5,629926.5,19113,0,0,0,L,1151911521,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460210405,365613.00
04/09/2016 10:00,2,5.576,ACTIVE,217.35,363.69,59.965,1460210403,"201051344000633","219011344069620",30.93,16.00,0,322.81,401.56,174.6,166.6,0.831,353101.4,353101.4,25960,0,0,0,L,1122011218,0,124.04,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460210406,365614.00
04/09/2016 10:00,2,5.582,ACTIVE,218.26,365.80,59.949,1460210403,"201051344000469","219011344069620",31.61,8.50,0,318.00,406.67,178.7,170.6,0.826,354316.4,354316.4,25910,0,0,0,L,1122011218,0,123.81,124.49,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460210407,365615.00
04/09/2016 10:00,2,5.420,ACTIVE,215.77,361.59,59.928,1460210403,"201051344000646","219011344069620",30.81,20.00,0,319.51,400.36,169.2,161.4,0.795,358781.6,358781.6,30466,0,0,0,L,1122011218,0,123.81,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460210408,365616.00
04/09/2016 10:00,2,5.410,ACTIVE,213.74,357.38,59.933,1460210403,"274151322000052","219011344069620",30.77,24.30,0,327.92,382.93,168.6,160.8,0.663,638949.6,638949.6,19335,0,0,0,L,1151911521,0,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460210409,365617.00
04/09/2016 10:00,2,5.381,ACTIVE,216.90,360.69,59.933,1460210403,"201051344000585","219011344069620",31.11,19.00,0,321.31,398.56,169.4,161.6,0.778,364470.1,364470.1,30473,0,0,0,L,1122011218,0,123.81,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460210409,365618.00
04/09/2016 10:00,2,5.535,ACTIVE,215.54,358.28,59.912,1460210403,"201051344001230","219011344069620",31.07,20.70,0,318.61,400.96,174.1,166.1,0.795,362629.5,362629.5,30263,0,0,0,L,1122011218,0,123.81,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460210410,365619.00
04/09/2016 10:00,2,5.434,ACTIVE,217.13,363.09,59.944,1460210403,"201051344000582","219011344069620",31.09,13.70,0,320.11,400.96,171.2,163.3,0.769,356181.2,356181.2,30439,0,0,0,L,1122011218,0,124.04,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460210411,365620.00
04/09/2016 10:00,2,5.643,ACTIVE,215.77,359.78,59.944,1460210403,"201051344000955","219011344069620",30.57,18.00,0,319.51,400.36,174.7,166.6,0.822,367668.0,367668.0,30376,0,0,0,L,1122011218,0,123.36,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460210412,365621.00
04/09/2016 10:00,2,3.629,ACTIVE,213.51,452.66,59.944,1460210403,"274151322000094","219011344069620",42.12,23.80,0,334.24,483.32,154.7,147.4,0.597,512032.6,512032.6,20194,0,0,0,L,1151911521,0,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460210413,365622.00
04/09/2016 10:00,2,5.578,ACTIVE,218.48,364.29,59.954,1460210403,"201051344000579","219011344069620",30.89,16.30,0,324.02,404.57,174.5,166.5,0.826,367700.9,367700.9,5983,0,0,0,L,1122011218,0,124.27,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460210414,365623.00
04/09/2016 10:00,2,5.586,ACTIVE,215.77,360.38,59.933,1460210403,"201051344000890","219011344069620",30.85,22.80,0,321.31,400.66,174.5,166.5,0.787,364761.2,364761.2,30403,0,0,0,L,1122011218,0,123.81,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460210415,365624.00
04/09/2016 10:00,2,5.572,ACTIVE,216.45,360.99,59.933,1460210403,"201051344000438","219011344069620",30.93,18.00,0,319.51,400.96,174.5,166.5,0.804,366963.6,366963.6,30402,0,0,0,L,1122011218,0,124.04,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460210416,365625.00
04/09/2016 10:00,2,5.492,ACTIVE,216.22,361.29,59.970,1460210403,"201051344000417","219011344069620",30.49,22.30,0,318.30,399.46,169.6,161.8,0.813,360229.5,360229.5,30555,0,0,0,L,1122011218,0,123.59,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460210417,365626.00
04/09/2016 10:00,2,5.357,ACTIVE,213.51,369.70,59.922,1460210403,"274151322000083","219011344069620",30.67,22.80,0,329.43,382.03,166.4,158.7,0.658,633236.6,633236.6,19388,0,0,0,L,1151911521,0,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460210418,365627.00
04/09/2016 10:00,2,5.787,ACTIVE,214.64,368.20,59.944,1460210403,"274151322000076","219011344069620",31.17,24.30,0,330.93,389.54,182.6,174.4,0.716,673638.7,673638.7,19397,0,0,0,L,1151911521,0,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460210418,365628.00
04/09/2016 10:00,2,5.686,ACTIVE,217.35,363.39,59.949,1460210403,"201051344000868","219011344069620",31.21,9.00,0,320.41,401.86,179.7,171.5,0.840,353493.2,353493.2,25643,0,0,0,L,1122011218,0,123.59,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460210419,365629.00
04/09/2016 10:00,2,5.744,ACTIVE,213.74,370.00,59.944,1460210403,"274151322000095","219011344069620",30.97,24.80,0,328.82,385.33,179.9,171.7,0.681,666716.4,666716.4,19294,0,0,0,L,1151911521,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460210420,365630.00
04/09/2016 10:00,2,5.688,ACTIVE,218.03,366.40,59.938,1460210403,"201051344000988","219011344069620",31.01,13.70,0,321.31,406.97,178.7,170.5,0.822,350820.2,350820.2,25934,0,0,0,L,1122011218,0,123.81,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460210421,365631.00
04/09/2016 10:00,2,5.555,ACTIVE,216.67,363.39,59.938,1460210403,"201051344001025","219011344069620",30.91,20.00,0,321.91,400.36,173.8,165.8,0.809,364481.6,364481.6,30453,0,0,0,L,1122011218,0,123.81,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460210422,365632.00
04/09/2016 10:00,2,5.625,ACTIVE,218.26,364.59,59.949,1460210403,"201051344000458","219011344069620",31.41,11.30,0,317.40,405.47,178.9,170.8,0.844,361240.3,361240.3,25857,0,0,0,L,1122011218,0,124.27,124.27,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460210423,365633.00
04/09/2016 10:00,2,5.639,ACTIVE,218.71,365.49,59.944,1460210403,"201051344000853","219011344069620",31.85,9.00,0,324.62,407.57,181.8,173.5,0.840,359735.3,359735.3,25450,0,0,0,L,1122011218,0,124.72,124.49,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460210424,365634.00
04/09/2016 10:00,2,5.584,ACTIVE,215.77,362.49,59.933,1460210403,"201051344000685","219011344069620",30.83,17.30,0,318.91,400.36,174.3,166.3,0.840,366505.8,366505.8,30275,0,0,0,L,1122011218,0,124.27,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460210425,365635.00
04/09/2016 10:00,2,5.520,ACTIVE,216.90,361.89,59.938,1460210403,"201051344000917","219011344069620",31.25,14.30,0,320.71,400.36,174.7,166.7,0.787,363724.0,363724.0,30278,0,0,0,L,1122011218,0,123.81,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460210426,365636.00
04/09/2016 10:00,2,5.570,ACTIVE,215.77,360.08,59.928,1460210403,"201051344001145","219011344069620",30.81,16.30,0,320.41,400.66,173.8,165.8,0.804,368796.6,368796.6,30137,0,0,0,L,1122011218,0,123.59,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460210427,365637.00
04/09/2016 10:00,2,5.555,ACTIVE,216.90,361.89,59.917,1460210403,"201051344000651","219011344069620",31.07,14.30,0,320.11,399.46,174.7,166.7,0.800,360730.7,360730.7,30503,0,0,0,L,1122011218,0,124.49,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460210428,365638.00
04/09/2016 10:00,2,5.488,ACTIVE,213.51,363.69,59.938,1460210403,"274151322000088","219011344069620",29.18,22.30,0,330.33,381.12,162.2,154.6,0.614,613496.6,613496.6,19076,0,0,0,L,1151911521,0,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460210429,365639.00
04/09/2016 10:00,2,3.670,ACTIVE,214.41,460.47,59.933,1460210403,"274151322000068","219011344069620",41.93,26.30,0,336.94,482.42,152.9,145.6,0.579,511666.2,511666.2,20399,0,0,0,L,1151911521,0,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460210430,365640.00
04/09/2016 10:00,2,5.557,ACTIVE,216.45,360.99,59.901,1460210403,"201051344001135","219011344069620",30.51,15.80,0,318.61,400.06,171.7,163.8,0.791,357154.0,357154.0,30464,0,0,0,L,1122011218,0,124.04,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460210430,365641.00
04/09/2016 10:00,2,5.662,ACTIVE,216.67,364.59,59.938,1460210403,"201051344000594","219011344069620",30.93,18.30,0,319.81,402.16,177.3,169.2,0.787,364488.6,364488.6,25888,0,0,0,L,1122011218,0,123.36,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460210431,365642.00
04/09/2016 10:00,2,5.607,ACTIVE,216.90,362.49,59.933,1460210403,"201051344001203","219011344069620",31.27,18.00,0,319.81,401.26,177.6,169.5,0.826,363674.6,363674.6,30456,0,0,0,L,1122011218,0,124.49,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460210432,365643.00
04/09/2016 10:00,2,5.502,ACTIVE,213.74,368.80,59.938,1460210403,"274151322000054","219011344069620",29.48,23.80,0,329.13,382.33,164.2,156.6,0.623,627059.4,627059.4,19102,0,0,0,L,1151911521,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460210433,365644.00
04/09/2016 10:00,2,5.682,ACTIVE,217.35,362.19,59.944,1460210403,"201051344000867","219011344069620",30.87,14.00,0,321.31,400.36,177.6,169.5,0.804,352842.3,352842.3,25891,0,0,0,L,1122011218,0,124.04,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460210434,365645.00
04/09/2016 10:00,2,5.684,ACTIVE,216.90,362.19,59.907,1460210403,"201051344001093","219011344069620",31.41,17.00,0,321.61,401.86,180.8,172.6,0.831,362648.0,362648.0,30333,0,0,0,L,1122011218,0,124.04,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460210435,365646.00
04/09/2016 10:00,2,5.689,ACTIVE,217.80,365.49,59.938,1460210403,"201051344000900","219011344069620",31.79,7.30,0,321.91,406.97,183.0,174.7,0.831,368127.8,368127.8,25287,0,0,0,L,1122011218,0,124.04,124.04,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460210436,365647.00
04/09/2016 10:00,2,5.615,ACTIVE,217.80,365.19,59.933,1460210403,"201051344000648","219011344069620",31.53,11.00,0,319.21,405.77,179.2,171.0,0.813,360649.7,360649.7,25590,0,0,0,L,1122011218,0,123.59,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460210437,365648.00
04/09/2016 10:00,2,5.543,ACTIVE,218.26,366.70,59.944,1460210403,"201051344000569","219011344069620",32.46,9.30,0,322.21,406.37,182.3,174.1,0.831,369346.7,369346.7,25221,0,0,0,L,1122011218,0,123.81,124.49,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460210438,365649.00
04/09/2016 10:00,2,5.619,ACTIVE,218.26,364.59,59.944,1460210403,"201051344000983","219011344069620",31.73,10.00,0,322.81,405.77,180.4,172.2,0.849,360907.3,360907.3,25690,0,0,0,L,1122011218,0,124.27,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460210439,365650.00
04/09/2016 10:00,2,5.648,ACTIVE,218.48,363.39,59.938,1460210403,"201051344001158","219011344069620",30.73,14.00,0,319.21,405.17,175.7,167.6,0.818,355947.5,355947.5,25943,0,0,0,L,1122011218,0,124.04,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460210440,365651.00
04/09/2016 10:00,2,5.668,ACTIVE,218.48,365.80,59.933,1460210403,"201051344000576","219011344069620",31.77,8.00,0,321.91,407.57,182.3,174.0,0.822,362561.9,362561.9,25360,0,0,0,L,1122011218,0,124.27,124.04,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460210441,365652.00
04/09/2016 10:00,2,5.420,ACTIVE,213.74,354.37,59.959,1460210403,"274151322000087","219011344069620",29.46,26.50,0,331.53,382.93,161.6,154.1,0.619,601338.7,601338.7,19173,0,0,0,L,1151911521,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460210441,365653.00
04/09/2016 10:15,2,6.197,ACTIVE,218.71,364.89,59.975,1460211303,"201051344000645","219011344069620",30.93,13.00,0,320.41,412.68,194.4,185.7,0.853,362139.2,362139.2,25506,0,0,0,L,1122011218,0,124.49,124.49,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460211305,365654.00
04/09/2016 10:15,2,6.004,ACTIVE,213.74,342.65,59.965,1460211303,"274151322000085","219011344069620",29.20,21.50,0,330.33,386.83,177.5,169.4,0.658,629959.8,629959.8,19114,0,0,0,L,1151911521,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460211305,365655.00
04/09/2016 10:15,2,6.090,ACTIVE,218.03,366.40,59.981,1460211303,"201051344000633","219011344069620",30.75,17.50,0,320.41,408.48,189.6,181.1,0.897,353139.9,353139.9,25961,0,0,0,L,1122011218,0,124.27,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460211306,365656.00
04/09/2016 10:15,2,6.184,ACTIVE,219.16,368.20,59.981,1460211303,"201051344000469","219011344069620",30.55,10.30,0,317.10,413.29,191.3,182.7,0.884,354355.9,354355.9,25911,0,0,0,L,1122011218,0,124.04,124.94,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460211307,365657.00
04/09/2016 10:15,2,5.957,ACTIVE,216.00,361.59,59.975,1460211303,"201051344000646","219011344069620",30.99,20.00,0,318.00,407.27,186.9,178.5,0.875,358818.0,358818.0,30467,0,0,0,L,1122011218,0,124.04,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460211308,365658.00
04/09/2016 10:15,2,5.945,ACTIVE,213.51,372.41,59.954,1460211303,"274151322000052","219011344069620",30.83,24.00,0,329.13,388.04,185.7,177.3,0.747,638984.2,638984.2,19336,0,0,0,L,1151911521,0,122.01,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460211309,365659.00
04/09/2016 10:15,2,5.930,ACTIVE,217.35,364.29,59.970,1460211303,"201051344000585","219011344069620",30.95,19.00,0,318.00,405.77,185.8,177.5,0.862,364506.8,364506.8,30474,0,0,0,L,1122011218,0,124.04,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460211310,365660.00
04/09/2016 10:15,2,6.035,ACTIVE,215.77,360.08,59.970,1460211303,"201051344001230","219011344069620",31.25,20.30,0,318.30,408.48,190.9,182.3,0.871,362666.2,362666.2,30264,0,0,0,L,1122011218,0,124.04,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460211311,365661.00
04/09/2016 10:15,2,5.904,ACTIVE,217.58,363.39,59.991,1460211303,"201051344000582","219011344069620",31.41,14.30,0,317.70,407.57,187.7,179.2,0.844,356217.7,356217.7,30440,0,0,0,L,1122011218,0,124.49,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460211312,365662.00
04/09/2016 10:15,2,6.135,ACTIVE,216.00,362.49,59.970,1460211303,"201051344000955","219011344069620",31.03,19.00,0,318.00,408.78,192.6,184.0,0.906,367705.4,367705.4,30377,0,0,0,L,1122011218,0,123.59,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460211313,365663.00
04/09/2016 10:15,2,0.273,ALERT,213.51,501.35,59.975,1460211303,"274151322000094","219011344069620",48.51,20.70,0,390.14,517.58,13.2,10.8,0.071,512054.3,512054.3,20195,0,0,0,L,1151911521,0,122.01,123.36,0001,18,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460211315,365664.00
