ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/09/2016 10:15,2,6.064,ACTIVE,219.16,365.80,59.970,1460211303,"201051344000579","219011344069620",30.83,17.80,0,318.91,412.38,189.4,180.9,0.893,367739.4,367739.4,5984,0,0,0,L,1122011218,0,124.49,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460211316,365665.00
04/09/2016 10:15,2,6.107,ACTIVE,215.77,360.99,59.970,1460211303,"201051344000890","219011344069620",30.81,22.30,0,317.10,408.18,190.5,181.9,0.866,364798.2,364798.2,30404,0,0,0,L,1122011218,0,124.04,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460211316,365666.00
04/09/2016 10:15,2,6.059,ACTIVE,216.67,362.79,59.965,1460211303,"201051344000438","219011344069620",31.27,17.50,0,317.10,408.48,191.8,183.2,0.888,367000.7,367000.7,30403,0,0,0,L,1122011218,0,124.27,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460211317,365667.00
04/09/2016 10:15,2,5.959,ACTIVE,216.45,361.59,59.965,1460211303,"201051344000417","219011344069620",30.83,22.00,0,317.70,407.27,186.1,177.7,0.879,360265.7,360265.7,30556,0,0,0,L,1122011218,0,124.04,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460211318,365668.00
04/09/2016 10:15,2,5.863,ACTIVE,213.51,356.48,59.959,1460211303,"274151322000083","219011344069620",30.71,24.30,0,328.22,387.44,182.3,174.0,0.720,633270.5,633270.5,19389,0,0,0,L,1151911521,0,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460211319,365669.00
04/09/2016 10:15,2,6.328,ACTIVE,214.64,360.99,59.965,1460211303,"274151322000076","219011344069620",31.29,25.80,0,328.22,395.55,200.4,191.5,0.791,673676.2,673676.2,19398,0,0,0,L,1151911521,0,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460211320,365670.00
04/09/2016 10:15,2,6.115,ACTIVE,217.80,364.89,59.981,1460211303,"201051344000868","219011344069620",30.95,11.30,0,318.00,407.87,191.4,182.8,0.866,353532.5,353532.5,25644,0,0,0,L,1122011218,0,123.81,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460211321,365671.00
04/09/2016 10:15,2,6.266,ACTIVE,213.51,369.10,59.959,1460211303,"274151322000095","219011344069620",31.05,25.50,0,329.43,393.45,196.8,188.1,0.734,666753.1,666753.1,19295,0,0,0,L,1151911521,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460211322,365672.00
04/09/2016 10:15,2,6.203,ACTIVE,218.93,367.30,59.959,1460211303,"201051344000988","219011344069620",30.36,15.80,0,317.10,412.98,190.7,182.2,0.871,350859.4,350859.4,25935,0,0,0,L,1122011218,0,124.27,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460211323,365673.00
04/09/2016 10:15,2,6.041,ACTIVE,216.90,361.59,59.986,1460211303,"201051344001025","219011344069620",30.87,19.30,0,318.30,407.57,188.8,180.3,0.853,364518.9,364518.9,30454,0,0,0,L,1122011218,0,124.04,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460211324,365674.00
04/09/2016 10:15,2,6.131,ACTIVE,218.93,367.00,59.970,1460211303,"201051344000458","219011344069620",30.79,13.70,0,318.91,412.08,191.3,182.7,0.902,361279.9,361279.9,25858,0,0,0,L,1122011218,0,124.49,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460211325,365675.00
04/09/2016 10:15,2,6.053,ACTIVE,219.39,366.10,59.970,1460211303,"201051344000853","219011344069620",31.51,11.30,0,323.11,413.59,193.1,184.5,0.888,359775.6,359775.6,25451,0,0,0,L,1122011218,0,124.94,124.72,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460211325,365676.00
04/09/2016 10:15,2,6.094,ACTIVE,216.00,361.59,59.922,1460211303,"201051344000685","219011344069620",31.09,17.00,0,316.20,407.57,191.9,183.3,0.915,366542.6,366542.6,30276,0,0,0,L,1122011218,0,124.49,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460211326,365677.00
04/09/2016 10:15,2,6.045,ACTIVE,217.13,362.19,59.965,1460211303,"201051344000917","219011344069620",31.15,15.00,0,319.81,407.57,190.7,182.1,0.884,363760.8,363760.8,30279,0,0,0,L,1122011218,0,124.04,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460211327,365678.00
04/09/2016 10:15,2,6.078,ACTIVE,216.00,359.78,59.954,1460211303,"201051344001145","219011344069620",31.05,15.80,0,317.70,407.87,191.1,182.5,0.884,368833.1,368833.1,30138,0,0,0,L,1122011218,0,123.81,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460211328,365679.00
04/09/2016 10:15,2,6.088,ACTIVE,217.35,362.19,59.944,1460211303,"201051344000651","219011344069620",30.97,15.00,0,316.80,406.37,191.0,182.4,0.866,360768.0,360768.0,30504,0,0,0,L,1122011218,0,124.72,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460211329,365680.00
04/09/2016 10:15,2,5.982,ACTIVE,213.29,367.90,59.959,1460211303,"274151322000088","219011344069620",29.34,22.00,0,330.03,386.53,177.8,169.7,0.676,613530.0,613530.0,19077,0,0,0,L,1151911521,0,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460211330,365681.00
04/09/2016 10:15,2,3.893,ACTIVE,214.64,457.17,59.954,1460211303,"274151322000068","219011344069620",42.88,25.80,0,413.59,486.93,168.0,160.2,0.641,511697.8,511697.8,20400,0,0,0,L,1151911521,0,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460211331,365682.00
04/09/2016 10:15,2,5.979,ACTIVE,217.13,361.59,59.938,1460211303,"201051344001135","219011344069620",31.03,16.00,0,317.70,406.97,187.8,179.3,0.857,357190.8,357190.8,30465,0,0,0,L,1122011218,0,124.27,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460211332,365683.00
04/09/2016 10:15,2,6.146,ACTIVE,217.13,363.99,59.965,1460211303,"201051344000594","219011344069620",30.87,19.30,0,318.00,408.48,192.0,183.4,0.897,364527.3,364527.3,25889,0,0,0,L,1122011218,0,123.59,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460211333,365684.00
04/09/2016 10:15,2,6.064,ACTIVE,217.13,363.39,59.970,1460211303,"201051344001203","219011344069620",31.27,17.80,0,318.30,407.87,192.1,183.5,0.888,363712.3,363712.3,30457,0,0,0,L,1122011218,0,124.94,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460211334,365685.00
04/09/2016 10:15,2,6.002,ACTIVE,213.74,368.80,59.965,1460211303,"274151322000054","219011344069620",29.50,23.50,0,328.52,387.44,179.2,171.0,0.685,627093.2,627093.2,19103,0,0,0,L,1151911521,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460211334,365686.00
04/09/2016 10:15,2,6.141,ACTIVE,218.03,363.09,59.954,1460211303,"201051344000867","219011344069620",30.57,16.70,0,319.81,406.67,190.2,181.6,0.857,352881.0,352881.0,25892,0,0,0,L,1122011218,0,124.04,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460211335,365687.00
04/09/2016 10:15,2,6.111,ACTIVE,217.13,363.69,59.954,1460211303,"201051344001093","219011344069620",31.41,17.50,0,318.30,408.78,194.4,185.7,0.871,362686.0,362686.0,30334,0,0,0,L,1122011218,0,124.49,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460211336,365688.00
04/09/2016 10:15,2,6.180,ACTIVE,218.26,366.40,59.959,1460211303,"201051344000900","219011344069620",31.23,9.70,0,318.61,413.59,195.4,186.6,0.879,368168.2,368168.2,25288,0,0,0,L,1122011218,0,124.27,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460211337,365689.00
04/09/2016 10:15,2,6.094,ACTIVE,218.26,366.10,59.954,1460211303,"201051344000648","219011344069620",31.03,12.70,0,318.00,413.89,191.4,182.8,0.862,360689.0,360689.0,25591,0,0,0,L,1122011218,0,123.59,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460211338,365690.00
04/09/2016 10:15,2,6.096,ACTIVE,218.71,366.70,59.949,1460211303,"201051344000569","219011344069620",31.33,11.00,0,320.11,411.78,193.3,184.7,0.884,369387.2,369387.2,25222,0,0,0,L,1122011218,0,124.04,124.72,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460211339,365691.00
04/09/2016 10:15,2,6.068,ACTIVE,218.93,366.10,59.944,1460211303,"201051344000983","219011344069620",31.15,11.70,0,319.81,411.48,191.4,182.8,0.893,360947.1,360947.1,25691,0,0,0,L,1122011218,0,124.49,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460211340,365692.00
04/09/2016 10:15,2,6.129,ACTIVE,219.16,366.40,59.954,1460211303,"201051344001158","219011344069620",30.36,15.80,0,319.51,411.78,188.4,179.9,0.875,355986.0,355986.0,25944,0,0,0,L,1122011218,0,124.27,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460211341,365693.00
04/09/2016 10:15,2,6.145,ACTIVE,218.93,366.10,59.959,1460211303,"201051344000576","219011344069620",31.17,10.70,0,319.51,413.59,193.9,185.2,0.875,362602.0,362602.0,25361,0,0,0,L,1122011218,0,124.49,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460211342,365694.00
04/09/2016 10:15,2,5.859,ACTIVE,213.74,351.37,59.928,1460211303,"274151322000087","219011344069620",29.74,27.00,0,329.43,385.93,176.4,168.4,0.676,601371.7,601371.7,19174,0,0,0,L,1151911521,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460211343,365695.00
04/09/2016 10:30,2,6.996,ACTIVE,220.06,369.40,59.986,1460212203,"201051344000645","219011344069620",30.55,15.00,0,342.35,416.89,216.3,206.9,0.963,362187.2,362187.2,25507,0,0,0,L,1122011218,0,125.17,125.40,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460212205,365696.00
04/09/2016 10:30,2,6.607,ACTIVE,214.64,351.37,59.981,1460212203,"274151322000085","219011344069620",28.45,24.50,0,332.43,392.55,190.1,181.6,0.725,630003.4,630003.4,19115,0,0,0,L,1151911521,0,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460212205,365697.00
04/09/2016 10:30,2,6.799,ACTIVE,219.16,370.90,59.959,1460212203,"201051344000633","219011344069620",30.08,20.00,0,338.74,415.69,207.1,198.0,0.968,353186.9,353186.9,25962,0,0,0,L,1122011218,0,124.94,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460212206,365698.00
04/09/2016 10:30,2,6.621,ACTIVE,220.29,370.00,59.975,1460212203,"201051344000469","219011344069620",30.81,12.00,0,341.15,417.49,206.4,197.3,0.950,354403.5,354403.5,25912,0,0,0,L,1122011218,0,124.72,125.62,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460212207,365699.00
04/09/2016 10:30,2,6.406,ACTIVE,217.35,366.40,59.981,1460212203,"201051344000646","219011344069620",30.34,22.00,0,335.44,409.98,196.8,188.0,0.924,358864.2,358864.2,30468,0,0,0,L,1122011218,0,124.72,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460212208,365700.00
04/09/2016 10:30,2,6.588,ACTIVE,214.64,362.79,59.981,1460212203,"274151322000052","219011344069620",29.96,26.80,0,331.53,394.95,199.6,190.7,0.787,639030.1,639030.1,19337,0,0,0,L,1151911521,0,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460212209,365701.00
04/09/2016 10:30,2,6.416,ACTIVE,218.48,366.10,59.986,1460212203,"201051344000585","219011344069620",30.42,20.00,0,336.34,409.38,197.6,188.8,0.910,364553.0,364553.0,30475,0,0,0,L,1122011218,0,124.49,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460212210,365702.00
04/09/2016 10:30,2,6.639,ACTIVE,217.13,366.10,59.986,1460212203,"201051344001230","219011344069620",30.30,22.30,0,335.44,411.78,203.7,194.7,0.924,362713.4,362713.4,30265,0,0,0,L,1122011218,0,124.72,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460212211,365703.00
04/09/2016 10:30,2,6.541,ACTIVE,218.71,367.00,59.975,1460212203,"201051344000582","219011344069620",30.10,15.80,0,336.04,413.89,199.4,190.5,0.888,356264.2,356264.2,30441,0,0,0,L,1122011218,0,125.17,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460212212,365704.00
04/09/2016 10:30,2,6.615,ACTIVE,217.35,365.19,59.981,1460212203,"201051344000955","219011344069620",30.40,20.30,0,336.34,410.58,203.6,194.5,0.941,367753.0,367753.0,30378,0,0,0,L,1122011218,0,124.27,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460212213,365705.00
04/09/2016 10:30,2,0.256,ALERT,214.41,494.74,59.965,1460212203,"274151322000094","219011344069620",47.61,19.50,0,384.73,525.10,12.6,10.2,0.066,512057.0,512057.0,20197,0,0,0,L,1151911521,0,122.91,123.81,0001,18,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460212215,365706.00
04/09/2016 10:30,2,6.445,ACTIVE,220.06,369.40,60.028,1460212203,"201051344000579","219011344069620",30.45,19.50,0,342.65,414.79,198.8,189.9,0.932,367786.5,367786.5,5985,0,0,0,L,1122011218,0,124.94,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460212216,365707.00
04/09/2016 10:30,2,6.793,ACTIVE,217.35,365.19,59.986,1460212203,"201051344000890","219011344069620",30.45,24.00,0,336.64,411.18,209.4,200.2,0.968,364845.4,364845.4,30405,0,0,0,L,1122011218,0,124.72,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460212217,365708.00
04/09/2016 10:30,2,6.818,ACTIVE,218.03,367.30,59.986,1460212203,"201051344000438","219011344069620",30.57,19.80,0,336.64,410.88,210.8,201.6,0.981,367048.2,367048.2,30404,0,0,0,L,1122011218,0,125.17,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460212217,365709.00
04/09/2016 10:30,2,6.781,ACTIVE,217.80,366.40,59.981,1460212203,"201051344000417","219011344069620",30.02,23.50,0,336.34,408.78,206.2,197.0,0.972,360311.8,360311.8,30557,0,0,0,L,1122011218,0,124.49,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460212218,365710.00
04/09/2016 10:30,2,6.889,ACTIVE,214.41,376.92,59.991,1460212203,"274151322000083","219011344069620",29.80,28.30,0,330.93,391.94,207.9,198.8,0.822,633315.7,633315.7,19390,0,0,0,L,1151911521,0,123.14,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460212219,365711.00
04/09/2016 10:30,2,7.307,ACTIVE,215.54,369.40,60.002,1460212203,"274151322000076","219011344069620",30.63,28.30,0,333.63,400.66,226.7,216.9,0.897,673725.8,673725.8,19399,0,0,0,L,1151911521,0,123.36,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460212220,365712.00
04/09/2016 10:30,2,6.799,ACTIVE,218.93,367.90,60.002,1460212203,"201051344000868","219011344069620",31.13,13.70,0,336.64,416.89,214.2,204.9,0.977,353580.2,353580.2,25645,0,0,0,L,1122011218,0,124.27,125.17,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460212221,365713.00
04/09/2016 10:30,2,7.318,ACTIVE,214.41,381.42,59.996,1460212203,"274151322000095","219011344069620",30.24,29.50,0,330.93,394.95,223.9,214.2,0.853,666801.9,666801.9,19296,0,0,0,L,1151911521,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460212222,365714.00
04/09/2016 10:30,2,7.082,ACTIVE,220.52,373.61,59.959,1460212203,"201051344000988","219011344069620",30.18,16.70,0,340.85,416.59,216.4,207.0,0.990,350906.8,350906.8,25936,0,0,0,L,1122011218,0,124.94,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460212223,365715.00
04/09/2016 10:30,2,6.859,ACTIVE,218.48,366.40,60.002,1460212203,"201051344001025","219011344069620",30.49,21.00,0,336.04,410.88,211.8,202.5,0.946,364565.8,364565.8,30455,0,0,0,L,1122011218,0,124.94,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460212224,365716.00
04/09/2016 10:30,2,6.838,ACTIVE,220.52,369.40,59.986,1460212203,"201051344000458","219011344069620",30.95,15.30,0,342.65,416.59,214.3,205.0,0.994,361327.4,361327.4,25859,0,0,0,L,1122011218,0,125.40,125.40,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460212225,365717.00
04/09/2016 10:30,2,6.850,ACTIVE,220.97,372.71,59.996,1460212203,"201051344000853","219011344069620",31.23,12.30,0,341.45,416.89,216.5,207.1,0.990,359823.7,359823.7,25452,0,0,0,L,1122011218,0,125.62,125.62,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460212226,365718.00
04/09/2016 10:30,2,6.617,ACTIVE,217.13,366.10,60.007,1460212203,"201051344000685","219011344069620",30.14,18.70,0,336.04,410.88,201.9,192.9,0.963,366590.0,366590.0,30277,0,0,0,L,1122011218,0,125.17,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460212226,365719.00
04/09/2016 10:30,2,6.463,ACTIVE,218.03,364.89,59.986,1460212203,"201051344000917","219011344069620",30.67,16.70,0,335.74,411.48,200.6,191.7,0.932,363808.0,363808.0,30280,0,0,0,L,1122011218,0,124.72,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460212227,365720.00
04/09/2016 10:30,2,6.467,ACTIVE,217.35,364.89,59.991,1460212203,"201051344001145","219011344069620",30.57,17.50,0,335.74,411.48,200.2,191.3,0.919,368880.2,368880.2,30139,0,0,0,L,1122011218,0,124.49,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460212228,365721.00
04/09/2016 10:30,2,6.564,ACTIVE,218.71,367.00,59.996,1460212203,"201051344000651","219011344069620",30.26,16.30,0,336.34,415.39,201.2,192.3,0.906,360815.1,360815.1,30505,0,0,0,L,1122011218,0,125.62,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460212229,365722.00
04/09/2016 10:30,2,6.611,ACTIVE,214.41,355.88,59.981,1460212203,"274151322000088","219011344069620",28.57,25.00,0,330.93,390.14,190.9,182.4,0.720,613573.7,613573.7,19078,0,0,0,L,1151911521,0,123.81,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460212230,365723.00
04/09/2016 10:30,2,4.357,ACTIVE,215.32,443.64,59.991,1460212203,"274151322000068","219011344069620",41.47,27.80,0,422.30,485.72,183.4,175.1,0.703,511739.6,511739.6,20401,0,0,0,L,1151911521,0,123.59,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460212231,365724.00
04/09/2016 10:30,2,6.646,ACTIVE,218.26,365.49,59.991,1460212203,"201051344001135","219011344069620",30.04,17.80,0,336.34,409.98,202.1,193.1,0.924,357237.2,357237.2,30466,0,0,0,L,1122011218,0,124.94,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460212232,365725.00
04/09/2016 10:30,2,6.678,ACTIVE,218.03,367.90,59.981,1460212203,"201051344000594","219011344069620",30.63,22.30,0,335.44,414.79,207.2,198.0,0.937,364574.9,364574.9,25890,0,0,0,L,1122011218,0,124.04,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460212233,365726.00
04/09/2016 10:30,2,6.486,ACTIVE,218.26,365.49,59.986,1460212203,"201051344001203","219011344069620",30.51,19.80,0,336.04,413.59,200.3,191.4,0.919,363759.9,363759.9,30458,0,0,0,L,1122011218,0,125.40,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460212234,365727.00
04/09/2016 10:30,2,6.148,ACTIVE,214.19,362.79,59.996,1460212203,"274151322000054","219011344069620",28.75,26.30,0,331.53,391.64,178.8,170.7,0.689,627137.2,627137.2,19104,0,0,0,L,1151911521,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460212235,365728.00
04/09/2016 10:30,2,6.242,ACTIVE,218.71,367.00,60.002,1460212203,"201051344000867","219011344069620",30.26,17.80,0,336.94,416.89,191.2,182.6,0.866,352928.2,352928.2,25893,0,0,0,L,1122011218,0,124.49,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460212236,365729.00
04/09/2016 10:30,2,6.006,ACTIVE,217.58,365.80,59.996,1460212203,"201051344001093","219011344069620",30.77,19.00,0,336.34,413.29,187.0,178.6,0.840,362734.0,362734.0,30335,0,0,0,L,1122011218,0,124.72,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460212237,365730.00
04/09/2016 10:30,2,5.766,ACTIVE,218.48,367.90,60.028,1460212203,"201051344000900","219011344069620",31.15,12.00,0,336.94,418.70,181.8,173.5,0.813,368216.7,368216.7,25289,0,0,0,L,1122011218,0,124.49,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460212237,365731.00
04/09/2016 10:30,2,5.408,ACTIVE,218.26,363.39,59.991,1460212203,"201051344000648","219011344069620",30.49,14.30,0,340.25,417.79,167.0,159.3,0.756,360736.5,360736.5,25592,0,0,0,L,1122011218,0,123.81,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460212238,365732.00
04/09/2016 10:30,2,5.000,ACTIVE,218.26,362.79,59.975,1460212203,"201051344000569","219011344069620",31.19,12.70,0,340.25,417.79,157.8,150.4,0.725,369435.1,369435.1,25223,0,0,0,L,1122011218,0,123.81,124.72,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460212239,365733.00
04/09/2016 10:30,2,4.781,ACTIVE,218.26,362.49,59.996,1460212203,"201051344000983","219011344069620",31.05,14.30,0,338.44,417.49,150.3,143.2,0.707,360994.6,360994.6,25692,0,0,0,L,1122011218,0,124.27,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460212240,365734.00
04/09/2016 10:30,2,4.846,ACTIVE,218.26,361.59,59.991,1460212203,"201051344001158","219011344069620",30.02,18.30,0,342.05,415.99,147.2,140.2,0.689,356032.7,356032.7,25945,0,0,0,L,1122011218,0,124.04,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460212241,365735.00
04/09/2016 10:30,2,4.727,ACTIVE,218.26,363.39,59.986,1460212203,"201051344000576","219011344069620",31.03,13.30,0,341.15,417.79,148.5,141.4,0.676,362650.0,362650.0,25362,0,0,0,L,1122011218,0,124.27,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460212242,365736.00
04/09/2016 10:30,2,5.691,ACTIVE,213.74,362.49,60.002,1460212203,"274151322000087","219011344069620",28.71,32.00,0,331.23,390.74,165.3,157.6,0.623,601415.1,601415.1,19175,0,0,0,L,1151911521,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460212243,365737.00
04/09/2016 10:45,2,3.887,ACTIVE,217.13,356.48,59.954,1460213104,"201051344000645","219011344069620",31.37,14.70,0,323.11,424.71,123.5,117.3,0.561,362226.1,362226.1,25508,0,0,0,L,1122011218,0,123.81,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460213105,365738.00
04/09/2016 10:45,2,4.354,ACTIVE,213.74,348.36,59.944,1460213104,"274151322000085","219011344069620",29.30,24.80,0,329.73,398.86,129.1,122.7,0.491,630039.1,630039.1,19116,0,0,0,L,1151911521,0,123.36,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460213106,365739.00
04/09/2016 10:45,2,3.879,ACTIVE,216.67,356.78,59.949,1460213104,"201051344000633","219011344069620",31.09,19.00,0,319.81,423.20,122.2,116.1,0.588,353224.9,353224.9,25963,0,0,0,L,1122011218,0,123.59,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460213106,365740.00
04/09/2016 10:45,2,4.064,ACTIVE,217.13,358.88,59.954,1460213104,"201051344000469","219011344069620",31.31,11.00,0,320.11,424.41,128.9,122.5,0.605,354442.1,354442.1,25913,0,0,0,L,1122011218,0,123.14,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460213107,365741.00
04/09/2016 10:45,2,4.006,ACTIVE,215.32,354.97,59.959,1460213104,"201051344000646","219011344069620",30.71,22.30,0,318.61,417.19,124.6,118.4,0.592,358901.6,358901.6,30469,0,0,0,L,1122011218,0,123.81,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460213108,365742.00
04/09/2016 10:45,2,4.375,ACTIVE,213.51,347.76,59.965,1460213104,"274151322000052","219011344069620",30.65,27.80,0,327.92,400.36,135.8,129.1,0.535,639067.7,639067.7,19338,0,0,0,L,1151911521,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460213109,365743.00
04/09/2016 10:45,2,3.938,ACTIVE,216.45,355.28,59.938,1460213104,"201051344000585","219011344069620",31.21,19.80,0,319.81,420.80,124.4,118.1,0.579,364590.5,364590.5,30476,0,0,0,L,1122011218,0,123.59,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460213110,365744.00
04/09/2016 10:45,2,4.236,ACTIVE,215.54,354.97,59.959,1460213104,"201051344001230","219011344069620",30.99,21.50,0,320.11,417.79,133.0,126.5,0.610,362751.6,362751.6,30266,0,0,0,L,1122011218,0,123.81,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460213111,365745.00
04/09/2016 10:45,2,4.121,ACTIVE,216.67,357.38,59.954,1460213104,"201051344000582","219011344069620",31.15,15.50,0,317.40,422.00,130.1,123.6,0.583,356301.7,356301.7,30442,0,0,0,L,1122011218,0,124.04,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460213112,365746.00
04/09/2016 10:45,2,4.301,ACTIVE,215.54,355.88,59.944,1460213104,"201051344000955","219011344069620",30.75,20.30,0,318.30,416.29,133.9,127.4,0.636,367791.1,367791.1,30379,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460213113,365747.00
04/09/2016 10:45,2,2.891,ALERT,213.51,445.45,59.965,1460213104,"274151322000094","219011344069620",41.57,23.80,0,302.07,523.59,122.2,116.1,0.468,512080.0,512080.0,20199,0,0,0,L,1151911521,0,122.46,123.36,0001,19,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460213115,365748.00
04/09/2016 10:45,2,4.012,ACTIVE,217.13,355.88,59.965,1460213104,"201051344000579","219011344069620",31.09,19.50,0,319.81,422.60,126.4,120.0,0.610,367824.1,367824.1,5986,0,0,0,L,1122011218,0,123.59,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460213115,365749.00
04/09/2016 10:45,2,4.316,ACTIVE,215.54,355.58,59.938,1460213104,"201051344000890","219011344069620",31.11,24.00,0,319.51,418.39,135.9,129.3,0.623,364883.5,364883.5,30406,0,0,0,L,1122011218,0,123.81,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460213116,365750.00
04/09/2016 10:45,2,4.383,ACTIVE,216.00,355.88,59.965,1460213104,"201051344000438","219011344069620",30.83,19.30,0,318.00,420.80,136.9,130.2,0.650,367086.2,367086.2,30405,0,0,0,L,1122011218,0,124.04,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460213117,365751.00
04/09/2016 10:45,2,4.305,ACTIVE,216.00,356.18,59.965,1460213104,"201051344000417","219011344069620",30.67,24.30,0,318.91,415.09,133.7,127.1,0.641,360348.7,360348.7,30558,0,0,0,L,1122011218,0,123.59,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460213118,365752.00
04/09/2016 10:45,2,4.357,ACTIVE,213.29,361.29,59.970,1460213104,"274151322000083","219011344069620",30.59,28.00,0,327.92,399.46,135.1,128.4,0.539,633352.7,633352.7,19391,0,0,0,L,1151911521,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460213119,365753.00
04/09/2016 10:45,2,4.697,ACTIVE,214.41,361.29,59.970,1460213104,"274151322000076","219011344069620",30.73,28.00,0,330.63,404.57,146.2,139.2,0.579,673766.0,673766.0,19400,0,0,0,L,1151911521,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460213120,365754.00
04/09/2016 10:45,2,4.664,ACTIVE,213.29,351.67,59.949,1460213104,"274151322000095","219011344069620",31.23,29.00,0,329.13,403.97,147.4,140.4,0.557,666841.7,666841.7,19297,0,0,0,L,1151911521,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460213122,365755.00
04/09/2016 10:45,2,4.504,ACTIVE,217.80,360.38,59.970,1460213104,"201051344000988","219011344069620",30.87,15.30,0,318.30,424.41,140.8,134.0,0.658,350944.8,350944.8,25937,0,0,0,L,1122011218,0,123.59,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460213123,365756.00
04/09/2016 10:45,2,4.479,ACTIVE,216.45,357.38,59.996,1460213104,"201051344001025","219011344069620",30.91,21.30,0,319.81,420.50,140.2,133.4,0.636,364603.5,364603.5,30456,0,0,0,L,1122011218,0,123.59,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460213124,365757.00
04/09/2016 10:45,2,4.549,ACTIVE,217.58,359.78,59.938,1460213104,"201051344000458","219011344069620",31.61,15.30,0,318.91,423.81,145.6,138.6,0.689,361365.4,361365.4,25860,0,0,0,L,1122011218,0,124.04,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460213125,365758.00
04/09/2016 10:45,2,4.674,ACTIVE,218.48,362.79,60.002,1460213104,"201051344000853","219011344069620",31.81,11.30,0,326.42,424.71,150.6,143.4,0.698,359862.2,359862.2,25453,0,0,0,L,1122011218,0,124.49,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460213126,365759.00
04/09/2016 10:45,2,4.424,ACTIVE,215.54,356.48,59.938,1460213104,"201051344000685","219011344069620",30.85,18.00,0,317.10,415.99,138.3,131.5,0.667,366627.9,366627.9,30278,0,0,0,L,1122011218,0,124.27,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460213127,365760.00
04/09/2016 10:45,2,4.381,ACTIVE,216.45,357.08,59.959,1460213104,"201051344000917","219011344069620",31.27,16.70,0,320.71,421.10,138.7,131.9,0.641,363845.7,363845.7,30281,0,0,0,L,1122011218,0,123.81,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460213128,365761.00
04/09/2016 10:45,2,4.404,ACTIVE,215.77,357.38,59.981,1460213104,"201051344001145","219011344069620",31.15,16.70,0,318.30,416.29,138.9,132.2,0.641,368918.0,368918.0,30140,0,0,0,L,1122011218,0,123.59,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460213129,365762.00
04/09/2016 10:45,2,4.381,ACTIVE,216.67,356.18,60.002,1460213104,"201051344000651","219011344069620",30.85,16.70,0,318.91,421.70,137.0,130.3,0.632,360852.7,360852.7,30506,0,0,0,L,1122011218,0,124.49,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460213129,365763.00
04/09/2016 10:45,2,4.469,ACTIVE,213.74,364.89,59.965,1460213104,"274151322000088","219011344069620",29.56,25.00,0,330.03,397.66,133.8,127.2,0.504,613608.8,613608.8,19079,0,0,0,L,1151911521,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460213130,365764.00
04/09/2016 10:45,2,2.988,ALERT,214.64,447.25,59.959,1460213104,"274151322000068","219011344069620",42.00,26.30,0,386.23,519.39,126.6,120.2,0.477,511768.2,511768.2,20402,0,0,0,L,1151911521,0,123.14,123.59,0001,21,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460213132,365765.00
04/09/2016 10:45,2,4.342,ACTIVE,216.22,357.08,59.970,1460213104,"201051344001135","219011344069620",30.99,17.30,0,318.00,418.39,136.3,129.6,0.632,357274.3,357274.3,30467,0,0,0,L,1122011218,0,123.81,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460213133,365766.00
04/09/2016 10:45,2,4.549,ACTIVE,216.22,357.98,59.928,1460213104,"201051344000594","219011344069620",31.03,22.00,0,318.61,421.70,143.0,136.1,0.663,364612.7,364612.7,25891,0,0,0,L,1122011218,0,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460213134,365767.00
04/09/2016 10:45,2,4.492,ACTIVE,216.67,357.68,59.981,1460213104,"201051344001203","219011344069620",31.13,19.80,0,319.21,422.30,141.6,134.7,0.663,363797.9,363797.9,30459,0,0,0,L,1122011218,0,124.49,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460213135,365768.00
04/09/2016 10:45,2,4.648,ACTIVE,217.13,357.08,60.002,1460213104,"201051344000867","219011344069620",31.39,17.30,0,319.51,423.81,147.8,140.7,0.676,352965.8,352965.8,25894,0,0,0,L,1122011218,0,123.81,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460213137,365769.00
04/09/2016 10:45,2,4.625,ACTIVE,216.67,359.48,59.975,1460213104,"201051344001093","219011344069620",31.51,18.00,0,319.21,422.90,147.6,140.5,0.667,362772.4,362772.4,30336,0,0,0,L,1122011218,0,124.04,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460213138,365770.00
04/09/2016 10:45,2,4.979,ACTIVE,217.58,361.89,59.991,1460213104,"201051344000900","219011344069620",31.73,11.00,0,320.71,425.91,159.9,152.4,0.734,368255.3,368255.3,25290,0,0,0,L,1122011218,0,124.04,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460213139,365771.00
04/09/2016 10:45,2,4.809,ACTIVE,217.80,360.99,59.975,1460213104,"201051344000648","219011344069620",31.79,14.70,0,319.21,425.01,154.9,147.6,0.712,360774.3,360774.3,25593,0,0,0,L,1122011218,0,123.36,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460213140,365772.00
04/09/2016 10:45,2,5.084,ACTIVE,218.03,363.09,59.975,1460213104,"201051344000569","219011344069620",32.12,12.00,0,319.81,424.41,165.4,157.7,0.765,369473.4,369473.4,25224,0,0,0,L,1122011218,0,123.59,124.49,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460213141,365773.00
04/09/2016 10:45,2,5.072,ACTIVE,218.26,362.49,59.975,1460213104,"201051344000983","219011344069620",31.63,12.30,0,321.31,424.41,162.5,154.9,0.765,361032.6,361032.6,25693,0,0,0,L,1122011218,0,124.27,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460213142,365774.00
04/09/2016 10:45,2,4.918,ACTIVE,218.48,360.69,59.975,1460213104,"201051344001158","219011344069620",31.27,16.70,0,317.70,422.90,155.7,148.3,0.729,356069.7,356069.7,25946,0,0,0,L,1122011218,0,124.04,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460213143,365775.00
04/09/2016 10:45,2,5.133,ACTIVE,218.48,363.39,59.965,1460213104,"201051344000576","219011344069620",31.69,11.00,0,321.01,426.21,164.8,157.1,0.747,362688.3,362688.3,25363,0,0,0,L,1122011218,0,124.27,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460213144,365776.00
04/09/2016 10:45,2,4.518,ACTIVE,213.96,364.29,59.970,1460213104,"274151322000087","219011344069620",29.42,33.30,0,329.13,397.66,134.6,128.0,0.495,601450.2,601450.2,19176,0,0,0,L,1151911521,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460213145,365777.00
04/09/2016 10:45,2,5.170,ACTIVE,217.35,362.19,59.970,1460213104,"201051344000868","219011344069620",31.35,12.30,0,319.21,425.31,164.1,156.4,0.751,353619.6,353619.6,25646,0,0,0,L,1122011218,1,123.59,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460213145,365778.00
04/09/2016 10:45,2,4.549,ACTIVE,213.96,349.56,59.975,1460213104,"274151322000054","219011344069620",29.62,26.50,0,326.12,399.46,136.3,129.6,0.513,627173.0,627173.0,19105,0,0,0,L,1151911521,1,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460213146,365779.00
04/09/2016 11:00,2,7.838,ACTIVE,221.19,373.31,59.986,1460214003,"201051344000645","219011344069620",32.10,17.00,0,338.14,431.62,254.3,243.6,1.136,362278.7,362278.7,25509,0,0,0,L,1122011218,0,125.85,125.85,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214005,365780.00
04/09/2016 11:00,2,8.729,ACTIVE,215.32,381.42,59.965,1460214003,"274151322000085","219011344069620",27.00,30.00,0,333.63,405.47,238.5,228.3,0.915,630087.7,630087.7,19117,0,0,0,L,1151911521,0,124.04,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214005,365781.00
04/09/2016 11:00,2,7.996,ACTIVE,220.29,373.91,59.991,1460214003,"201051344000633","219011344069620",31.39,22.50,0,337.84,428.61,254.2,243.4,1.189,353277.0,353277.0,25964,0,0,0,L,1122011218,0,125.40,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214006,365782.00
04/09/2016 11:00,2,7.801,ACTIVE,221.87,376.62,59.949,1460214003,"201051344000469","219011344069620",32.22,14.00,0,337.24,431.92,254.5,243.7,1.158,354494.6,354494.6,25914,0,0,0,L,1122011218,0,125.40,126.30,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214007,365783.00
04/09/2016 11:00,2,8.195,ACTIVE,218.71,371.51,59.981,1460214003,"201051344000646","219011344069620",30.61,25.80,0,333.33,429.22,254.2,243.4,1.176,358953.2,358953.2,30470,0,0,0,L,1122011218,0,125.40,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214008,365784.00
04/09/2016 11:00,2,8.742,ACTIVE,215.54,372.11,59.965,1460214003,"274151322000052","219011344069620",28.67,34.80,0,329.13,408.18,253.8,243.0,0.986,639118.8,639118.8,19339,0,0,0,L,1151911521,0,123.14,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214009,365785.00
04/09/2016 11:00,2,8.027,ACTIVE,220.29,372.11,59.981,1460214003,"201051344000585","219011344069620",31.27,23.00,0,336.64,427.71,254.1,243.3,1.162,364642.3,364642.3,30477,0,0,0,L,1122011218,0,125.40,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214010,365786.00
04/09/2016 11:00,2,7.939,ACTIVE,218.48,369.10,59.975,1460214003,"201051344001230","219011344069620",31.65,25.00,0,332.43,426.51,253.9,243.2,1.149,362803.8,362803.8,30267,0,0,0,L,1122011218,0,125.17,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214011,365787.00
04/09/2016 11:00,2,8.002,ACTIVE,220.29,370.60,59.991,1460214003,"201051344000582","219011344069620",31.33,19.00,0,336.34,429.52,253.8,243.0,1.105,356353.7,356353.7,30443,0,0,0,L,1122011218,0,125.62,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214012,365788.00
04/09/2016 11:00,2,8.049,ACTIVE,218.93,370.30,59.986,1460214003,"201051344000955","219011344069620",31.11,24.00,0,333.33,425.91,253.2,242.5,1.202,367843.4,367843.4,30380,0,0,0,L,1122011218,0,124.94,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214013,365789.00
04/09/2016 11:00,2,5.881,ALERT,215.09,455.37,59.991,1460214003,"274151322000094","219011344069620",40.18,29.80,0,302.07,523.59,238.2,228.0,0.928,512116.0,512116.0,20201,0,0,0,L,1151911521,0,123.14,124.27,0001,23,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214015,365790.00
04/09/2016 11:00,2,8.033,ACTIVE,222.10,375.41,59.981,1460214003,"201051344000579","219011344069620",31.29,23.00,0,337.54,432.22,254.5,243.7,1.184,367876.3,367876.3,5987,0,0,0,L,1122011218,0,125.85,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214016,365791.00
04/09/2016 11:00,2,8.053,ACTIVE,218.48,369.70,59.912,1460214003,"201051344000890","219011344069620",31.21,27.30,0,332.73,427.41,254.6,243.8,1.140,364935.9,364935.9,30407,0,0,0,L,1122011218,0,125.17,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214016,365792.00
04/09/2016 11:00,2,8.117,ACTIVE,219.39,372.71,59.859,1460214003,"201051344000438","219011344069620",30.97,23.30,0,335.74,428.61,254.4,243.7,1.176,367138.6,367138.6,30406,0,0,0,L,1122011218,0,125.62,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214017,365793.00
04/09/2016 11:00,2,8.332,ACTIVE,219.16,371.21,59.970,1460214003,"201051344000417","219011344069620",30.16,28.00,0,334.24,428.01,254.2,243.5,1.198,360400.4,360400.4,30559,0,0,0,L,1122011218,0,125.17,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214018,365794.00
04/09/2016 11:00,2,8.559,ACTIVE,215.09,367.60,59.981,1460214003,"274151322000083","219011344069620",29.04,36.00,0,330.93,407.57,251.4,240.7,0.994,633403.7,633403.7,19392,0,0,0,L,1151911521,0,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214019,365795.00
04/09/2016 11:00,2,7.930,ACTIVE,216.22,390.44,59.975,1460214003,"274151322000076","219011344069620",31.65,36.00,0,334.54,411.48,253.8,243.0,0.999,673819.8,673819.8,19401,0,0,0,L,1151911521,0,123.81,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214020,365796.00
04/09/2016 11:00,2,7.770,ACTIVE,220.29,373.01,59.933,1460214003,"201051344000868","219011344069620",32.36,15.50,0,336.94,433.72,254.1,243.3,1.127,353671.6,353671.6,25647,0,0,0,L,1122011218,0,124.94,125.62,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214021,365797.00
04/09/2016 11:00,2,8.012,ACTIVE,215.09,355.88,59.996,1460214003,"274151322000095","219011344069620",31.43,35.80,0,330.63,409.98,253.8,243.0,0.950,666895.4,666895.4,19298,0,0,0,L,1151911521,0,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214022,365798.00
04/09/2016 11:00,2,7.941,ACTIVE,221.64,375.11,59.970,1460214003,"201051344000988","219011344069620",31.67,18.70,0,337.24,432.22,254.9,244.2,1.149,350997.6,350997.6,25938,0,0,0,L,1122011218,0,125.62,126.07,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214023,365799.00
04/09/2016 11:00,2,7.918,ACTIVE,220.06,370.90,60.012,1460214003,"201051344001025","219011344069620",31.71,23.50,0,336.34,428.01,254.5,243.7,1.123,364656.1,364656.1,30457,0,0,0,L,1122011218,0,125.40,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214024,365800.00
04/09/2016 11:00,2,7.840,ACTIVE,221.64,373.01,59.933,1460214003,"201051344000458","219011344069620",32.08,17.50,0,339.34,430.72,254.1,243.3,1.193,361418.3,361418.3,25861,0,0,0,L,1122011218,0,125.85,126.07,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214025,365801.00
04/09/2016 11:00,2,7.674,ACTIVE,221.87,374.51,59.933,1460214003,"201051344000853","219011344069620",32.76,15.30,0,339.04,437.33,254.4,243.6,1.176,359915.5,359915.5,25454,0,0,0,L,1122011218,0,126.07,126.07,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214025,365802.00
04/09/2016 11:00,2,8.035,ACTIVE,218.48,367.90,59.986,1460214003,"201051344000685","219011344069620",31.27,21.50,0,333.33,426.81,254.7,243.9,1.202,366680.6,366680.6,30279,0,0,0,L,1122011218,0,125.62,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214026,365803.00
04/09/2016 11:00,2,7.877,ACTIVE,220.06,370.00,59.970,1460214003,"201051344000917","219011344069620",31.91,19.30,0,336.04,428.31,254.1,243.3,1.184,363898.5,363898.5,30282,0,0,0,L,1122011218,0,125.40,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214027,365804.00
04/09/2016 11:00,2,7.994,ACTIVE,218.48,367.60,59.917,1460214003,"201051344001145","219011344069620",31.41,20.70,0,333.33,427.11,254.2,243.4,1.149,368970.8,368970.8,30141,0,0,0,L,1122011218,0,124.94,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214028,365805.00
04/09/2016 11:00,2,8.004,ACTIVE,220.29,369.10,59.991,1460214003,"201051344000651","219011344069620",31.43,19.80,0,336.64,428.01,254.6,243.8,1.131,360905.5,360905.5,30507,0,0,0,L,1122011218,0,126.30,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214029,365806.00
