ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/09/2016 11:00,2,8.270,ACTIVE,215.32,377.22,59.965,1460214003,"274151322000088","219011344069620",27.37,31.00,0,332.13,405.17,229.2,219.3,0.857,613657.8,613657.8,19080,0,0,0,L,1151911521,0,124.04,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214030,365807.00
04/09/2016 11:00,2,0.264,ALERT,216.00,486.32,59.933,1460214003,"274151322000068","219011344069620",46.78,24.80,0,302.37,526.00,12.3,10.0,0.053,511773.3,511773.3,20404,0,0,0,L,1151911521,0,123.81,124.27,0001,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214032,365808.00
04/09/2016 11:00,2,8.113,ACTIVE,219.84,371.21,60.007,1460214003,"201051344001135","219011344069620",31.01,20.00,0,336.34,428.61,254.7,243.9,1.145,357326.8,357326.8,30468,0,0,0,L,1122011218,0,125.62,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214033,365809.00
04/09/2016 11:00,2,7.926,ACTIVE,219.39,370.00,59.917,1460214003,"201051344000594","219011344069620",31.79,25.80,0,335.44,429.22,254.6,243.8,1.145,364665.7,364665.7,25892,0,0,0,L,1122011218,0,124.72,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214034,365810.00
04/09/2016 11:00,2,7.863,ACTIVE,220.29,370.00,59.981,1460214003,"201051344001203","219011344069620",32.03,22.50,0,337.54,430.72,254.7,243.9,1.171,363851.1,363851.1,30460,0,0,0,L,1122011218,0,126.30,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214034,365811.00
04/09/2016 11:00,2,8.047,ACTIVE,215.32,376.92,59.965,1460214003,"274151322000054","219011344069620",27.53,32.60,0,332.13,407.87,224.2,214.5,0.849,627222.3,627222.3,19106,0,0,0,L,1151911521,0,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214035,365812.00
04/09/2016 11:00,2,7.861,ACTIVE,220.06,370.90,59.954,1460214003,"201051344000867","219011344069620",31.99,20.00,0,336.94,429.22,254.6,243.8,1.145,353018.9,353018.9,25895,0,0,0,L,1122011218,0,125.40,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214036,365813.00
04/09/2016 11:00,2,7.830,ACTIVE,219.84,372.11,59.928,1460214003,"201051344001093","219011344069620",32.08,21.50,0,334.24,432.52,254.1,243.3,1.136,362825.8,362825.8,30337,0,0,0,L,1122011218,0,125.62,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214037,365814.00
04/09/2016 11:00,2,7.592,ACTIVE,220.97,377.22,59.954,1460214003,"201051344000900","219011344069620",33.08,14.00,0,336.94,435.53,253.8,243.0,1.136,368308.9,368308.9,25291,0,0,0,L,1122011218,0,125.85,125.40,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214038,365815.00
04/09/2016 11:00,2,7.834,ACTIVE,220.74,370.30,59.991,1460214003,"201051344000648","219011344069620",32.07,17.80,0,339.04,430.12,254.2,243.4,1.127,360827.5,360827.5,25594,0,0,0,L,1122011218,0,124.94,125.85,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214039,365816.00
04/09/2016 11:00,2,7.598,ACTIVE,221.42,377.52,59.959,1460214003,"201051344000569","219011344069620",33.04,15.30,0,337.84,435.53,254.1,243.3,1.158,369527.0,369527.0,25225,0,0,0,L,1122011218,0,125.17,126.07,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214040,365817.00
04/09/2016 11:00,2,7.725,ACTIVE,221.64,372.71,59.975,1460214003,"201051344000983","219011344069620",32.54,16.00,0,337.54,433.42,254.4,243.6,1.167,361086.0,361086.0,25694,0,0,0,L,1122011218,0,125.85,125.62,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214041,365818.00
04/09/2016 11:00,2,8.014,ACTIVE,221.87,375.11,59.970,1460214003,"201051344001158","219011344069620",31.23,21.30,0,338.44,428.31,253.3,242.6,1.171,356122.7,356122.7,25947,0,0,0,L,1122011218,0,125.62,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214042,365819.00
04/09/2016 11:00,2,7.684,ACTIVE,221.42,375.41,59.970,1460214003,"201051344000576","219011344069620",32.66,15.30,0,338.44,433.42,254.2,243.4,1.127,362741.9,362741.9,25364,0,0,0,L,1122011218,0,125.62,125.62,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214043,365820.00
04/09/2016 11:00,2,7.451,ACTIVE,214.87,368.50,59.949,1460214003,"274151322000087","219011344069620",27.41,39.50,0,330.93,406.67,206.8,197.7,0.787,601499.6,601499.6,19177,0,0,0,L,1151911521,0,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214044,365821.00
04/09/2016 11:15,2,7.299,ACTIVE,221.19,371.51,59.954,1460214903,"201051344000645","219011344069620",32.76,20.70,0,331.83,427.71,241.2,230.9,1.096,362338.5,362338.5,25510,0,0,0,L,1122011218,0,125.62,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214904,365822.00
04/09/2016 11:15,2,8.709,ACTIVE,215.09,359.48,59.954,1460214903,"274151322000085","219011344069620",25.74,36.50,0,335.44,409.68,226.7,216.9,0.871,630145.1,630145.1,19118,0,0,0,L,1151911521,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214905,365823.00
04/09/2016 11:15,2,7.666,ACTIVE,220.06,369.70,59.975,1460214903,"201051344000633","219011344069620",32.01,25.80,0,333.33,428.61,248.3,237.7,1.153,353337.1,353337.1,25965,0,0,0,L,1122011218,0,125.17,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214906,365824.00
04/09/2016 11:15,2,7.293,ACTIVE,221.87,375.11,59.981,1460214903,"201051344000469","219011344069620",33.10,15.80,0,332.73,431.32,244.7,234.3,1.105,354554.7,354554.7,25915,0,0,0,L,1122011218,0,125.17,126.30,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214907,365825.00
04/09/2016 11:15,2,8.076,ACTIVE,218.93,369.10,60.012,1460214903,"201051344000646","219011344069620",31.13,30.30,0,327.62,429.52,254.1,243.3,1.224,359012.9,359012.9,30471,0,0,0,L,1122011218,0,125.62,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214908,365826.00
04/09/2016 11:15,2,8.770,ACTIVE,215.32,355.88,59.954,1460214903,"274151322000052","219011344069620",27.91,42.50,0,332.73,408.18,247.5,237.0,0.972,639177.5,639177.5,19340,0,0,0,L,1151911521,0,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214909,365827.00
04/09/2016 11:15,2,7.619,ACTIVE,220.06,366.70,59.996,1460214903,"201051344000585","219011344069620",32.08,26.50,0,335.74,428.61,245.8,235.3,1.100,364702.3,364702.3,30478,0,0,0,L,1122011218,0,125.40,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214910,365828.00
04/09/2016 11:15,2,7.742,ACTIVE,218.48,364.59,59.981,1460214903,"201051344001230","219011344069620",31.97,29.50,0,326.72,424.41,249.2,238.6,1.136,362863.6,362863.6,30268,0,0,0,L,1122011218,0,125.17,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214910,365829.00
04/09/2016 11:15,2,7.709,ACTIVE,220.52,371.51,59.991,1460214903,"201051344000582","219011344069620",31.95,22.00,0,333.93,429.82,249.0,238.4,1.083,356413.7,356413.7,30444,0,0,0,L,1122011218,0,125.85,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214911,365830.00
04/09/2016 11:15,2,7.908,ACTIVE,218.93,367.60,59.986,1460214903,"201051344000955","219011344069620",31.45,28.50,0,324.62,427.11,251.0,240.3,1.184,367903.2,367903.2,30381,0,0,0,L,1122011218,0,124.94,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214912,365831.00
04/09/2016 11:15,2,6.338,ALERT,215.09,427.71,59.944,1460214903,"274151322000094","219011344069620",39.12,33.50,0,301.77,535.32,251.3,240.6,0.981,512158.3,512158.3,20203,0,0,0,L,1151911521,0,123.14,124.04,0001,27,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214914,365832.00
04/09/2016 11:15,2,7.635,ACTIVE,221.64,370.60,59.981,1460214903,"201051344000579","219011344069620",31.89,27.80,0,332.73,432.52,246.7,236.2,1.162,367936.5,367936.5,5988,0,0,0,L,1122011218,0,125.40,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214915,365833.00
04/09/2016 11:15,2,7.713,ACTIVE,218.26,365.80,59.970,1460214903,"201051344000890","219011344069620",31.85,31.50,0,328.82,428.31,247.7,237.1,1.131,364995.7,364995.7,30408,0,0,0,L,1122011218,0,125.17,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214916,365834.00
04/09/2016 11:15,2,7.877,ACTIVE,219.39,367.00,59.896,1460214903,"201051344000438","219011344069620",31.47,27.80,0,330.93,429.22,250.5,239.9,1.140,367198.4,367198.4,30407,0,0,0,L,1122011218,0,125.62,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214917,365835.00
04/09/2016 11:15,2,7.938,ACTIVE,218.93,366.40,59.933,1460214903,"201051344000417","219011344069620",31.27,32.60,0,332.13,427.71,250.8,240.1,1.198,360460.1,360460.1,30560,0,0,0,L,1122011218,0,125.17,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214918,365836.00
04/09/2016 11:15,2,8.412,ACTIVE,214.87,357.68,59.938,1460214903,"274151322000083","219011344069620",29.98,41.80,0,329.73,407.87,254.7,243.9,1.012,633462.4,633462.4,19393,0,0,0,L,1151911521,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214919,365837.00
04/09/2016 11:15,2,7.965,ACTIVE,216.45,386.53,59.975,1460214903,"274151322000076","219011344069620",31.55,41.30,0,332.73,406.67,254.9,244.1,1.003,673879.4,673879.4,19402,0,0,0,L,1151911521,0,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214920,365838.00
04/09/2016 11:15,2,7.295,ACTIVE,220.06,374.81,59.944,1460214903,"201051344000868","219011344069620",33.04,17.00,0,333.93,429.82,244.0,233.6,1.083,353731.5,353731.5,25648,0,0,0,L,1122011218,0,124.72,125.62,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214921,365839.00
04/09/2016 11:15,2,7.971,ACTIVE,214.87,377.52,59.975,1460214903,"274151322000095","219011344069620",31.51,42.00,0,330.63,407.57,254.9,244.1,0.955,666954.9,666954.9,19299,0,0,0,L,1151911521,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214921,365840.00
04/09/2016 11:15,2,7.480,ACTIVE,221.64,369.10,59.938,1460214903,"201051344000988","219011344069620",32.36,22.30,0,330.33,432.82,244.0,233.6,1.145,351057.7,351057.7,25939,0,0,0,L,1122011218,0,125.40,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214922,365841.00
04/09/2016 11:15,2,7.564,ACTIVE,219.84,369.10,59.965,1460214903,"201051344001025","219011344069620",32.24,28.30,0,332.13,428.31,246.2,235.7,1.118,364716.0,364716.0,30458,0,0,0,L,1122011218,0,125.40,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214923,365842.00
04/09/2016 11:15,2,7.424,ACTIVE,221.42,370.90,59.949,1460214903,"201051344000458","219011344069620",32.58,21.50,0,333.03,431.02,244.9,234.4,1.149,361478.3,361478.3,25862,0,0,0,L,1122011218,0,125.62,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214924,365843.00
04/09/2016 11:15,2,7.189,ACTIVE,222.10,375.41,59.912,1460214903,"201051344000853","219011344069620",33.14,19.00,0,336.64,432.22,241.3,231.0,1.140,359975.3,359975.3,25455,0,0,0,L,1122011218,0,126.07,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214925,365844.00
04/09/2016 11:15,2,7.789,ACTIVE,218.26,365.49,59.901,1460214903,"201051344000685","219011344069620",31.67,25.00,0,329.43,425.91,248.3,237.7,1.171,366740.4,366740.4,30280,0,0,0,L,1122011218,0,125.62,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214926,365845.00
04/09/2016 11:15,2,7.551,ACTIVE,219.84,370.60,59.949,1460214903,"201051344000917","219011344069620",32.30,22.80,0,333.33,428.31,245.8,235.4,1.131,363958.3,363958.3,30283,0,0,0,L,1122011218,0,125.62,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214927,365846.00
04/09/2016 11:15,2,7.729,ACTIVE,218.48,367.30,59.981,1460214903,"201051344001145","219011344069620",31.81,23.80,0,327.02,427.71,249.2,238.6,1.158,369030.5,369030.5,30142,0,0,0,L,1122011218,0,125.17,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214928,365847.00
04/09/2016 11:15,2,7.756,ACTIVE,220.29,368.50,59.996,1460214903,"201051344000651","219011344069620",31.75,23.50,0,334.54,428.01,248.7,238.1,1.140,360965.3,360965.3,30508,0,0,0,L,1122011218,0,126.30,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214929,365848.00
04/09/2016 11:15,2,8.930,ACTIVE,215.09,356.18,59.954,1460214903,"274151322000088","219011344069620",28.19,37.30,0,330.33,407.87,254.2,243.5,0.946,613715.2,613715.2,19081,0,0,0,L,1151911521,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214930,365849.00
04/09/2016 11:15,2,2.893,ALERT,216.00,488.43,59.965,1460214903,"274151322000068","219011344069620",45.03,36.00,0,302.37,526.30,132.6,126.0,0.499,511821.7,511821.7,20406,0,0,0,L,1151911521,0,124.04,124.27,0001,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214931,365850.00
04/09/2016 11:15,2,8.014,ACTIVE,219.61,371.21,59.954,1460214903,"201051344001135","219011344069620",31.27,24.80,0,327.02,428.61,253.8,243.0,1.162,357386.7,357386.7,30469,0,0,0,L,1122011218,0,125.62,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214932,365851.00
04/09/2016 11:15,2,8.000,ACTIVE,219.39,372.41,59.970,1460214903,"201051344000594","219011344069620",31.39,29.50,0,331.53,429.22,253.8,243.0,1.149,364725.8,364725.8,25893,0,0,0,L,1122011218,0,124.72,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214934,365852.00
04/09/2016 11:15,2,7.781,ACTIVE,220.29,368.50,59.949,1460214903,"201051344001203","219011344069620",31.95,26.00,0,332.73,428.91,251.0,240.4,1.153,363911.0,363911.0,30461,0,0,0,L,1122011218,0,126.53,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214935,365853.00
04/09/2016 11:15,2,8.934,ACTIVE,215.09,355.88,59.944,1460214903,"274151322000054","219011344069620",28.17,39.00,0,332.13,409.08,254.2,243.4,0.959,627280.2,627280.2,19107,0,0,0,L,1151911521,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214935,365854.00
04/09/2016 11:15,2,7.893,ACTIVE,220.29,371.51,59.975,1460214903,"201051344000867","219011344069620",31.69,23.50,0,332.13,428.01,253.7,242.9,1.136,353078.9,353078.9,25896,0,0,0,L,1122011218,0,125.17,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214936,365855.00
04/09/2016 11:15,2,7.707,ACTIVE,219.84,367.60,59.965,1460214903,"201051344001093","219011344069620",32.18,23.50,0,331.83,429.82,250.9,240.3,1.145,362885.6,362885.6,30338,0,0,0,L,1122011218,0,125.85,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214937,365856.00
04/09/2016 11:15,2,7.613,ACTIVE,221.19,374.21,59.933,1460214903,"201051344000900","219011344069620",32.62,16.30,0,330.93,430.12,251.7,241.0,1.118,368368.7,368368.7,25292,0,0,0,L,1122011218,0,125.62,125.85,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214938,365857.00
04/09/2016 11:15,2,7.977,ACTIVE,221.19,373.91,59.928,1460214903,"201051344000648","219011344069620",31.51,21.50,0,332.43,429.22,253.6,242.8,1.140,360887.6,360887.6,25595,0,0,0,L,1122011218,0,124.94,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214939,365858.00
04/09/2016 11:15,2,7.812,ACTIVE,221.87,371.81,59.975,1460214903,"201051344000569","219011344069620",32.18,18.00,0,331.53,431.02,254.0,243.2,1.149,369586.7,369586.7,25226,0,0,0,L,1122011218,0,125.40,126.07,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214940,365859.00
04/09/2016 11:15,2,7.922,ACTIVE,221.87,373.01,59.970,1460214903,"201051344000983","219011344069620",31.69,20.00,0,332.73,428.01,253.8,243.0,1.167,361146.1,361146.1,25695,0,0,0,L,1122011218,0,125.85,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214941,365860.00
04/09/2016 11:15,2,8.232,ACTIVE,222.10,373.91,59.970,1460214903,"201051344001158","219011344069620",30.53,25.00,0,331.53,431.92,254.3,243.6,1.167,356182.9,356182.9,25948,0,0,0,L,1122011218,0,125.62,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214942,365861.00
04/09/2016 11:15,2,7.926,ACTIVE,221.64,374.81,59.933,1460214903,"201051344000576","219011344069620",31.61,17.30,0,331.83,431.92,253.7,242.9,1.136,362801.8,362801.8,25365,0,0,0,L,1122011218,0,125.85,125.85,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214943,365862.00
04/09/2016 11:15,2,9.559,ACTIVE,215.54,374.81,59.959,1460214903,"274151322000087","219011344069620",25.70,44.30,0,329.73,408.18,248.7,238.1,0.950,601557.1,601557.1,19178,0,0,0,L,1151911521,0,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460214944,365863.00
04/09/2016 11:30,2,5.977,ACTIVE,219.61,367.90,60.023,1460215804,"201051344000645","219011344069620",31.35,16.00,0,333.93,441.24,189.7,181.2,0.849,362376.3,362376.3,25511,0,0,0,L,1122011218,0,124.94,125.17,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460215805,365864.00
04/09/2016 11:30,2,6.104,ACTIVE,214.41,355.58,59.991,1460215804,"274151322000085","219011344069620",28.86,33.50,0,334.24,408.48,178.3,170.1,0.685,630179.7,630179.7,19119,0,0,0,L,1151911521,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460215806,365865.00
04/09/2016 11:30,2,6.025,ACTIVE,218.93,366.10,60.018,1460215804,"201051344000633","219011344069620",30.91,22.80,0,334.54,437.63,188.7,180.2,0.893,353374.3,353374.3,25966,0,0,0,L,1122011218,0,124.72,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460215807,365866.00
04/09/2016 11:30,2,6.016,ACTIVE,219.84,368.80,59.996,1460215804,"201051344000469","219011344069620",31.39,12.00,0,336.64,442.44,191.2,182.6,0.879,354592.6,354592.6,25916,0,0,0,L,1122011218,0,124.49,125.40,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460215807,365867.00
04/09/2016 11:30,2,6.057,ACTIVE,217.35,363.99,59.944,1460215804,"201051344000646","219011344069620",30.65,26.80,0,330.63,433.12,188.0,179.5,0.879,359049.6,359049.6,30472,0,0,0,L,1122011218,0,124.72,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460215808,365868.00
04/09/2016 11:30,2,6.199,ACTIVE,214.41,355.28,60.007,1460215804,"274151322000052","219011344069620",29.82,39.00,0,333.03,409.38,187.1,178.6,0.742,639214.0,639214.0,19341,0,0,0,L,1151911521,0,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460215809,365869.00
04/09/2016 11:30,2,6.156,ACTIVE,218.71,365.80,60.018,1460215804,"201051344000585","219011344069620",30.77,23.00,0,334.24,439.43,191.8,183.2,0.884,364739.4,364739.4,30479,0,0,0,L,1122011218,0,124.72,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460215810,365870.00
04/09/2016 11:30,2,6.213,ACTIVE,217.13,365.19,60.028,1460215804,"201051344001230","219011344069620",31.15,25.00,0,329.13,437.33,196.0,187.2,0.910,362900.4,362900.4,30269,0,0,0,L,1122011218,0,124.72,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460215811,365871.00
04/09/2016 11:30,2,6.229,ACTIVE,218.71,366.40,59.965,1460215804,"201051344000582","219011344069620",30.85,17.80,0,334.24,439.43,194.6,185.9,0.871,356450.4,356450.4,30445,0,0,0,L,1122011218,0,125.17,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460215812,365872.00
04/09/2016 11:30,2,6.350,ACTIVE,217.58,366.40,59.959,1460215804,"201051344000955","219011344069620",30.61,24.50,0,331.53,431.02,196.8,188.0,0.924,367940.2,367940.2,30382,0,0,0,L,1122011218,0,124.27,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460215813,365873.00
04/09/2016 11:30,2,0.262,ALERT,214.64,499.55,59.986,1460215804,"274151322000094","219011344069620",48.03,28.30,0,302.37,523.29,12.9,10.5,0.071,512179.5,512179.5,20205,0,0,0,L,1151911521,0,122.91,124.04,0001,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460215815,365874.00
04/09/2016 11:30,2,5.812,ACTIVE,219.84,367.60,60.007,1460215804,"201051344000579","219011344069620",30.97,24.30,0,337.54,433.72,182.3,174.0,0.862,367973.4,367973.4,5989,0,0,0,L,1122011218,0,124.94,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460215816,365875.00
04/09/2016 11:30,2,6.299,ACTIVE,217.35,365.49,59.996,1460215804,"201051344000890","219011344069620",31.01,29.00,0,330.03,435.53,197.8,189.0,0.910,365032.7,365032.7,30409,0,0,0,L,1122011218,0,124.72,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460215816,365876.00
04/09/2016 11:30,2,6.424,ACTIVE,218.03,366.40,59.996,1460215804,"201051344000438","219011344069620",30.28,24.00,0,336.04,434.63,196.9,188.2,0.919,367235.2,367235.2,30408,0,0,0,L,1122011218,0,125.17,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460215817,365877.00
04/09/2016 11:30,2,6.170,ACTIVE,217.58,363.39,59.981,1460215804,"201051344000417","219011344069620",30.34,29.30,0,332.13,429.22,189.6,181.0,0.906,360496.3,360496.3,30561,0,0,0,L,1122011218,0,124.49,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460215818,365878.00
04/09/2016 11:30,2,6.648,ACTIVE,214.19,357.08,59.986,1460215804,"274151322000083","219011344069620",29.94,38.20,0,329.43,410.58,201.3,192.4,0.800,633498.6,633498.6,19394,0,0,0,L,1151911521,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460215819,365879.00
04/09/2016 11:30,2,7.014,ACTIVE,215.54,366.10,59.981,1460215804,"274151322000076","219011344069620",30.45,38.60,0,333.93,419.00,216.3,206.8,0.844,673917.9,673917.9,19403,0,0,0,L,1151911521,0,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460215820,365880.00
04/09/2016 11:30,2,5.758,ACTIVE,218.48,365.80,59.986,1460215804,"201051344000868","219011344069620",31.39,13.30,0,331.83,447.25,183.1,174.8,0.822,353769.1,353769.1,25649,0,0,0,L,1122011218,0,124.04,124.94,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460215821,365881.00
04/09/2016 11:30,2,6.957,ACTIVE,214.19,359.18,59.981,1460215804,"274151322000095","219011344069620",30.49,38.40,0,333.03,420.50,214.9,205.5,0.818,666993.3,666993.3,19300,0,0,0,L,1151911521,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460215822,365882.00
04/09/2016 11:30,2,5.689,ACTIVE,219.39,367.30,59.970,1460215804,"201051344000988","219011344069620",31.25,17.30,0,334.84,438.23,180.1,171.9,0.826,351094.9,351094.9,25940,0,0,0,L,1122011218,0,124.49,125.17,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460215823,365883.00
04/09/2016 11:30,2,5.967,ACTIVE,218.03,363.69,60.007,1460215804,"201051344001025","219011344069620",30.97,24.50,0,336.94,439.74,187.2,178.8,0.853,364753.0,364753.0,30459,0,0,0,L,1122011218,0,124.72,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460215824,365884.00
04/09/2016 11:30,2,5.381,ACTIVE,219.16,364.89,59.981,1460215804,"201051344000458","219011344069620",31.53,17.80,0,334.54,439.74,171.6,163.7,0.809,361515.6,361515.6,25863,0,0,0,L,1122011218,0,124.72,124.94,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460215825,365885.00
04/09/2016 11:30,2,5.287,ACTIVE,219.84,366.70,59.986,1460215804,"201051344000853","219011344069620",31.53,14.70,0,339.04,443.34,168.8,161.0,0.778,360012.9,360012.9,25456,0,0,0,L,1122011218,0,125.17,125.17,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460215826,365886.00
04/09/2016 11:30,2,6.053,ACTIVE,216.90,363.09,60.018,1460215804,"201051344000685","219011344069620",30.59,21.00,0,332.73,430.12,187.5,179.0,0.897,366777.1,366777.1,30281,0,0,0,L,1122011218,0,124.94,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460215826,365887.00
04/09/2016 11:30,2,5.684,ACTIVE,218.03,363.39,59.954,1460215804,"201051344000917","219011344069620",30.97,19.00,0,335.44,440.94,178.3,170.2,0.835,363994.9,363994.9,30284,0,0,0,L,1122011218,0,124.72,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460215827,365888.00
04/09/2016 11:30,2,5.840,ACTIVE,217.13,363.09,60.012,1460215804,"201051344001145","219011344069620",30.83,19.80,0,333.03,433.12,182.3,174.1,0.840,369067.0,369067.0,30143,0,0,0,L,1122011218,0,124.27,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460215828,365889.00
04/09/2016 11:30,2,5.604,ACTIVE,218.03,363.09,59.970,1460215804,"201051344000651","219011344069620",31.01,19.80,0,336.64,437.03,175.8,167.8,0.791,361002.1,361002.1,30509,0,0,0,L,1122011218,0,125.17,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460215829,365890.00
04/09/2016 11:30,2,6.066,ACTIVE,214.19,361.29,59.981,1460215804,"274151322000088","219011344069620",28.65,34.50,0,333.63,407.27,175.9,167.8,0.663,613749.0,613749.0,19082,0,0,0,L,1151911521,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460215830,365891.00
04/09/2016 11:30,2,4.076,ALERT,215.32,453.56,59.975,1460215804,"274151322000068","219011344069620",40.93,35.20,0,303.28,527.20,169.5,161.7,0.641,511850.8,511850.8,20408,0,0,0,L,1151911521,0,123.59,124.04,0001,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460215832,365892.00
04/09/2016 11:30,2,5.254,ACTIVE,217.35,359.48,60.012,1460215804,"201051344001135","219011344069620",30.59,20.30,0,335.74,435.23,162.7,155.1,0.738,357423.0,357423.0,30470,0,0,0,L,1122011218,0,124.49,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460215833,365893.00
04/09/2016 11:30,2,4.832,ACTIVE,217.13,360.08,59.975,1460215804,"201051344000594","219011344069620",30.61,27.30,0,334.54,439.13,149.8,142.7,0.689,364762.5,364762.5,25894,0,0,0,L,1122011218,0,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460215834,365894.00
04/09/2016 11:30,2,4.848,ACTIVE,217.35,361.89,59.933,1460215804,"201051344001203","219011344069620",31.27,22.30,0,337.54,440.94,153.5,146.2,0.716,363947.9,363947.9,30462,0,0,0,L,1122011218,0,124.94,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460215835,365895.00
04/09/2016 11:30,2,5.574,ACTIVE,214.41,351.67,59.970,1460215804,"274151322000054","219011344069620",29.04,35.20,0,333.63,408.18,163.8,156.2,0.628,627314.4,627314.4,19108,0,0,0,L,1151911521,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460215836,365896.00
04/09/2016 11:30,2,4.758,ACTIVE,217.58,359.48,59.991,1460215804,"201051344000867","219011344069620",30.97,19.00,0,338.14,441.54,149.2,142.0,0.685,353115.8,353115.8,25897,0,0,0,L,1122011218,0,124.04,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460215837,365897.00
04/09/2016 11:30,2,4.820,ACTIVE,217.13,360.08,59.975,1460215804,"201051344001093","219011344069620",31.13,19.50,0,334.84,443.64,151.9,144.7,0.689,362922.5,362922.5,30339,0,0,0,L,1122011218,0,124.27,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460215838,365898.00
04/09/2016 11:30,2,4.539,ACTIVE,218.03,361.89,59.970,1460215804,"201051344000900","219011344069620",31.67,12.70,0,336.94,443.64,145.4,138.4,0.663,368406.0,368406.0,25293,0,0,0,L,1122011218,0,124.27,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460215839,365899.00
04/09/2016 11:30,2,4.582,ACTIVE,218.03,360.38,59.975,1460215804,"201051344000648","219011344069620",31.11,17.30,0,338.74,440.64,144.4,137.5,0.658,360924.2,360924.2,25596,0,0,0,L,1122011218,0,123.59,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460215840,365900.00
04/09/2016 11:30,2,4.475,ACTIVE,218.26,360.69,59.975,1460215804,"201051344000569","219011344069620",31.61,15.00,0,337.54,444.85,143.1,136.2,0.663,369623.9,369623.9,25227,0,0,0,L,1122011218,0,123.81,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460215841,365901.00
04/09/2016 11:30,2,4.469,ACTIVE,218.26,360.69,59.986,1460215804,"201051344000983","219011344069620",31.51,15.30,0,337.54,442.74,142.7,135.8,0.676,361183.1,361183.1,25696,0,0,0,L,1122011218,0,124.27,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460215842,365902.00
04/09/2016 11:30,2,4.629,ACTIVE,218.26,360.99,59.965,1460215804,"201051344001158","219011344069620",30.65,20.30,0,338.74,436.43,143.8,136.8,0.672,356219.0,356219.0,25949,0,0,0,L,1122011218,0,124.04,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460215842,365903.00
04/09/2016 11:30,2,4.324,ACTIVE,218.26,360.69,59.975,1460215804,"201051344000576","219011344069620",31.49,13.70,0,336.04,442.44,137.9,131.2,0.628,362838.8,362838.8,25366,0,0,0,L,1122011218,0,124.27,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460215843,365904.00
04/09/2016 11:30,2,4.881,ACTIVE,214.19,358.88,59.986,1460215804,"274151322000087","219011344069620",28.82,40.60,0,332.43,407.87,142.4,135.6,0.530,601590.8,601590.8,19179,0,0,0,L,1151911521,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460215844,365905.00
04/09/2016 11:45,2,8.008,ACTIVE,221.87,375.11,60.018,1460216704,"201051344000645","219011344069620",31.35,18.30,0,335.74,438.53,254.4,243.7,1.118,362428.4,362428.4,25512,0,0,0,L,1122011218,0,126.07,126.30,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460216705,365906.00
04/09/2016 11:45,2,9.059,ACTIVE,215.32,363.39,59.959,1460216704,"274151322000085","219011344069620",26.20,37.00,0,333.93,408.78,240.4,230.1,0.924,630231.5,630231.5,19120,0,0,0,L,1151911521,0,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460216706,365907.00
04/09/2016 11:45,2,8.143,ACTIVE,220.74,372.71,59.949,1460216704,"201051344000633","219011344069620",30.87,24.30,0,336.04,437.93,254.5,243.7,1.184,353426.6,353426.6,25967,0,0,0,L,1122011218,0,125.62,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460216707,365908.00
04/09/2016 11:45,2,7.986,ACTIVE,222.10,376.31,60.002,1460216704,"201051344000469","219011344069620",31.45,13.70,0,336.94,441.54,254.6,243.8,1.162,354645.1,354645.1,25917,0,0,0,L,1122011218,0,125.40,126.53,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460216707,365909.00
04/09/2016 11:45,2,8.264,ACTIVE,219.16,370.90,59.954,1460216704,"201051344000646","219011344069620",30.40,29.30,0,330.93,433.42,253.9,243.1,1.171,359102.4,359102.4,30473,0,0,0,L,1122011218,0,125.62,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460216708,365910.00
04/09/2016 11:45,2,8.594,ACTIVE,215.54,376.01,59.944,1460216704,"274151322000052","219011344069620",29.24,44.30,0,333.03,408.48,254.4,243.6,0.990,639267.2,639267.2,19342,0,0,0,L,1151911521,0,123.59,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460216709,365911.00
04/09/2016 11:45,2,8.162,ACTIVE,220.74,373.31,59.949,1460216704,"201051344000585","219011344069620",30.77,25.50,0,337.24,436.43,254.2,243.4,1.176,364792.3,364792.3,30480,0,0,0,L,1122011218,0,125.62,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460216710,365912.00
04/09/2016 11:45,2,8.070,ACTIVE,218.71,369.10,60.007,1460216704,"201051344001230","219011344069620",31.09,27.80,0,330.33,434.63,253.7,242.9,1.149,362953.3,362953.3,30270,0,0,0,L,1122011218,0,125.40,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460216711,365913.00
04/09/2016 11:45,2,8.129,ALERT,220.74,374.51,59.938,1460216704,"201051344000582","219011344069620",30.87,20.30,0,277.13,436.73,254.1,243.3,1.114,356503.0,356503.0,30446,0,0,0,L,1122011218,0,126.07,125.17,0002,15,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460216713,365914.00
04/09/2016 11:45,2,8.203,ALERT,219.39,369.70,60.002,1460216704,"201051344000955","219011344069620",30.61,27.00,0,295.46,430.42,254.2,243.4,1.184,367993.3,367993.3,30383,0,0,0,L,1122011218,0,125.17,124.72,0002,21,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460216715,365915.00
04/09/2016 11:45,2,0.248,ALERT,215.54,480.91,59.970,1460216704,"274151322000094","219011344069620",46.24,26.80,0,302.98,524.80,11.5,9.2,0.053,512181.9,512181.9,20207,0,0,0,L,1151911521,0,123.36,124.49,0001,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460216716,365916.00
04/09/2016 11:45,2,8.193,ACTIVE,222.55,374.81,59.965,1460216704,"201051344000579","219011344069620",30.69,26.80,0,339.04,433.42,254.3,243.5,1.180,368026.1,368026.1,5990,0,0,0,L,1122011218,0,126.07,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460216717,365917.00
04/09/2016 11:45,2,8.186,ACTIVE,219.16,368.20,59.996,1460216704,"201051344000890","219011344069620",30.75,32.20,0,333.33,432.52,254.5,243.7,1.127,365086.0,365086.0,30410,0,0,0,L,1122011218,0,125.62,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460216718,365918.00
04/09/2016 11:45,2,8.156,ALERT,219.84,373.91,59.996,1460216704,"201051344000438","219011344069620",30.75,26.50,0,305.68,433.12,253.7,243.0,1.198,367288.3,367288.3,30409,0,0,0,L,1122011218,0,126.07,124.72,0002,23,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460216720,365919.00
04/09/2016 11:45,2,8.381,ALERT,219.16,369.10,59.991,1460216704,"201051344000417","219011344069620",30.00,32.00,0,273.22,431.32,254.4,243.7,1.193,360549.2,360549.2,30562,0,0,0,L,1122011218,0,125.17,124.27,0002,28,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460216722,365920.00
04/09/2016 11:45,2,8.547,ACTIVE,214.87,377.22,59.986,1460216704,"274151322000083","219011344069620",29.36,43.80,0,332.43,407.87,254.3,243.5,1.021,633552.1,633552.1,19395,0,0,0,L,1151911521,0,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460216723,365921.00
04/09/2016 11:45,2,8.100,ACTIVE,216.67,355.28,60.007,1460216704,"274151322000076","219011344069620",31.21,42.50,0,333.93,417.19,254.6,243.8,0.986,673972.6,673972.6,19404,0,0,0,L,1151911521,0,124.49,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460216724,365922.00
04/09/2016 11:45,2,7.982,ACTIVE,220.29,374.81,59.954,1460216704,"201051344000868","219011344069620",31.51,15.80,0,337.54,443.04,254.5,243.7,1.153,353822.0,353822.0,25650,0,0,0,L,1122011218,0,124.94,125.85,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460216725,365923.00
04/09/2016 11:45,2,8.061,ACTIVE,215.09,365.80,59.965,1460216704,"274151322000095","219011344069620",31.17,42.50,0,330.03,417.49,254.3,243.5,0.946,667047.8,667047.8,19301,0,0,0,L,1151911521,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460216726,365924.00
04/09/2016 11:45,2,8.104,ACTIVE,222.10,374.81,60.018,1460216704,"201051344000988","219011344069620",30.93,19.80,0,335.44,435.83,253.4,242.7,1.145,351147.9,351147.9,25941,0,0,0,L,1122011218,0,125.85,126.53,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460216727,365925.00
04/09/2016 11:45,2,8.084,ALERT,220.06,368.80,59.965,1460216704,"201051344001025","219011344069620",31.03,26.30,0,305.98,437.63,253.8,243.1,1.127,364806.2,364806.2,30460,0,0,0,L,1122011218,0,125.62,124.94,0002,21,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460216728,365926.00
04/09/2016 11:45,2,7.980,ACTIVE,222.10,372.11,59.991,1460216704,"201051344000458","219011344069620",31.45,19.80,0,336.04,437.03,253.9,243.2,1.180,361568.5,361568.5,25864,0,0,0,L,1122011218,0,126.07,126.30,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460216729,365927.00
04/09/2016 11:45,2,7.910,ACTIVE,222.77,376.01,59.922,1460216704,"201051344000853","219011344069620",31.77,17.80,0,341.75,442.14,254.1,243.3,1.167,360065.7,360065.7,25457,0,0,0,L,1122011218,0,126.53,126.53,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460216730,365928.00
04/09/2016 11:45,2,8.111,ACTIVE,218.48,369.70,59.996,1460216704,"201051344000685","219011344069620",30.97,23.50,0,333.63,429.82,254.3,243.5,1.211,366830.8,366830.8,30282,0,0,0,L,1122011218,0,125.62,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460216731,365929.00
04/09/2016 11:45,2,7.990,ACTIVE,220.29,369.70,59.965,1460216704,"201051344000917","219011344069620",31.43,21.00,0,336.94,437.33,254.1,243.3,1.176,364048.3,364048.3,30285,0,0,0,L,1122011218,0,125.85,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460216732,365930.00
04/09/2016 11:45,2,8.086,ACTIVE,218.71,367.00,59.981,1460216704,"201051344001145","219011344069620",31.07,22.80,0,334.24,431.92,254.0,243.3,1.153,369120.6,369120.6,30144,0,0,0,L,1122011218,0,125.17,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460216733,365931.00
04/09/2016 11:45,2,8.121,ALERT,220.74,370.30,60.012,1460216704,"201051344000651","219011344069620",30.97,21.00,0,305.98,434.63,254.7,243.9,1.149,361055.4,361055.4,30510,0,0,0,L,1122011218,0,126.53,124.72,0002,18,0,0,0,0,0,0,1,1053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460216735,365932.00
04/09/2016 11:45,2,9.020,ACTIVE,215.54,365.80,59.975,1460216704,"274151322000088","219011344069620",26.66,38.60,0,333.03,408.18,243.3,232.9,0.884,613801.3,613801.3,19083,0,0,0,L,1151911521,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460216736,365933.00
04/09/2016 11:45,2,0.258,ALERT,216.22,482.42,59.959,1460216704,"274151322000068","219011344069620",46.28,31.50,0,303.88,526.90,12.0,9.7,0.049,511865.6,511865.6,20410,0,0,0,L,1151911521,0,124.27,124.49,0400,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460216737,365934.00
04/09/2016 11:45,2,8.178,ACTIVE,220.06,371.51,60.012,1460216704,"201051344001135","219011344069620",30.75,23.00,0,337.24,435.23,254.3,243.5,1.162,357476.7,357476.7,30471,0,0,0,L,1122011218,0,125.85,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460216738,365935.00
04/09/2016 11:45,2,8.037,ACTIVE,219.84,371.81,59.965,1460216704,"201051344000594","219011344069620",31.29,29.80,0,336.34,438.53,254.4,243.6,1.153,364815.8,364815.8,25895,0,0,0,L,1122011218,0,124.94,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460216739,365936.00
04/09/2016 11:45,2,8.033,ALERT,220.52,371.51,60.007,1460216704,"201051344001203","219011344069620",31.35,24.00,0,291.25,440.04,254.8,244.0,1.180,364001.4,364001.4,30463,0,0,0,L,1122011218,0,126.30,124.72,0002,20,0,0,0,0,0,0,1,1056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460216741,365937.00
04/09/2016 11:45,2,9.111,ACTIVE,215.32,360.08,59.981,1460216704,"274151322000054","219011344069620",26.68,40.00,0,333.33,409.38,246.0,235.5,0.950,627367.4,627367.4,19109,0,0,0,L,1151911521,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460216742,365938.00
04/09/2016 11:45,2,8.076,ACTIVE,220.74,368.80,59.944,1460216704,"201051344000867","219011344069620",31.17,21.50,0,336.94,439.74,255.3,244.5,1.158,353169.1,353169.1,25898,0,0,0,L,1122011218,0,125.62,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460216743,365939.00
04/09/2016 11:45,2,7.932,ACTIVE,220.52,372.11,60.007,1460216704,"201051344001093","219011344069620",31.71,21.30,0,336.64,440.64,254.1,243.3,1.136,362976.3,362976.3,30340,0,0,0,L,1122011218,0,126.07,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460216744,365940.00
04/09/2016 11:45,2,7.836,ACTIVE,221.42,371.81,60.007,1460216704,"201051344000900","219011344069620",32.08,16.00,0,333.93,442.74,254.2,243.4,1.131,368459.2,368459.2,25294,0,0,0,L,1122011218,0,125.85,125.85,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460216745,365941.00
04/09/2016 11:45,2,7.975,ACTIVE,221.19,374.51,59.975,1460216704,"201051344000648","219011344069620",31.45,19.50,0,337.84,438.83,253.5,242.8,1.136,360977.6,360977.6,25597,0,0,0,L,1122011218,0,125.17,126.30,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460216746,365942.00
04/09/2016 11:45,2,7.873,ACTIVE,221.87,374.81,60.007,1460216704,"201051344000569","219011344069620",31.87,18.30,0,336.94,442.74,253.9,243.2,1.136,369677.2,369677.2,25228,0,0,0,L,1122011218,0,125.40,126.30,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460216747,365943.00
04/09/2016 11:45,2,7.979,ACTIVE,222.10,375.11,59.970,1460216704,"201051344000983","219011344069620",31.55,18.70,0,337.24,441.84,254.8,244.0,1.145,361236.5,361236.5,25697,0,0,0,L,1122011218,0,126.07,126.07,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460216748,365944.00
04/09/2016 11:45,2,8.152,ACTIVE,222.32,374.81,59.996,1460216704,"201051344001158","219011344069620",30.77,23.00,0,337.84,433.72,253.6,242.9,1.153,356272.6,356272.6,25950,0,0,0,L,1122011218,0,125.85,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460216748,365945.00
04/09/2016 11:45,2,7.895,ACTIVE,221.87,374.81,59.986,1460216704,"201051344000576","219011344069620",31.79,15.80,0,336.04,440.34,253.9,243.1,1.145,362892.2,362892.2,25367,0,0,0,L,1122011218,0,125.85,125.85,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460216749,365946.00
04/09/2016 11:45,2,9.150,ACTIVE,215.32,361.59,59.944,1460216704,"274151322000087","219011344069620",26.52,48.00,0,332.73,408.78,245.5,235.0,0.924,601643.5,601643.5,19180,0,0,0,L,1151911521,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460216750,365947.00
04/09/2016 12:00,2,8.148,ACTIVE,221.64,371.21,60.012,1460217604,"201051344000645","219011344069620",30.85,25.30,0,337.54,431.62,254.1,243.3,1.140,362489.3,362489.3,25513,0,0,0,L,1122011218,0,126.07,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460217605,365948.00
