ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/09/2016 12:00,2,9.404,ACTIVE,215.54,381.42,60.012,1460217604,"274151322000085","219011344069620",26.08,39.80,0,335.14,407.27,247.8,237.2,0.941,630288.7,630288.7,19121,0,0,0,L,1151911521,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460217606,365949.00
04/09/2016 12:00,2,8.125,ACTIVE,220.52,371.21,59.981,1460217604,"201051344000633","219011344069620",30.93,28.80,0,337.24,428.31,254.1,243.3,1.202,353487.4,353487.4,25968,0,0,0,L,1122011218,0,125.62,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460217607,365950.00
04/09/2016 12:00,2,8.189,ACTIVE,222.32,374.51,59.959,1460217604,"201051344000469","219011344069620",30.71,20.70,0,337.24,432.52,254.4,243.6,1.167,354705.9,354705.9,25918,0,0,0,L,1122011218,0,125.62,126.53,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460217607,365951.00
04/09/2016 12:00,2,8.014,ALERT,218.26,369.10,59.938,1460217604,"201051344000646","219011344069620",31.41,29.00,0,302.07,430.42,254.4,243.6,1.193,359163.0,359163.0,30474,0,0,0,L,1122011218,0,125.17,123.81,0800,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460217609,365952.00
04/09/2016 12:00,2,8.070,ACTIVE,215.54,383.23,59.986,1460217604,"274151322000052","219011344069620",31.15,45.30,0,333.03,407.87,253.8,243.1,1.008,639328.1,639328.1,19343,0,0,0,L,1151911521,0,123.14,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460217610,365953.00
04/09/2016 12:00,2,8.033,ALERT,220.06,373.31,59.954,1460217604,"201051344000585","219011344069620",31.29,26.30,0,302.68,427.41,254.4,243.6,1.171,364853.0,364853.0,30481,0,0,0,L,1122011218,0,125.40,124.94,0800,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460217612,365954.00
04/09/2016 12:00,2,7.910,ALERT,217.80,366.70,59.975,1460217604,"201051344001230","219011344069620",31.75,27.80,0,302.68,427.11,254.3,243.5,1.153,363014.0,363014.0,30271,0,0,0,L,1122011218,0,124.94,123.36,0800,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460217614,365955.00
04/09/2016 12:00,2,7.988,ALERT,219.84,371.21,59.917,1460217604,"201051344000582","219011344069620",31.41,23.00,0,303.58,430.12,254.2,243.4,1.127,356563.8,356563.8,30448,0,0,0,L,1122011218,0,125.62,124.72,0800,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460217616,365956.00
04/09/2016 12:00,2,7.924,ACTIVE,218.26,368.50,59.975,1460217604,"201051344000955","219011344069620",31.75,28.30,0,333.03,428.61,254.3,243.5,1.176,368054.3,368054.3,30385,0,0,0,L,1122011218,0,124.72,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460217617,365957.00
04/09/2016 12:00,2,0.000,ALERT,214.87,408.48,59.949,1460217604,"274151322000094","219011344069620",47.61,35.80,0,302.98,527.80,0.0,0.0,0.000,512233.6,512233.6,20209,0,0,0,L,1151911521,0,122.68,124.49,0001,29,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460217618,365958.00
04/09/2016 12:00,2,8.047,ACTIVE,222.32,374.51,59.938,1460217604,"201051344000579","219011344069620",31.23,29.00,0,336.94,433.12,254.4,243.7,1.171,368087.0,368087.0,5991,0,0,0,L,1122011218,0,126.07,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460217619,365959.00
04/09/2016 12:00,2,8.029,ALERT,218.03,364.59,59.986,1460217604,"201051344000890","219011344069620",31.33,30.80,0,302.98,428.61,254.2,243.5,1.153,365146.7,365146.7,30411,0,0,0,L,1122011218,0,125.17,123.36,0800,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460217621,365960.00
04/09/2016 12:00,2,7.893,ALERT,219.16,369.10,59.901,1460217604,"201051344000438","219011344069620",31.79,27.50,0,302.68,428.61,253.7,243.0,1.180,367349.0,367349.0,30411,0,0,0,L,1122011218,0,125.62,124.27,0800,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460217623,365961.00
04/09/2016 12:00,2,8.139,ALERT,218.48,369.10,59.959,1460217604,"201051344000417","219011344069620",30.95,32.20,0,301.77,429.22,254.5,243.7,1.202,360609.9,360609.9,30564,0,0,0,L,1122011218,0,124.94,123.81,0800,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460217625,365962.00
04/09/2016 12:00,2,8.197,ACTIVE,214.64,357.38,59.933,1460217604,"274151322000083","219011344069620",30.73,46.80,0,332.43,408.18,254.7,243.9,1.021,633613.1,633613.1,19396,0,0,0,L,1151911521,0,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460217625,365963.00
04/09/2016 12:00,2,7.814,ACTIVE,215.77,370.60,59.975,1460217604,"274151322000076","219011344069620",32.34,43.40,0,333.03,409.08,255.5,244.7,1.021,674033.5,674033.5,19405,0,0,0,L,1151911521,0,123.36,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460217626,365964.00
04/09/2016 12:00,2,8.133,ACTIVE,220.29,369.40,59.928,1460217604,"201051344000868","219011344069620",30.89,21.80,0,337.54,428.91,254.3,243.5,1.136,353882.9,353882.9,25651,0,0,0,L,1122011218,0,124.94,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460217627,365965.00
04/09/2016 12:00,2,7.934,ACTIVE,215.09,356.18,59.965,1460217604,"274151322000095","219011344069620",31.93,44.80,0,333.93,407.57,256.2,245.4,0.959,667108.8,667108.8,19302,0,0,0,L,1151911521,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460217628,365966.00
04/09/2016 12:00,2,8.299,ACTIVE,222.10,375.11,59.975,1460217604,"201051344000988","219011344069620",30.32,25.50,0,336.94,433.12,254.5,243.7,1.158,351208.9,351208.9,25942,0,0,0,L,1122011218,0,126.07,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460217629,365967.00
04/09/2016 12:00,2,8.074,ALERT,219.61,368.50,59.996,1460217604,"201051344001025","219011344069620",31.17,28.80,0,302.07,429.82,254.9,244.1,1.131,364867.0,364867.0,30462,0,0,0,L,1122011218,0,125.40,124.49,0800,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460217631,365968.00
04/09/2016 12:00,2,8.135,ACTIVE,221.87,374.51,59.922,1460217604,"201051344000458","219011344069620",30.93,25.00,0,338.44,432.52,254.6,243.8,1.198,361629.5,361629.5,25865,0,0,0,L,1122011218,0,126.07,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460217632,365969.00
04/09/2016 12:00,2,8.113,ACTIVE,222.32,376.31,59.922,1460217604,"201051344000853","219011344069620",30.99,23.00,0,340.55,434.63,254.0,243.2,1.176,360126.7,360126.7,25458,0,0,0,L,1122011218,0,126.53,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460217633,365970.00
04/09/2016 12:00,2,7.896,ACTIVE,218.03,368.20,59.970,1460217604,"201051344000685","219011344069620",31.81,25.00,0,333.33,428.01,253.5,242.8,1.233,366891.7,366891.7,30283,0,0,0,L,1122011218,0,125.62,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460217634,365971.00
04/09/2016 12:00,2,7.910,ALERT,219.61,369.40,59.996,1460217604,"201051344000917","219011344069620",31.79,23.80,0,301.77,428.31,254.1,243.3,1.171,364109.1,364109.1,30286,0,0,0,L,1122011218,0,125.40,124.72,0800,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460217635,365972.00
04/09/2016 12:00,2,7.898,ACTIVE,218.03,364.89,59.944,1460217604,"201051344001145","219011344069620",31.87,23.80,0,332.13,428.61,254.7,243.9,1.158,369181.6,369181.6,30145,0,0,0,L,1122011218,0,124.94,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460217636,365973.00
04/09/2016 12:00,2,8.055,ALERT,219.84,371.51,59.981,1460217604,"201051344000651","219011344069620",31.23,25.00,0,302.37,428.01,254.1,243.3,1.167,361116.3,361116.3,30512,0,0,0,L,1122011218,0,126.07,124.27,0800,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460217638,365974.00
04/09/2016 12:00,2,9.373,ACTIVE,215.32,367.30,59.959,1460217604,"274151322000088","219011344069620",26.48,40.20,0,334.54,407.87,251.1,240.4,0.941,613859.3,613859.3,19084,0,0,0,L,1151911521,0,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460217639,365975.00
04/09/2016 12:00,2,0.268,ALERT,216.22,492.03,59.928,1460217604,"274151322000068","219011344069620",47.37,34.50,0,302.98,528.40,12.8,10.5,0.057,511913.9,511913.9,20412,0,0,0,L,1151911521,0,123.81,124.49,0001,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460217641,365976.00
04/09/2016 12:00,2,8.074,ALERT,219.39,370.00,59.917,1460217604,"201051344001135","219011344069620",31.21,25.00,0,302.68,429.52,255.3,244.5,1.167,357537.6,357537.6,30472,0,0,0,L,1122011218,0,125.40,124.49,0800,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460217643,365977.00
04/09/2016 12:00,2,7.961,ACTIVE,219.39,369.70,60.018,1460217604,"201051344000594","219011344069620",31.53,32.00,0,334.84,429.22,253.4,242.7,1.145,364876.9,364876.9,25896,0,0,0,L,1122011218,0,124.72,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460217644,365978.00
04/09/2016 12:00,2,7.988,ALERT,219.84,370.30,60.002,1460217604,"201051344001203","219011344069620",31.43,27.00,0,302.68,428.91,254.0,243.3,1.149,364062.3,364062.3,30465,0,0,0,L,1122011218,0,126.07,124.49,0800,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460217645,365979.00
04/09/2016 12:00,2,9.367,ACTIVE,214.87,362.79,59.959,1460217604,"274151322000054","219011344069620",26.64,42.00,0,334.54,409.68,252.5,241.8,0.963,627425.8,627425.8,19110,0,0,0,L,1151911521,0,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460217646,365980.00
04/09/2016 12:00,2,8.168,ACTIVE,220.29,369.40,59.954,1460217604,"201051344000867","219011344069620",30.77,27.50,0,338.14,428.61,254.1,243.3,1.131,353230.2,353230.2,25899,0,0,0,L,1122011218,0,125.40,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460217647,365981.00
04/09/2016 12:00,2,7.947,ACTIVE,219.61,373.61,59.949,1460217604,"201051344001093","219011344069620",31.63,23.30,0,333.93,428.91,254.5,243.7,1.149,363037.4,363037.4,30341,0,0,0,L,1122011218,0,125.62,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460217648,365982.00
04/09/2016 12:00,2,8.010,ACTIVE,221.42,372.71,59.981,1460217604,"201051344000900","219011344069620",31.43,21.50,0,335.44,432.22,254.9,244.1,1.171,368520.3,368520.3,25295,0,0,0,L,1122011218,0,125.85,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460217649,365983.00
04/09/2016 12:00,2,8.102,ACTIVE,221.19,373.61,59.986,1460217604,"201051344000648","219011344069620",31.01,25.30,0,337.84,432.52,254.1,243.3,1.136,361038.7,361038.7,25598,0,0,0,L,1122011218,0,125.17,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460217650,365984.00
04/09/2016 12:00,2,8.090,ACTIVE,221.64,372.11,59.981,1460217604,"201051344000569","219011344069620",31.09,22.80,0,336.34,431.92,254.5,243.7,1.171,369738.3,369738.3,25229,0,0,0,L,1122011218,0,125.40,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460217651,365985.00
04/09/2016 12:00,2,8.148,ACTIVE,221.87,373.31,59.917,1460217604,"201051344000983","219011344069620",30.85,24.50,0,337.24,432.52,253.8,243.1,1.176,361297.6,361297.6,25698,0,0,0,L,1122011218,0,126.07,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460217652,365986.00
04/09/2016 12:00,2,8.271,ACTIVE,222.10,375.11,59.954,1460217604,"201051344001158","219011344069620",30.42,27.80,0,338.44,433.72,254.3,243.6,1.158,356333.6,356333.6,25951,0,0,0,L,1122011218,0,125.85,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460217653,365987.00
04/09/2016 12:00,2,8.123,ACTIVE,221.64,373.01,59.938,1460217604,"201051344000576","219011344069620",30.95,23.30,0,336.64,433.42,254.1,243.3,1.189,362953.2,362953.2,25368,0,0,0,L,1122011218,0,126.07,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460217654,365988.00
04/09/2016 12:00,2,9.340,ACTIVE,215.32,382.93,59.991,1460217604,"274151322000087","219011344069620",26.40,50.40,0,332.13,408.78,249.6,239.0,0.959,601701.3,601701.3,19181,0,0,0,L,1151911521,0,123.36,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460217654,365989.00
04/09/2016 12:15,2,8.275,ACTIVE,221.42,372.11,60.002,1460218503,"201051344000645","219011344069620",30.42,29.30,0,336.94,431.32,254.8,244.0,1.114,362550.0,362550.0,25514,0,0,0,L,1122011218,0,125.85,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460218505,365990.00
04/09/2016 12:15,2,9.576,ACTIVE,215.32,363.39,59.975,1460218503,"274151322000085","219011344069620",25.03,42.50,0,334.84,407.57,242.5,232.2,0.928,630346.6,630346.6,19122,0,0,0,L,1151911521,0,124.04,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460218505,365991.00
04/09/2016 12:15,2,8.182,ACTIVE,220.52,371.81,60.002,1460218503,"201051344000633","219011344069620",30.65,31.50,0,337.24,430.12,253.9,243.1,1.176,353548.2,353548.2,25969,0,0,0,L,1122011218,0,125.17,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460218506,365992.00
04/09/2016 12:15,2,8.336,ACTIVE,222.10,373.91,59.975,1460218503,"201051344000469","219011344069620",30.24,25.00,0,337.84,433.12,254.8,244.0,1.171,354766.8,354766.8,25919,0,0,0,L,1122011218,0,125.40,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460218507,365993.00
04/09/2016 12:15,2,8.252,ACTIVE,218.48,369.10,59.928,1460218503,"201051344000646","219011344069620",30.45,30.80,0,331.83,429.82,253.8,243.1,1.176,359223.8,359223.8,30476,0,0,0,L,1122011218,0,125.40,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460218508,365994.00
04/09/2016 12:15,2,8.559,ACTIVE,215.32,379.02,59.965,1460218503,"274151322000052","219011344069620",29.46,48.30,0,333.63,407.57,254.8,244.0,1.021,639388.9,639388.9,19344,0,0,0,L,1151911521,0,123.14,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460218509,365995.00
04/09/2016 12:15,2,8.283,ACTIVE,220.06,372.11,59.996,1460218503,"201051344000585","219011344069620",30.36,29.50,0,339.65,427.71,254.2,243.4,1.176,364913.8,364913.8,30483,0,0,0,L,1122011218,0,125.40,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460218510,365996.00
04/09/2016 12:15,2,8.117,ACTIVE,218.26,370.00,59.986,1460218503,"201051344001230","219011344069620",30.89,29.00,0,331.53,426.81,253.3,242.6,1.145,363074.7,363074.7,30273,0,0,0,L,1122011218,0,125.17,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460218511,365997.00
04/09/2016 12:15,2,8.182,ACTIVE,220.06,372.71,60.007,1460218503,"201051344000582","219011344069620",30.67,25.50,0,337.84,430.12,253.4,242.7,1.096,356624.4,356624.4,30450,0,0,0,L,1122011218,0,125.62,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460218512,365998.00
04/09/2016 12:15,2,8.195,ACTIVE,218.71,370.00,60.012,1460218503,"201051344000955","219011344069620",30.67,30.00,0,333.03,427.41,254.5,243.7,1.198,368114.8,368114.8,30386,0,0,0,L,1122011218,0,124.94,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460218513,365999.00
04/09/2016 12:15,2,6.467,ALERT,215.32,443.34,60.002,1460218503,"274151322000094","219011344069620",38.49,39.30,0,302.68,524.50,251.8,241.1,0.981,512280.9,512280.9,20211,0,0,0,L,1151911521,0,123.14,124.27,0001,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460218515,366000.00
04/09/2016 12:15,2,8.049,ACTIVE,221.87,373.01,60.007,1460218503,"201051344000579","219011344069620",31.19,30.80,0,338.14,432.52,253.8,243.1,1.180,368147.5,368147.5,5992,0,0,0,L,1122011218,0,125.85,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460218516,366001.00
04/09/2016 12:15,2,8.238,ACTIVE,218.48,368.20,60.007,1460218503,"201051344000890","219011344069620",30.51,32.20,0,331.83,428.01,254.2,243.4,1.149,365207.3,365207.3,30413,0,0,0,L,1122011218,0,125.40,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460218517,366002.00
04/09/2016 12:15,2,8.191,ACTIVE,219.16,370.60,60.007,1460218503,"201051344000438","219011344069620",30.73,29.30,0,333.03,428.31,254.2,243.4,1.193,367409.6,367409.6,30413,0,0,0,L,1122011218,0,125.62,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460218518,366003.00
04/09/2016 12:15,2,8.352,ACTIVE,218.71,372.41,60.039,1460218503,"201051344000417","219011344069620",30.04,33.30,0,332.43,428.01,253.9,243.1,1.198,360670.3,360670.3,30566,0,0,0,L,1122011218,0,124.94,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460218518,366004.00
04/09/2016 12:15,2,8.514,ACTIVE,214.64,370.00,59.991,1460218503,"274151322000083","219011344069620",29.54,49.30,0,330.33,407.27,254.5,243.7,1.021,633673.5,633673.5,19397,0,0,0,L,1151911521,0,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460218519,366005.00
04/09/2016 12:15,2,8.125,ACTIVE,216.00,366.10,59.970,1460218503,"274151322000076","219011344069620",30.89,45.30,0,332.43,408.48,253.8,243.1,1.003,674093.9,674093.9,19406,0,0,0,L,1151911521,0,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460218520,366006.00
04/09/2016 12:15,2,8.303,ACTIVE,220.29,372.41,59.954,1460218503,"201051344000868","219011344069620",30.34,25.00,0,338.74,428.91,254.5,243.7,1.131,353943.3,353943.3,25652,0,0,0,L,1122011218,0,124.94,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460218521,366007.00
04/09/2016 12:15,2,8.188,ACTIVE,215.32,362.79,59.981,1460218503,"274151322000095","219011344069620",30.71,47.50,0,331.23,407.27,254.1,243.3,0.955,667169.2,667169.2,19303,0,0,0,L,1151911521,0,124.04,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460218522,366008.00
04/09/2016 12:15,2,8.371,ACTIVE,221.87,374.51,59.996,1460218503,"201051344000988","219011344069620",29.96,29.00,0,336.34,433.12,253.7,242.9,1.162,351269.3,351269.3,25943,0,0,0,L,1122011218,0,125.62,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460218523,366009.00
04/09/2016 12:15,2,8.264,ACTIVE,219.61,371.51,59.933,1460218503,"201051344001025","219011344069620",30.43,30.80,0,339.34,428.91,254.3,243.6,1.123,364927.4,364927.4,30464,0,0,0,L,1122011218,0,125.40,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460218524,366010.00
04/09/2016 12:15,2,8.141,ACTIVE,221.64,373.91,59.981,1460218503,"201051344000458","219011344069620",30.91,29.80,0,338.74,431.62,254.5,243.7,1.198,361689.8,361689.8,25866,0,0,0,L,1122011218,0,125.85,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460218525,366011.00
04/09/2016 12:15,2,8.273,ACTIVE,222.32,376.01,60.012,1460218503,"201051344000853","219011344069620",30.40,28.00,0,337.84,433.42,254.1,243.3,1.198,360187.0,360187.0,25459,0,0,0,L,1122011218,0,126.30,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460218526,366012.00
04/09/2016 12:15,2,8.145,ACTIVE,218.26,369.40,59.970,1460218503,"201051344000685","219011344069620",30.85,26.80,0,332.73,426.51,253.8,243.1,1.220,366952.1,366952.1,30284,0,0,0,L,1122011218,0,125.62,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460218527,366013.00
04/09/2016 12:15,2,8.166,ACTIVE,219.61,371.21,59.991,1460218503,"201051344000917","219011344069620",30.83,26.30,0,338.74,428.91,254.5,243.7,1.211,364169.4,364169.4,30288,0,0,0,L,1122011218,0,125.40,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460218528,366014.00
04/09/2016 12:15,2,8.125,ACTIVE,218.26,369.70,60.012,1460218503,"201051344001145","219011344069620",30.93,26.50,0,331.23,427.71,254.6,243.8,1.158,369241.9,369241.9,30146,0,0,0,L,1122011218,0,124.94,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460218529,366015.00
04/09/2016 12:15,2,8.268,ACTIVE,220.06,370.60,59.975,1460218503,"201051344000651","219011344069620",30.42,27.50,0,337.84,428.01,254.5,243.7,1.149,361176.5,361176.5,30514,0,0,0,L,1122011218,0,126.30,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460218530,366016.00
04/09/2016 12:15,2,9.459,ACTIVE,215.09,385.63,59.991,1460218503,"274151322000088","219011344069620",25.54,43.20,0,335.44,408.18,244.5,234.0,0.941,613917.3,613917.3,19085,0,0,0,L,1151911521,0,124.04,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460218530,366017.00
04/09/2016 12:15,2,6.568,ALERT,216.22,414.19,59.965,1460218503,"274151322000068","219011344069620",37.33,40.80,0,389.24,517.28,248.5,237.9,0.955,511958.3,511958.3,20414,0,0,0,L,1151911521,0,124.04,124.49,0001,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460218532,366018.00
04/09/2016 12:15,2,7.947,ACTIVE,219.16,368.50,60.018,1460218503,"201051344000594","219011344069620",31.41,32.60,0,334.84,429.82,252.6,241.9,1.158,364937.1,364937.1,25897,0,0,0,L,1122011218,0,124.49,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460218534,366019.00
04/09/2016 12:15,2,8.170,ACTIVE,220.06,368.80,59.954,1460218503,"201051344001203","219011344069620",30.69,29.30,0,339.65,428.61,253.7,242.9,1.207,364122.5,364122.5,30467,0,0,0,L,1122011218,0,126.30,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460218535,366020.00
04/09/2016 12:15,2,9.486,ACTIVE,215.32,360.69,59.959,1460218503,"274151322000054","219011344069620",25.62,45.80,0,333.93,409.08,246.1,235.6,0.941,627484.1,627484.1,19111,0,0,0,L,1151911521,0,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460218536,366021.00
04/09/2016 12:15,2,8.275,ACTIVE,220.29,372.11,59.981,1460218503,"201051344000867","219011344069620",30.38,30.30,0,338.74,428.91,254.4,243.6,1.153,353290.3,353290.3,25900,0,0,0,L,1122011218,0,125.40,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460218537,366022.00
04/09/2016 12:15,2,8.150,ACTIVE,219.84,370.00,59.981,1460218503,"201051344001093","219011344069620",30.79,26.30,0,337.84,428.61,253.7,242.9,1.149,363097.5,363097.5,30342,0,0,0,L,1122011218,0,125.62,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460218538,366023.00
04/09/2016 12:15,2,8.162,ACTIVE,221.19,374.51,59.970,1460218503,"201051344000900","219011344069620",30.81,25.50,0,333.03,430.72,254.7,243.9,1.140,368580.5,368580.5,25296,0,0,0,L,1122011218,0,125.62,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460218539,366024.00
04/09/2016 12:15,2,8.150,ACTIVE,220.97,371.81,60.023,1460218503,"201051344000648","219011344069620",30.93,28.50,0,337.24,434.02,254.9,244.1,1.140,361098.8,361098.8,25599,0,0,0,L,1122011218,0,124.94,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460218540,366025.00
04/09/2016 12:15,2,8.275,ACTIVE,221.42,374.51,60.012,1460218503,"201051344000569","219011344069620",30.34,27.50,0,337.24,431.62,253.8,243.0,1.158,369798.4,369798.4,25230,0,0,0,L,1122011218,0,125.17,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460218541,366026.00
04/09/2016 12:15,2,8.299,ACTIVE,221.42,373.91,59.949,1460218503,"201051344000983","219011344069620",30.34,29.30,0,337.54,432.52,254.8,244.0,1.158,361357.7,361357.7,25699,0,0,0,L,1122011218,0,125.62,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460218542,366027.00
04/09/2016 12:15,2,8.346,ACTIVE,221.87,374.81,59.954,1460218503,"201051344001158","219011344069620",30.12,30.50,0,336.64,432.52,254.1,243.3,1.162,356393.7,356393.7,25952,0,0,0,L,1122011218,0,125.40,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460218543,366028.00
04/09/2016 12:15,2,8.283,ACTIVE,221.64,373.31,59.970,1460218503,"201051344000576","219011344069620",30.43,27.30,0,336.94,432.82,254.4,243.7,1.145,363013.4,363013.4,25369,0,0,0,L,1122011218,0,125.62,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460218544,366029.00
04/09/2016 12:15,2,9.508,ACTIVE,215.54,360.08,59.996,1460218503,"274151322000087","219011344069620",25.47,52.80,0,333.33,408.18,245.0,234.6,0.910,601759.1,601759.1,19182,0,0,0,L,1151911521,0,123.81,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460218545,366030.00
04/09/2016 12:15,2,8.297,ACTIVE,219.84,370.60,60.018,1460218503,"201051344001135","219011344069620",30.28,29.50,0,334.84,428.61,254.7,243.9,1.153,357598.6,357598.6,30474,0,0,0,L,1122011218,1,125.62,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460218545,366031.00
04/09/2016 12:30,2,8.154,ACTIVE,221.42,370.90,59.996,1460219403,"201051344000645","219011344069620",30.43,34.00,0,328.52,432.82,250.9,240.2,1.123,362610.7,362610.7,25515,0,0,0,L,1122011218,0,125.85,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460219404,366032.00
04/09/2016 12:30,2,9.830,ACTIVE,215.77,370.90,60.002,1460219403,"274151322000085","219011344069620",25.13,48.80,0,322.21,409.38,249.7,239.1,0.955,630405.2,630405.2,19123,0,0,0,L,1151911521,0,124.04,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460219405,366033.00
04/09/2016 12:30,2,8.145,ACTIVE,220.52,371.51,60.012,1460219403,"201051344000633","219011344069620",30.63,34.80,0,330.93,437.03,252.1,241.4,1.176,353608.9,353608.9,25970,0,0,0,L,1122011218,0,125.40,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460219406,366034.00
04/09/2016 12:30,2,8.338,ACTIVE,222.10,375.71,59.970,1460219403,"201051344000469","219011344069620",30.16,29.80,0,332.73,437.33,254.5,243.7,1.193,354827.5,354827.5,25920,0,0,0,L,1122011218,0,125.62,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460219407,366035.00
04/09/2016 12:30,2,8.490,ACTIVE,215.77,371.51,59.970,1460219403,"274151322000052","219011344069620",29.64,52.80,0,324.02,407.87,253.9,243.2,0.986,639449.7,639449.7,19345,0,0,0,L,1151911521,0,123.36,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460219409,366036.00
04/09/2016 12:30,2,8.291,ACTIVE,220.52,370.60,60.034,1460219403,"201051344000585","219011344069620",30.34,31.80,0,328.52,427.41,254.1,243.3,1.198,364974.5,364974.5,30484,0,0,0,L,1122011218,0,125.62,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460219410,366037.00
04/09/2016 12:30,2,8.109,ACTIVE,218.26,367.90,60.007,1460219403,"201051344001230","219011344069620",30.95,30.80,0,320.71,430.72,254.3,243.6,1.171,363135.4,363135.4,30274,0,0,0,L,1122011218,0,125.17,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460219411,366038.00
04/09/2016 12:30,2,8.127,ACTIVE,220.52,373.91,60.018,1460219403,"201051344000582","219011344069620",30.77,29.00,0,329.13,431.02,253.5,242.8,1.153,356685.2,356685.2,30451,0,0,0,L,1122011218,0,125.85,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460219412,366039.00
04/09/2016 12:30,2,8.242,ACTIVE,218.93,369.70,59.938,1460219403,"201051344000955","219011344069620",30.55,34.30,0,325.82,430.42,254.7,243.9,1.198,368175.6,368175.6,30387,0,0,0,L,1122011218,0,124.94,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460219412,366040.00
04/09/2016 12:30,2,6.238,ACTIVE,216.00,436.73,59.970,1460219403,"274151322000094","219011344069620",40.39,44.50,0,391.34,479.71,255.0,244.2,0.968,512341.3,512341.3,20213,0,0,0,L,1151911521,0,123.36,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460219413,366041.00
04/09/2016 12:30,2,8.014,ACTIVE,222.32,373.01,60.012,1460219403,"201051344000579","219011344069620",31.17,33.30,0,331.23,433.72,252.7,242.0,1.176,368208.1,368208.1,5993,0,0,0,L,1122011218,0,126.07,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460219414,366042.00
04/09/2016 12:30,2,8.232,ACTIVE,218.71,370.60,60.018,1460219403,"201051344000890","219011344069620",30.53,33.80,0,323.11,429.52,254.4,243.7,1.140,365268.0,365268.0,30414,0,0,0,L,1122011218,0,125.40,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460219415,366043.00
04/09/2016 12:30,2,8.178,ACTIVE,219.61,370.90,60.002,1460219403,"201051344000438","219011344069620",30.75,32.20,0,330.03,433.12,254.4,243.6,1.198,367470.3,367470.3,30414,0,0,0,L,1122011218,0,125.62,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460219416,366044.00
04/09/2016 12:30,2,8.367,ACTIVE,218.93,369.70,59.949,1460219403,"201051344000417","219011344069620",30.10,35.60,0,328.22,432.82,254.9,244.1,1.202,360731.1,360731.1,30567,0,0,0,L,1122011218,0,124.94,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460219417,366045.00
04/09/2016 12:30,2,8.477,ACTIVE,215.32,364.29,59.981,1460219403,"274151322000083","219011344069620",29.78,51.50,0,316.80,408.48,254.4,243.6,0.994,633734.2,633734.2,19398,0,0,0,L,1151911521,0,123.36,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460219418,366046.00
04/09/2016 12:30,2,8.258,ACTIVE,216.67,357.38,59.975,1460219403,"274151322000076","219011344069620",30.53,50.60,0,323.41,407.57,255.3,244.5,1.003,674154.7,674154.7,19407,0,0,0,L,1151911521,0,123.81,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460219419,366047.00
04/09/2016 12:30,2,8.275,ACTIVE,220.29,371.81,59.996,1460219403,"201051344000868","219011344069620",30.34,29.00,0,328.52,434.33,253.7,242.9,1.109,354004.0,354004.0,25653,0,0,0,L,1122011218,0,124.94,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460219420,366048.00
04/09/2016 12:30,2,8.189,ACTIVE,215.32,378.12,59.986,1460219403,"274151322000095","219011344069620",30.77,50.00,0,322.81,407.27,254.8,244.0,0.946,667230.0,667230.0,19304,0,0,0,L,1151911521,0,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460219421,366049.00
04/09/2016 12:30,2,8.418,ACTIVE,222.10,373.61,59.938,1460219403,"201051344000988","219011344069620",29.88,33.30,0,329.73,436.73,254.0,243.2,1.162,351330.0,351330.0,25944,0,0,0,L,1122011218,0,125.85,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460219422,366050.00
04/09/2016 12:30,2,8.232,ACTIVE,220.06,365.80,60.018,1460219403,"201051344001025","219011344069620",30.45,33.50,0,330.63,429.22,252.9,242.2,1.118,364988.1,364988.1,30465,0,0,0,L,1122011218,0,125.62,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460219423,366051.00
04/09/2016 12:30,2,8.111,ACTIVE,221.87,372.41,60.002,1460219403,"201051344000458","219011344069620",30.83,34.80,0,329.43,433.42,252.8,242.1,1.176,361750.4,361750.4,25867,0,0,0,L,1122011218,0,126.07,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460219424,366052.00
04/09/2016 12:30,2,8.252,ACTIVE,222.32,374.51,59.981,1460219403,"201051344000853","219011344069620",30.38,33.00,0,336.04,442.74,253.4,242.7,1.180,360247.7,360247.7,25460,0,0,0,L,1122011218,0,126.53,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460219425,366053.00
04/09/2016 12:30,2,8.049,ACTIVE,218.48,368.80,60.007,1460219403,"201051344000685","219011344069620",31.03,29.30,0,330.33,429.22,253.1,242.4,1.211,367012.8,367012.8,30285,0,0,0,L,1122011218,0,125.62,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460219426,366054.00
04/09/2016 12:30,2,8.160,ACTIVE,220.29,370.90,60.034,1460219403,"201051344000917","219011344069620",30.85,30.30,0,330.33,428.61,255.0,244.2,1.180,364230.1,364230.1,30289,0,0,0,L,1122011218,0,125.62,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460219427,366055.00
04/09/2016 12:30,2,7.943,ACTIVE,218.48,368.20,59.944,1460219403,"201051344001145","219011344069620",31.29,30.30,0,327.92,429.52,252.1,241.4,1.096,369302.5,369302.5,30147,0,0,0,L,1122011218,0,124.94,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460219428,366056.00
04/09/2016 12:30,2,8.256,ACTIVE,220.29,368.50,60.034,1460219403,"201051344000651","219011344069620",30.40,32.20,0,330.63,431.62,253.6,242.9,1.162,361237.3,361237.3,30515,0,0,0,L,1122011218,0,126.30,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460219428,366057.00
04/09/2016 12:30,2,9.857,ACTIVE,215.77,378.12,60.012,1460219403,"274151322000088","219011344069620",25.35,49.00,0,325.52,407.87,252.9,242.1,0.968,613976.3,613976.3,19086,0,0,0,L,1151911521,0,124.04,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460219429,366058.00
04/09/2016 12:30,2,6.277,ACTIVE,216.67,433.12,59.981,1460219403,"274151322000068","219011344069620",39.94,47.30,0,383.23,474.00,255.1,244.3,0.977,512018.4,512018.4,20416,0,0,0,L,1151911521,0,124.27,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460219430,366059.00
04/09/2016 12:30,2,8.303,ACTIVE,219.84,370.90,59.949,1460219403,"201051344001135","219011344069620",30.32,32.80,0,329.73,431.02,254.5,243.7,1.158,357658.5,357658.5,30475,0,0,0,L,1122011218,0,125.62,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460219431,366060.00
04/09/2016 12:30,2,7.801,ACTIVE,219.61,370.90,59.996,1460219403,"201051344000594","219011344069620",31.59,34.80,0,329.43,428.91,249.6,238.9,1.140,364997.4,364997.4,25898,0,0,0,L,1122011218,0,124.94,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460219432,366061.00
04/09/2016 12:30,2,8.123,ACTIVE,220.29,369.40,60.039,1460219403,"201051344001203","219011344069620",30.81,31.80,0,330.63,431.62,252.9,242.2,1.180,364183.1,364183.1,30468,0,0,0,L,1122011218,0,126.30,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460219433,366062.00
04/09/2016 12:30,2,9.760,ACTIVE,215.77,389.84,60.012,1460219403,"274151322000054","219011344069620",25.70,51.00,0,321.91,411.18,254.1,243.3,0.950,627543.5,627543.5,19112,0,0,0,L,1151911521,0,123.81,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460219434,366063.00
04/09/2016 12:30,2,8.268,ACTIVE,220.52,370.30,60.012,1460219403,"201051344000867","219011344069620",30.40,34.80,0,328.22,432.22,253.8,243.0,1.127,353351.0,353351.0,25901,0,0,0,L,1122011218,0,125.62,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460219435,366064.00
04/09/2016 12:30,2,8.121,ACTIVE,220.06,367.30,59.944,1460219403,"201051344001093","219011344069620",30.81,28.80,0,329.73,431.92,253.1,242.4,1.153,363158.2,363158.2,30343,0,0,0,L,1122011218,0,125.62,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460219436,366065.00
04/09/2016 12:30,2,8.094,ACTIVE,221.42,373.31,60.012,1460219403,"201051344000900","219011344069620",30.73,31.00,0,326.42,436.43,251.0,240.3,1.131,368641.0,368641.0,25297,0,0,0,L,1122011218,0,125.85,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460219437,366066.00
04/09/2016 12:30,2,8.045,ACTIVE,221.19,373.91,59.981,1460219403,"201051344000648","219011344069620",31.01,32.00,0,329.73,433.72,252.6,241.9,1.158,361159.3,361159.3,25600,0,0,0,L,1122011218,0,125.40,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460219438,366067.00
04/09/2016 12:30,2,8.322,ACTIVE,221.87,375.11,60.028,1460219403,"201051344000569","219011344069620",30.24,32.60,0,329.73,433.12,255.0,244.2,1.162,369859.0,369859.0,25231,0,0,0,L,1122011218,0,125.62,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460219439,366068.00
04/09/2016 12:30,2,8.264,ACTIVE,222.10,373.91,59.991,1460219403,"201051344000983","219011344069620",30.36,34.30,0,327.62,434.02,253.7,243.0,1.176,361418.4,361418.4,25700,0,0,0,L,1122011218,0,126.07,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460219439,366069.00
04/09/2016 12:30,2,8.336,ACTIVE,222.32,373.01,60.007,1460219403,"201051344001158","219011344069620",30.20,33.50,0,328.82,437.63,254.6,243.8,1.158,356454.4,356454.4,25953,0,0,0,L,1122011218,0,126.07,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460219440,366070.00
04/09/2016 12:30,2,8.285,ACTIVE,221.87,372.71,60.007,1460219403,"201051344000576","219011344069620",30.34,32.60,0,329.73,433.12,253.9,243.2,1.136,363074.0,363074.0,25370,0,0,0,L,1122011218,0,126.07,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460219441,366071.00
04/09/2016 12:30,2,9.844,ACTIVE,215.77,354.97,60.007,1460219403,"274151322000087","219011344069620",25.47,58.30,0,324.02,408.18,253.8,243.0,0.963,601818.2,601818.2,19183,0,0,0,L,1151911521,0,123.59,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460219442,366072.00
04/09/2016 12:30,2,8.219,ACTIVE,218.93,368.20,60.023,1460219403,"201051344000646","219011344069620",30.43,34.00,0,321.91,433.42,253.2,242.5,1.180,359287.0,359287.0,30477,0,0,0,L,1122011218,1,125.62,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460219443,366073.00
04/09/2016 12:45,2,8.180,ACTIVE,220.97,369.70,59.991,1460220303,"201051344000645","219011344069620",30.55,36.30,0,335.74,430.72,252.4,241.7,1.153,362671.4,362671.4,25516,0,0,0,L,1122011218,0,125.62,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460220305,366074.00
04/09/2016 12:45,2,9.820,ACTIVE,215.32,389.54,59.965,1460220303,"274151322000085","219011344069620",25.09,52.50,0,334.24,407.57,249.5,238.9,0.972,630463.8,630463.8,19124,0,0,0,L,1151911521,0,124.04,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460220306,366075.00
04/09/2016 12:45,2,8.164,ACTIVE,219.84,371.81,59.996,1460220303,"201051344000633","219011344069620",30.49,36.00,0,333.33,428.31,251.3,240.6,1.211,353669.6,353669.6,25971,0,0,0,L,1122011218,0,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460220306,366076.00
04/09/2016 12:45,2,8.162,ACTIVE,221.64,373.31,59.991,1460220303,"201051344000469","219011344069620",30.67,32.40,0,335.14,432.82,253.3,242.5,1.162,354888.4,354888.4,25921,0,0,0,L,1122011218,0,125.17,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460220307,366077.00
04/09/2016 12:45,2,8.402,ACTIVE,218.71,368.20,59.991,1460220303,"201051344000646","219011344069620",29.96,37.30,0,331.53,429.22,254.4,243.6,1.198,359345.4,359345.4,30478,0,0,0,L,1122011218,0,125.17,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460220308,366078.00
04/09/2016 12:45,2,8.717,ACTIVE,215.32,360.08,59.986,1460220303,"274151322000052","219011344069620",28.90,58.50,0,333.63,407.87,254.0,243.3,1.008,639510.6,639510.6,19346,0,0,0,L,1151911521,0,123.36,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460220309,366079.00
04/09/2016 12:45,2,8.334,ACTIVE,220.06,371.81,59.959,1460220303,"201051344000585","219011344069620",30.24,35.00,0,334.54,427.41,254.6,243.8,1.171,365035.3,365035.3,30485,0,0,0,L,1122011218,0,125.17,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460220310,366080.00
04/09/2016 12:45,2,8.092,ACTIVE,218.03,367.60,60.028,1460220303,"201051344001230","219011344069620",30.77,34.50,0,326.42,426.21,251.0,240.3,1.145,363196.1,363196.1,30275,0,0,0,L,1122011218,0,124.94,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460220311,366081.00
04/09/2016 12:45,2,8.264,ACTIVE,220.06,375.11,59.996,1460220303,"201051344000582","219011344069620",30.40,31.30,0,336.04,430.72,254.5,243.7,1.162,356746.0,356746.0,30452,0,0,0,L,1122011218,0,125.62,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460220312,366082.00
04/09/2016 12:45,2,8.441,ACTIVE,218.48,369.10,59.991,1460220303,"201051344000955","219011344069620",29.90,36.80,0,331.53,427.41,254.6,243.8,1.211,368236.4,368236.4,30388,0,0,0,L,1122011218,0,124.72,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460220313,366083.00
04/09/2016 12:45,2,6.270,ACTIVE,215.09,439.74,59.981,1460220303,"274151322000094","219011344069620",40.06,50.00,0,386.23,481.21,251.4,240.8,0.972,512401.8,512401.8,20214,0,0,0,L,1151911521,0,123.36,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460220314,366084.00
04/09/2016 12:45,2,8.236,ACTIVE,221.64,373.91,59.996,1460220303,"201051344000579","219011344069620",30.34,37.50,0,337.24,433.12,253.0,242.3,1.193,368268.7,368268.7,5994,0,0,0,L,1122011218,0,125.62,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460220315,366085.00
04/09/2016 12:45,2,8.301,ACTIVE,218.26,368.20,60.034,1460220303,"201051344000890","219011344069620",30.28,36.80,0,330.33,428.61,254.2,243.4,1.158,365328.7,365328.7,30415,0,0,0,L,1122011218,0,125.17,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460220315,366086.00
04/09/2016 12:45,2,8.318,ACTIVE,219.39,371.21,59.981,1460220303,"201051344000438","219011344069620",30.14,35.00,0,333.93,428.61,253.6,242.9,1.180,367531.0,367531.0,30415,0,0,0,L,1122011218,0,125.62,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460220316,366087.00
04/09/2016 12:45,2,8.432,ACTIVE,218.71,371.51,59.975,1460220303,"201051344000417","219011344069620",29.76,37.80,0,331.83,428.61,253.3,242.6,1.198,360791.8,360791.8,30568,0,0,0,L,1122011218,0,124.94,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460220317,366088.00
04/09/2016 12:45,2,8.652,ACTIVE,214.64,378.12,59.991,1460220303,"274151322000083","219011344069620",29.16,55.80,0,327.92,408.18,253.9,243.2,0.990,633795.1,633795.1,19399,0,0,0,L,1151911521,0,123.14,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460220318,366089.00
04/09/2016 12:45,2,8.318,ACTIVE,216.22,373.61,59.981,1460220303,"274151322000076","219011344069620",30.18,55.50,0,332.13,406.37,255.1,244.3,1.003,674215.5,674215.5,19408,0,0,0,L,1151911521,0,123.81,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460220319,366090.00
