ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/09/2016 12:45,2,7.924,ACTIVE,219.84,366.70,59.991,1460220303,"201051344000868","219011344069620",31.05,31.80,0,332.73,428.91,248.2,237.6,1.100,354064.6,354064.6,25654,0,0,0,L,1122011218,0,124.72,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460220320,366091.00
04/09/2016 12:45,2,8.322,ACTIVE,214.87,356.18,59.975,1460220303,"274151322000095","219011344069620",30.30,53.80,0,332.13,408.18,255.0,244.2,0.959,667290.8,667290.8,19305,0,0,0,L,1151911521,0,123.59,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460220321,366092.00
04/09/2016 12:45,2,8.264,ACTIVE,221.42,371.81,59.991,1460220303,"201051344000988","219011344069620",30.24,36.80,0,334.84,433.42,252.6,241.9,1.167,351390.8,351390.8,25945,0,0,0,L,1122011218,0,125.40,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460220322,366093.00
04/09/2016 12:45,2,8.213,ACTIVE,219.84,369.10,59.996,1460220303,"201051344001025","219011344069620",30.55,35.20,0,337.24,428.31,253.6,242.8,1.162,365048.8,365048.8,30466,0,0,0,L,1122011218,0,125.17,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460220323,366094.00
04/09/2016 12:45,2,8.016,ACTIVE,221.19,368.50,59.954,1460220303,"201051344000458","219011344069620",30.85,37.30,0,333.33,432.82,250.9,240.2,1.202,361811.0,361811.0,25868,0,0,0,L,1122011218,0,125.62,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460220324,366095.00
04/09/2016 12:45,2,8.004,ACTIVE,221.87,372.71,59.954,1460220303,"201051344000853","219011344069620",31.09,35.60,0,338.44,433.12,251.7,241.0,1.184,360308.3,360308.3,25461,0,0,0,L,1122011218,0,126.07,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460220324,366096.00
04/09/2016 12:45,2,8.227,ACTIVE,218.26,368.50,59.996,1460220303,"201051344000685","219011344069620",30.43,31.00,0,328.22,426.81,253.3,242.6,1.220,367073.5,367073.5,30286,0,0,0,L,1122011218,0,125.40,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460220326,366097.00
04/09/2016 12:45,2,8.090,ACTIVE,219.84,371.51,59.991,1460220303,"201051344000917","219011344069620",30.73,32.00,0,334.54,428.91,251.2,240.6,1.189,364290.8,364290.8,30290,0,0,0,L,1122011218,0,125.17,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460220326,366098.00
04/09/2016 12:45,2,8.219,ACTIVE,218.26,367.90,59.986,1460220303,"201051344001145","219011344069620",30.57,31.80,0,327.92,426.81,254.0,243.3,1.149,369363.0,369363.0,30148,0,0,0,L,1122011218,0,124.72,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460220327,366099.00
04/09/2016 12:45,2,8.264,ACTIVE,220.29,370.60,59.991,1460220303,"201051344000651","219011344069620",30.26,33.80,0,336.64,428.31,253.6,242.9,1.162,361298.0,361298.0,30516,0,0,0,L,1122011218,0,126.07,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460220328,366100.00
04/09/2016 12:45,2,9.748,ACTIVE,215.32,358.88,59.981,1460220303,"274151322000088","219011344069620",25.25,53.30,0,334.24,407.57,248.8,238.2,0.955,614035.1,614035.1,19087,0,0,0,L,1151911521,0,124.04,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460220329,366101.00
04/09/2016 12:45,2,6.398,ACTIVE,216.45,422.90,59.975,1460220303,"274151322000068","219011344069620",39.34,52.00,0,380.82,475.20,255.5,244.7,0.968,512078.6,512078.6,20417,0,0,0,L,1151911521,0,124.27,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460220330,366102.00
04/09/2016 12:45,2,8.422,ACTIVE,219.61,371.51,59.986,1460220303,"201051344001135","219011344069620",29.90,35.80,0,333.63,428.31,255.1,244.3,1.167,357719.3,357719.3,30476,0,0,0,L,1122011218,0,125.40,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460220331,366103.00
04/09/2016 12:45,2,8.084,ACTIVE,219.16,369.40,59.991,1460220303,"201051344000594","219011344069620",30.83,37.50,0,330.93,429.22,251.8,241.1,1.149,365057.7,365057.7,25899,0,0,0,L,1122011218,0,124.49,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460220332,366104.00
04/09/2016 12:45,2,8.150,ACTIVE,220.06,372.11,60.039,1460220303,"201051344001203","219011344069620",30.83,33.30,0,333.93,428.91,254.0,243.2,1.184,364243.9,364243.9,30469,0,0,0,L,1122011218,0,126.07,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460220333,366105.00
04/09/2016 12:45,2,9.812,ACTIVE,215.09,370.00,59.981,1460220303,"274151322000054","219011344069620",25.41,56.50,0,333.63,408.78,252.1,241.4,0.977,627602.8,627602.8,19113,0,0,0,L,1151911521,0,123.59,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460220334,366106.00
04/09/2016 12:45,2,8.180,ACTIVE,220.06,370.30,59.944,1460220303,"201051344000867","219011344069620",30.65,36.80,0,335.14,428.01,253.4,242.6,1.114,353411.7,353411.7,25902,0,0,0,L,1122011218,0,125.17,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460220335,366107.00
04/09/2016 12:45,2,8.074,ACTIVE,219.84,367.90,59.996,1460220303,"201051344001093","219011344069620",31.09,31.50,0,333.63,428.01,253.6,242.8,1.136,363218.9,363218.9,30344,0,0,0,L,1122011218,0,125.40,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460220336,366108.00
04/09/2016 12:45,2,7.717,ACTIVE,220.97,371.21,59.991,1460220303,"201051344000900","219011344069620",31.53,33.00,0,332.43,431.32,246.1,235.6,1.092,368701.5,368701.5,25298,0,0,0,L,1122011218,0,125.40,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460220337,366109.00
04/09/2016 12:45,2,8.002,ACTIVE,220.74,371.21,59.959,1460220303,"201051344000648","219011344069620",30.91,34.30,0,333.33,432.82,250.1,239.5,1.158,361219.9,361219.9,25601,0,0,0,L,1122011218,0,124.94,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460220338,366110.00
04/09/2016 12:45,2,7.863,ACTIVE,221.19,370.60,59.986,1460220303,"201051344000569","219011344069620",31.21,35.00,0,335.44,431.92,248.1,237.6,1.114,369919.7,369919.7,25232,0,0,0,L,1122011218,0,125.17,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460220339,366111.00
04/09/2016 12:45,2,8.012,ACTIVE,221.42,367.90,59.981,1460220303,"201051344000983","219011344069620",31.01,36.50,0,335.44,432.22,251.3,240.6,1.176,361479.1,361479.1,25701,0,0,0,L,1122011218,0,125.62,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460220340,366112.00
04/09/2016 12:45,2,8.268,ACTIVE,221.42,373.01,59.965,1460220303,"201051344001158","219011344069620",30.20,36.50,0,336.94,433.12,252.5,241.8,1.184,356515.2,356515.2,25954,0,0,0,L,1122011218,0,125.40,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460220341,366113.00
04/09/2016 12:45,2,7.963,ACTIVE,221.19,372.11,59.991,1460220303,"201051344000576","219011344069620",31.07,34.80,0,334.54,433.12,249.9,239.3,1.114,363134.6,363134.6,25371,0,0,0,L,1122011218,0,125.62,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460220341,366114.00
04/09/2016 12:45,2,9.795,ACTIVE,215.09,363.39,59.965,1460220303,"274151322000087","219011344069620",25.41,60.50,0,330.33,411.48,251.9,241.2,0.928,601877.4,601877.4,19184,0,0,0,L,1151911521,0,123.59,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460220342,366115.00
04/09/2016 13:00,2,8.047,ACTIVE,220.97,367.30,59.996,1460221203,"201051344000645","219011344069620",30.30,37.80,0,330.63,426.21,246.2,235.7,1.105,362730.8,362730.8,25517,0,0,0,L,1122011218,0,125.62,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460221205,366116.00
04/09/2016 13:00,2,9.623,ACTIVE,215.54,360.99,59.991,1460221203,"274151322000085","219011344069620",25.70,57.00,0,333.33,407.27,250.3,239.7,0.955,630523.7,630523.7,19125,0,0,0,L,1151911521,0,124.04,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460221206,366117.00
04/09/2016 13:00,2,8.049,ACTIVE,220.06,371.21,60.002,1460221203,"201051344000633","219011344069620",30.51,38.60,0,329.13,427.71,248.6,238.0,1.189,353729.5,353729.5,25972,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460221206,366118.00
04/09/2016 13:00,2,8.230,ACTIVE,221.42,370.60,59.991,1460221203,"201051344000469","219011344069620",30.12,34.00,0,330.93,427.41,250.2,239.6,1.180,354948.6,354948.6,25922,0,0,0,L,1122011218,0,125.17,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460221207,366119.00
04/09/2016 13:00,2,7.975,ACTIVE,218.71,366.70,60.044,1460221203,"201051344000646","219011344069620",30.67,37.30,0,327.92,430.42,246.0,235.5,1.149,359405.5,359405.5,30479,0,0,0,L,1122011218,0,125.17,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460221208,366120.00
04/09/2016 13:00,2,8.398,ACTIVE,215.54,386.83,60.007,1460221203,"274151322000052","219011344069620",29.82,62.30,0,332.73,406.97,253.5,242.8,0.994,639571.4,639571.4,19347,0,0,0,L,1151911521,0,123.36,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460221209,366121.00
04/09/2016 13:00,2,8.100,ACTIVE,220.06,371.81,59.996,1460221203,"201051344000585","219011344069620",30.47,36.30,0,332.13,427.41,249.6,239.0,1.158,365095.5,365095.5,30486,0,0,0,L,1122011218,0,125.40,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460221210,366122.00
04/09/2016 13:00,2,7.768,ACTIVE,218.03,364.59,59.996,1460221203,"201051344001230","219011344069620",31.19,33.80,0,321.31,426.21,244.9,234.4,1.131,363255.7,363255.7,30276,0,0,0,L,1122011218,0,124.94,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460221211,366123.00
04/09/2016 13:00,2,8.000,ACTIVE,219.84,369.70,60.012,1460221203,"201051344000582","219011344069620",30.81,32.80,0,326.12,430.12,249.2,238.6,1.109,356806.1,356806.1,30453,0,0,0,L,1122011218,0,125.62,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460221212,366124.00
04/09/2016 13:00,2,7.930,ACTIVE,218.48,367.30,60.002,1460221203,"201051344000955","219011344069620",30.91,38.20,0,325.22,428.31,247.6,237.0,1.149,368296.3,368296.3,30389,0,0,0,L,1122011218,0,124.72,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460221213,366125.00
04/09/2016 13:00,2,6.172,ACTIVE,215.54,446.35,59.991,1460221203,"274151322000094","219011344069620",40.71,52.50,0,415.39,483.62,253.8,243.0,0.990,512462.5,512462.5,20215,0,0,0,L,1151911521,0,123.36,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460221214,366126.00
04/09/2016 13:00,2,7.838,ACTIVE,221.87,371.21,59.991,1460221203,"201051344000579","219011344069620",31.09,37.80,0,329.13,429.22,245.7,235.2,1.167,368328.3,368328.3,5995,0,0,0,L,1122011218,0,125.85,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460221215,366127.00
04/09/2016 13:00,2,8.023,ACTIVE,218.26,366.40,59.970,1460221203,"201051344000890","219011344069620",30.67,36.50,0,328.82,427.71,249.7,239.1,1.131,365388.8,365388.8,30416,0,0,0,L,1122011218,0,125.17,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460221216,366128.00
04/09/2016 13:00,2,7.891,ACTIVE,219.16,369.10,59.986,1460221203,"201051344000438","219011344069620",30.99,37.00,0,331.23,428.61,247.9,237.3,1.153,367590.9,367590.9,30416,0,0,0,L,1122011218,0,125.62,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460221217,366129.00
04/09/2016 13:00,2,8.295,ACTIVE,218.71,368.50,60.002,1460221203,"201051344000417","219011344069620",30.14,39.00,0,329.13,428.01,253.3,242.6,1.180,360852.4,360852.4,30569,0,0,0,L,1122011218,0,124.94,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460221218,366130.00
04/09/2016 13:00,2,8.363,ACTIVE,215.09,381.12,59.996,1460221203,"274151322000083","219011344069620",30.04,58.80,0,329.13,407.57,253.3,242.5,0.999,633855.9,633855.9,19400,0,0,0,L,1151911521,0,123.14,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460221218,366131.00
04/09/2016 13:00,2,8.197,ACTIVE,216.45,380.22,59.981,1460221203,"274151322000076","219011344069620",30.55,58.00,0,331.53,405.77,252.6,241.9,0.994,674276.3,674276.3,19409,0,0,0,L,1151911521,0,123.81,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460221219,366132.00
04/09/2016 13:00,2,8.162,ACTIVE,220.06,370.00,59.986,1460221203,"201051344000868","219011344069620",30.22,34.00,0,332.13,428.01,249.8,239.2,1.114,354124.0,354124.0,25655,0,0,0,L,1122011218,0,124.94,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460221220,366133.00
04/09/2016 13:00,2,8.193,ACTIVE,215.09,378.72,59.949,1460221203,"274151322000095","219011344069620",30.59,56.00,0,330.63,406.97,253.8,243.1,0.968,667351.6,667351.6,19306,0,0,0,L,1151911521,0,123.59,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460221221,366134.00
04/09/2016 13:00,2,8.404,ACTIVE,221.64,372.71,59.986,1460221203,"201051344000988","219011344069620",29.72,37.80,0,331.83,431.92,252.7,241.9,1.145,351451.2,351451.2,25946,0,0,0,L,1122011218,0,125.62,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460221222,366135.00
04/09/2016 13:00,2,8.215,ACTIVE,219.84,367.30,59.986,1460221203,"201051344001025","219011344069620",30.36,36.80,0,331.23,428.31,251.9,241.2,1.123,365108.9,365108.9,30467,0,0,0,L,1122011218,0,125.17,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460221223,366136.00
04/09/2016 13:00,2,8.018,ACTIVE,221.64,371.51,59.975,1460221203,"201051344000458","219011344069620",30.53,38.20,0,328.82,426.51,247.5,237.0,1.131,361870.6,361870.6,25869,0,0,0,L,1122011218,0,125.85,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460221224,366137.00
04/09/2016 13:00,2,8.154,ACTIVE,222.10,374.21,59.981,1460221203,"201051344000853","219011344069620",30.26,38.20,0,333.93,430.72,249.9,239.3,1.184,360367.9,360367.9,25462,0,0,0,L,1122011218,0,126.30,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460221225,366138.00
04/09/2016 13:00,2,7.766,ACTIVE,218.26,366.70,59.944,1460221203,"201051344000685","219011344069620",31.25,32.20,0,327.92,425.61,243.9,233.5,1.176,367133.1,367133.1,30287,0,0,0,L,1122011218,0,125.40,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460221226,366139.00
04/09/2016 13:00,2,7.795,ACTIVE,219.84,369.10,59.991,1460221203,"201051344000917","219011344069620",31.09,34.30,0,330.03,428.01,244.3,233.9,1.140,364350.5,364350.5,30291,0,0,0,L,1122011218,0,125.40,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460221227,366140.00
04/09/2016 13:00,2,7.691,ACTIVE,218.26,365.19,60.002,1460221203,"201051344001145","219011344069620",31.41,32.80,0,329.13,425.61,243.6,233.2,1.140,369422.3,369422.3,30149,0,0,0,L,1122011218,0,124.72,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460221228,366141.00
04/09/2016 13:00,2,7.945,ACTIVE,220.29,372.11,59.986,1460221203,"201051344000651","219011344069620",30.61,36.30,0,332.13,428.31,245.8,235.3,1.127,361358.1,361358.1,30517,0,0,0,L,1122011218,0,126.07,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460221228,366142.00
04/09/2016 13:00,2,9.662,ACTIVE,215.54,358.88,59.981,1460221203,"274151322000088","219011344069620",25.60,56.80,0,333.33,406.97,251.0,240.4,0.937,614095.1,614095.1,19088,0,0,0,L,1151911521,0,124.04,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460221229,366143.00
04/09/2016 13:00,2,6.201,ACTIVE,216.45,462.28,59.975,1460221203,"274151322000068","219011344069620",40.24,55.50,0,407.57,482.12,253.1,242.3,0.990,512139.4,512139.4,20418,0,0,0,L,1151911521,0,124.04,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460221230,366144.00
04/09/2016 13:00,2,8.146,ACTIVE,219.61,367.30,59.954,1460221203,"201051344001135","219011344069620",30.42,37.50,0,332.73,428.61,250.4,239.7,1.131,357779.8,357779.8,30477,0,0,0,L,1122011218,0,125.40,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460221231,366145.00
04/09/2016 13:00,2,7.793,ACTIVE,219.39,369.10,59.975,1460221203,"201051344000594","219011344069620",31.25,38.80,0,330.93,428.91,246.0,235.5,1.114,365116.7,365116.7,25900,0,0,0,L,1122011218,0,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460221232,366146.00
04/09/2016 13:00,2,8.021,ACTIVE,220.06,368.80,59.986,1460221203,"201051344001203","219011344069620",30.69,35.00,0,330.93,428.31,249.7,239.0,1.136,364303.7,364303.7,30470,0,0,0,L,1122011218,0,126.07,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460221233,366147.00
04/09/2016 13:00,2,9.523,ACTIVE,215.32,362.19,59.986,1460221203,"274151322000054","219011344069620",26.04,61.30,0,332.43,408.18,251.0,240.3,0.977,627663.2,627663.2,19114,0,0,0,L,1151911521,0,123.81,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460221234,366148.00
04/09/2016 13:00,2,8.152,ACTIVE,220.29,368.20,60.002,1460221203,"201051344000867","219011344069620",30.26,39.80,0,330.63,427.41,249.7,239.1,1.171,353471.6,353471.6,25903,0,0,0,L,1122011218,0,125.40,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460221235,366149.00
04/09/2016 13:00,2,7.998,ACTIVE,219.84,368.80,59.975,1460221203,"201051344001093","219011344069620",30.83,32.20,0,330.93,428.01,248.9,238.4,1.149,363278.8,363278.8,30345,0,0,0,L,1122011218,0,125.62,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460221236,366150.00
04/09/2016 13:00,2,7.998,ACTIVE,220.97,370.90,59.996,1460221203,"201051344000900","219011344069620",30.53,35.20,0,325.22,425.61,246.7,236.2,1.123,368760.5,368760.5,25299,0,0,0,L,1122011218,0,125.62,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460221237,366151.00
04/09/2016 13:00,2,8.012,ACTIVE,220.97,374.21,60.018,1460221203,"201051344000648","219011344069620",30.73,35.80,0,329.13,429.52,249.2,238.6,1.140,361279.4,361279.4,25602,0,0,0,L,1122011218,0,125.17,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460221237,366152.00
04/09/2016 13:00,2,8.195,ACTIVE,221.64,374.21,59.981,1460221203,"201051344000569","219011344069620",30.14,37.50,0,326.42,427.41,250.2,239.5,1.145,369979.1,369979.1,25233,0,0,0,L,1122011218,0,125.40,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460221239,366153.00
04/09/2016 13:00,2,8.133,ACTIVE,221.64,371.51,59.954,1460221203,"201051344000983","219011344069620",30.30,38.60,0,327.32,426.81,249.2,238.6,1.145,361539.0,361539.0,25702,0,0,0,L,1122011218,0,125.85,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460221240,366154.00
04/09/2016 13:00,2,8.213,ACTIVE,221.87,373.61,59.938,1460221203,"201051344001158","219011344069620",30.14,38.60,0,332.13,428.91,250.8,240.1,1.127,356575.5,356575.5,25955,0,0,0,L,1122011218,0,125.85,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460221240,366155.00
04/09/2016 13:00,2,8.289,ACTIVE,221.64,371.51,59.996,1460221203,"201051344000576","219011344069620",30.12,37.50,0,331.53,430.72,251.4,240.7,1.114,363194.0,363194.0,25372,0,0,0,L,1122011218,0,125.85,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460221241,366156.00
04/09/2016 13:00,2,9.639,ACTIVE,215.77,375.71,59.981,1460221203,"274151322000087","219011344069620",25.78,64.30,0,333.03,409.38,252.2,241.4,0.946,601937.8,601937.8,19185,0,0,0,L,1151911521,0,123.59,124.27,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460221242,366157.00
04/09/2016 13:15,2,7.051,ACTIVE,220.74,373.61,59.975,1460222104,"201051344000645","219011344069620",33.26,35.40,0,328.52,427.41,236.5,226.4,1.087,362785.2,362785.2,25518,0,0,0,L,1122011218,0,125.40,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460222105,366158.00
04/09/2016 13:15,2,9.732,ACTIVE,215.09,370.30,59.965,1460222104,"274151322000085","219011344069620",25.52,55.30,0,333.33,406.97,251.3,240.6,0.941,630574.8,630574.8,19126,0,0,0,L,1151911521,0,123.81,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460222106,366159.00
04/09/2016 13:15,2,7.213,ACTIVE,219.61,373.31,59.970,1460222104,"201051344000633","219011344069620",32.86,37.80,0,327.92,428.01,239.7,229.4,1.140,353783.8,353783.8,25973,0,0,0,L,1122011218,0,124.94,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460222106,366160.00
04/09/2016 13:15,2,7.035,ACTIVE,221.42,377.82,59.986,1460222104,"201051344000469","219011344069620",33.58,30.00,0,331.53,430.72,239.0,228.7,1.127,355003.1,355003.1,25923,0,0,0,L,1122011218,0,124.94,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460222107,366161.00
04/09/2016 13:15,2,7.906,ALERT,218.71,369.10,59.970,1460222104,"201051344000646","219011344069620",31.63,37.50,0,300.87,428.61,253.5,242.8,1.184,359458.4,359458.4,30480,0,0,0,L,1122011218,0,125.40,124.04,0002,33,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460222109,366162.00
04/09/2016 13:15,2,8.010,ACTIVE,214.41,382.33,59.996,1460222104,"274151322000052","219011344069620",31.29,60.80,0,332.13,407.87,254.3,243.6,1.003,639624.6,639624.6,19348,0,0,0,L,1151911521,0,122.68,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460222110,366163.00
04/09/2016 13:15,2,7.555,ACTIVE,220.29,371.21,59.938,1460222104,"201051344000585","219011344069620",32.44,35.40,0,332.13,427.11,247.7,237.1,1.118,365149.3,365149.3,30487,0,0,0,L,1122011218,0,125.40,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460222111,366164.00
04/09/2016 13:15,2,7.637,ACTIVE,218.26,367.90,59.959,1460222104,"201051344001230","219011344069620",32.34,34.50,0,322.51,423.20,249.9,239.3,1.149,363309.2,363309.2,30277,0,0,0,L,1122011218,0,125.17,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460222112,366165.00
04/09/2016 13:15,2,7.670,ALERT,220.06,368.20,59.986,1460222104,"201051344000582","219011344069620",32.16,32.00,0,298.17,429.52,249.2,238.6,1.092,356859.5,356859.5,30454,0,0,0,L,1122011218,0,125.62,124.94,0002,27,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460222114,366166.00
04/09/2016 13:15,2,7.533,ALERT,218.48,367.90,59.970,1460222104,"201051344000955","219011344069620",32.24,37.00,0,305.68,426.21,245.3,234.8,1.136,368349.4,368349.4,30390,0,0,0,L,1122011218,0,124.72,124.27,0002,31,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460222116,366167.00
04/09/2016 13:15,2,0.252,ALERT,214.64,492.03,59.975,1460222104,"274151322000094","219011344069620",47.37,50.80,0,381.73,517.28,12.1,9.7,0.066,512513.2,512513.2,20216,0,0,0,L,1151911521,0,123.14,124.04,0001,43,0,0,0,0,0,0,212,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460222118,366168.00
04/09/2016 13:15,2,7.227,ACTIVE,221.42,371.51,59.970,1460222104,"201051344000579","219011344069620",32.86,36.80,0,330.93,433.12,239.9,229.6,1.083,368382.6,368382.6,5996,0,0,0,L,1122011218,0,125.40,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460222119,366169.00
04/09/2016 13:15,2,7.348,ACTIVE,218.48,371.81,59.928,1460222104,"201051344000890","219011344069620",32.64,36.80,0,326.12,425.91,242.6,232.2,1.140,365442.6,365442.6,30417,0,0,0,L,1122011218,0,125.17,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460222120,366170.00
04/09/2016 13:15,2,7.570,ACTIVE,219.39,368.50,59.970,1460222104,"201051344000438","219011344069620",32.30,35.20,0,329.43,428.31,246.2,235.7,1.145,367644.4,367644.4,30417,0,0,0,L,1122011218,0,125.62,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460222120,366171.00
04/09/2016 13:15,2,7.629,ALERT,218.71,367.90,59.996,1460222104,"201051344000417","219011344069620",32.10,38.20,0,300.87,428.01,247.8,237.3,1.145,360905.8,360905.8,30570,0,0,0,L,1122011218,0,124.94,124.04,0002,34,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460222122,366172.00
04/09/2016 13:15,2,7.971,ACTIVE,214.64,384.13,59.965,1460222104,"274151322000083","219011344069620",31.53,57.00,0,328.52,406.97,255.4,244.6,1.016,633909.6,633909.6,19401,0,0,0,L,1151911521,0,123.14,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460222123,366173.00
04/09/2016 13:15,2,7.652,ACTIVE,215.54,368.20,59.991,1460222104,"274151322000076","219011344069620",32.48,56.80,0,330.63,408.78,252.1,241.4,1.003,674330.8,674330.8,19410,0,0,0,L,1151911521,0,123.36,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460222124,366174.00
04/09/2016 13:15,2,7.029,ACTIVE,219.61,379.62,59.986,1460222104,"201051344000868","219011344069620",33.83,30.00,0,330.93,436.13,241.3,231.0,1.065,354178.7,354178.7,25656,0,0,0,L,1122011218,0,124.49,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460222125,366175.00
04/09/2016 13:15,2,7.656,ACTIVE,214.64,378.12,59.970,1460222104,"274151322000095","219011344069620",32.50,56.30,0,329.43,407.57,252.1,241.4,0.955,667406.1,667406.1,19307,0,0,0,L,1151911521,0,123.59,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460222126,366176.00
04/09/2016 13:15,2,7.090,ACTIVE,221.42,375.71,59.975,1460222104,"201051344000988","219011344069620",33.12,35.60,0,331.83,433.12,237.8,227.6,1.114,351505.7,351505.7,25947,0,0,0,L,1122011218,0,125.40,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460222127,366177.00
04/09/2016 13:15,2,7.195,ACTIVE,219.61,373.61,59.938,1460222104,"201051344001025","219011344069620",33.22,35.60,0,327.92,428.01,241.1,230.8,0.999,365162.9,365162.9,30468,0,0,0,L,1122011218,0,125.40,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460222128,366178.00
04/09/2016 13:15,2,7.084,ACTIVE,221.19,375.41,59.959,1460222104,"201051344000458","219011344069620",33.38,36.00,0,332.43,430.42,238.8,228.6,1.123,361925.2,361925.2,25870,0,0,0,L,1122011218,0,125.62,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460222129,366179.00
04/09/2016 13:15,2,6.762,ACTIVE,221.42,380.52,59.975,1460222104,"201051344000853","219011344069620",33.89,34.80,0,336.34,432.82,231.6,221.6,1.100,360422.7,360422.7,25463,0,0,0,L,1122011218,0,125.85,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460222130,366180.00
04/09/2016 13:15,2,7.176,ACTIVE,218.03,371.51,59.938,1460222104,"201051344000685","219011344069620",32.92,31.80,0,327.02,425.01,238.9,228.6,1.180,367186.7,367186.7,30288,0,0,0,L,1122011218,0,125.62,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460222131,366181.00
04/09/2016 13:15,2,7.150,ACTIVE,219.61,373.31,59.965,1460222104,"201051344000917","219011344069620",33.22,32.20,0,331.53,429.22,239.4,229.1,1.123,364404.4,364404.4,30292,0,0,0,L,1122011218,0,125.40,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460222131,366182.00
04/09/2016 13:15,2,7.072,ACTIVE,218.26,372.71,59.970,1460222104,"201051344001145","219011344069620",33.14,30.80,0,323.41,426.51,236.0,225.9,1.096,369475.9,369475.9,30150,0,0,0,L,1122011218,0,124.94,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460222132,366183.00
04/09/2016 13:15,2,7.004,ALERT,219.84,372.71,59.981,1460222104,"201051344000651","219011344069620",33.04,34.50,0,300.57,428.01,234.5,224.4,1.056,361411.6,361411.6,30518,0,0,0,L,1122011218,0,126.07,124.27,0002,29,0,0,0,0,0,0,1,1063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460222134,366184.00
04/09/2016 13:15,2,8.705,ACTIVE,214.64,381.73,59.944,1460222104,"274151322000088","219011344069620",28.71,55.80,0,332.73,406.97,252.7,242.0,0.955,614146.4,614146.4,19089,0,0,0,L,1151911521,0,123.81,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460222135,366185.00
04/09/2016 13:15,2,0.258,ALERT,215.77,490.53,59.959,1460222104,"274151322000068","219011344069620",47.19,51.80,0,302.37,523.90,12.4,10.1,0.057,512189.3,512189.3,20419,0,0,0,L,1151911521,0,123.81,124.04,0400,44,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460222137,366186.00
04/09/2016 13:15,2,7.273,ACTIVE,219.39,373.01,59.986,1460222104,"201051344001135","219011344069620",32.96,35.40,0,330.03,428.01,242.9,232.6,1.096,357833.8,357833.8,30478,0,0,0,L,1122011218,0,125.62,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460222138,366187.00
04/09/2016 13:15,2,7.014,ACTIVE,218.93,376.01,59.965,1460222104,"201051344000594","219011344069620",33.22,38.20,0,326.42,429.52,236.5,226.4,1.078,365171.1,365171.1,25901,0,0,0,L,1122011218,0,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460222139,366188.00
04/09/2016 13:15,2,7.148,ALERT,219.84,374.51,59.922,1460222104,"201051344001203","219011344069620",33.36,33.00,0,293.36,429.22,240.4,230.1,1.127,364357.8,364357.8,30471,0,0,0,L,1122011218,0,126.07,124.27,0002,30,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460222141,366189.00
04/09/2016 13:15,2,8.512,ACTIVE,214.64,360.69,59.965,1460222104,"274151322000054","219011344069620",29.44,58.80,0,331.83,408.18,255.1,244.2,0.999,627715.1,627715.1,19115,0,0,0,L,1151911521,0,123.36,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460222141,366190.00
04/09/2016 13:15,2,7.205,ACTIVE,219.84,370.60,59.970,1460222104,"201051344000867","219011344069620",33.12,36.80,0,329.43,431.02,240.7,230.3,1.078,353526.5,353526.5,25904,0,0,0,L,1122011218,0,124.94,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460222142,366191.00
04/09/2016 13:15,2,7.033,ACTIVE,219.61,377.52,59.970,1460222104,"201051344001093","219011344069620",33.66,30.80,0,328.52,430.12,238.4,228.2,1.100,363333.0,363333.0,30346,0,0,0,L,1122011218,0,125.62,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460222143,366192.00
04/09/2016 13:15,2,7.043,ACTIVE,220.97,379.32,59.959,1460222104,"201051344000900","219011344069620",33.62,31.50,0,329.13,431.32,239.6,229.3,1.100,368815.8,368815.8,25300,0,0,0,L,1122011218,0,125.62,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460222144,366193.00
04/09/2016 13:15,2,7.283,ACTIVE,220.97,372.71,59.975,1460222104,"201051344000648","219011344069620",32.96,33.80,0,330.63,429.52,242.4,232.1,1.100,361334.1,361334.1,25603,0,0,0,L,1122011218,0,124.94,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460222145,366194.00
04/09/2016 13:15,2,7.045,ACTIVE,221.42,378.72,59.944,1460222104,"201051344000569","219011344069620",33.56,33.50,0,329.13,432.52,238.7,228.5,1.131,370034.0,370034.0,25234,0,0,0,L,1122011218,0,125.17,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460222146,366195.00
04/09/2016 13:15,2,7.221,ACTIVE,221.42,376.62,59.975,1460222104,"201051344000983","219011344069620",33.18,35.60,0,328.82,431.32,242.1,231.7,1.136,361594.0,361594.0,25703,0,0,0,L,1122011218,0,125.62,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460222147,366196.00
04/09/2016 13:15,2,7.365,ACTIVE,221.42,369.40,59.975,1460222104,"201051344001158","219011344069620",32.54,36.50,0,328.82,428.61,242.7,232.4,1.136,356630.0,356630.0,25956,0,0,0,L,1122011218,0,125.40,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460222148,366197.00
04/09/2016 13:15,2,7.266,ACTIVE,221.42,374.81,59.981,1460222104,"201051344000576","219011344069620",33.00,32.80,0,329.73,433.12,242.8,232.4,1.123,363248.9,363248.9,25373,0,0,0,L,1122011218,0,125.62,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460222149,366198.00
04/09/2016 13:15,2,8.748,ACTIVE,214.87,353.47,59.975,1460222104,"274151322000087","219011344069620",28.80,62.50,0,330.93,408.18,254.4,243.7,0.968,601989.6,601989.6,19186,0,0,0,L,1151911521,0,123.36,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460222150,366199.00
04/09/2016 13:30,2,7.461,ACTIVE,220.97,369.40,59.959,1460223004,"201051344000645","219011344069620",31.71,35.20,0,325.82,431.62,239.0,228.8,1.043,362843.3,362843.3,25519,0,0,0,L,1122011218,0,125.62,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223005,366200.00
04/09/2016 13:30,2,9.277,ACTIVE,215.54,365.19,59.981,1460223004,"274151322000085","219011344069620",27.08,57.30,0,334.24,407.87,254.9,244.1,0.981,630634.9,630634.9,19127,0,0,0,L,1151911521,0,124.04,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223006,366201.00
04/09/2016 13:30,2,7.586,ACTIVE,219.84,370.90,59.938,1460223004,"201051344000633","219011344069620",31.51,36.80,0,328.52,428.31,242.3,232.0,1.131,353842.4,353842.4,25974,0,0,0,L,1122011218,0,125.17,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223007,366202.00
04/09/2016 13:30,2,7.330,ACTIVE,221.64,369.10,59.954,1460223004,"201051344000469","219011344069620",32.24,27.80,0,328.22,431.92,239.4,229.1,1.100,355061.4,355061.4,25924,0,0,0,L,1122011218,0,125.17,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223008,366203.00
04/09/2016 13:30,2,7.666,ACTIVE,218.71,367.00,59.996,1460223004,"201051344000646","219011344069620",31.35,37.30,0,326.12,428.31,242.5,232.1,1.149,359516.9,359516.9,30482,0,0,0,L,1122011218,0,125.40,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223009,366204.00
04/09/2016 13:30,2,8.348,ACTIVE,215.09,375.11,59.944,1460223004,"274151322000052","219011344069620",30.22,62.80,0,331.83,407.57,254.4,243.6,1.003,639685.0,639685.0,19349,0,0,0,L,1151911521,0,122.91,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223010,366205.00
04/09/2016 13:30,2,7.600,ACTIVE,220.06,367.60,59.991,1460223004,"201051344000585","219011344069620",31.61,34.50,0,330.63,427.11,242.8,232.4,1.100,365207.8,365207.8,30488,0,0,0,L,1122011218,0,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223011,366206.00
04/09/2016 13:30,2,7.523,ACTIVE,218.03,362.49,59.970,1460223004,"201051344001230","219011344069620",31.89,33.00,0,324.02,426.81,242.1,231.7,1.052,363367.5,363367.5,30278,0,0,0,L,1122011218,0,124.94,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223012,366207.00
04/09/2016 13:30,2,7.557,ACTIVE,220.06,367.30,59.938,1460223004,"201051344000582","219011344069620",31.67,30.50,0,329.13,429.82,241.1,230.8,1.096,356918.2,356918.2,30456,0,0,0,L,1122011218,0,125.62,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223012,366208.00
04/09/2016 13:30,2,7.699,ACTIVE,218.48,366.40,59.912,1460223004,"201051344000955","219011344069620",31.27,35.60,0,328.52,425.31,243.5,233.1,1.162,368408.0,368408.0,30392,0,0,0,L,1122011218,0,124.72,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223013,366209.00
04/09/2016 13:30,2,6.094,ALERT,215.32,459.27,59.970,1460223004,"274151322000094","219011344069620",41.49,52.30,0,301.77,523.90,257.5,246.6,1.021,512556.2,512556.2,20218,0,0,0,L,1151911521,0,123.36,124.27,0001,43,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223015,366210.00
04/09/2016 13:30,2,7.719,ACTIVE,221.42,370.90,59.965,1460223004,"201051344000579","219011344069620",31.29,38.40,0,331.53,432.22,244.6,234.1,1.145,368441.2,368441.2,5997,0,0,0,L,1122011218,0,125.62,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223016,366211.00
04/09/2016 13:30,2,7.631,ACTIVE,218.48,363.69,59.986,1460223004,"201051344000890","219011344069620",31.59,37.00,0,326.42,428.01,242.9,232.5,1.096,365501.2,365501.2,30418,0,0,0,L,1122011218,0,125.40,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223017,366212.00
04/09/2016 13:30,2,7.697,ACTIVE,219.16,366.40,59.986,1460223004,"201051344000438","219011344069620",31.29,35.40,0,330.03,428.31,242.1,231.7,1.123,367703.1,367703.1,30418,0,0,0,L,1122011218,0,125.40,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223018,366213.00
04/09/2016 13:30,2,7.857,ACTIVE,218.93,367.00,59.981,1460223004,"201051344000417","219011344069620",30.99,38.80,0,326.42,427.71,245.7,235.2,1.153,360965.0,360965.0,30572,0,0,0,L,1122011218,0,124.94,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223019,366214.00
04/09/2016 13:30,2,8.346,ACTIVE,214.87,363.69,59.933,1460223004,"274151322000083","219011344069620",30.30,59.50,0,329.13,407.57,254.1,243.4,1.021,633969.7,633969.7,19402,0,0,0,L,1151911521,0,123.14,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223020,366215.00
04/09/2016 13:30,2,7.797,ACTIVE,216.45,365.19,59.965,1460223004,"274151322000076","219011344069620",31.35,58.80,0,329.13,410.28,246.1,235.6,0.977,674390.7,674390.7,19411,0,0,0,L,1151911521,0,124.04,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223021,366216.00
04/09/2016 13:30,2,7.307,ACTIVE,219.84,370.30,59.933,1460223004,"201051344000868","219011344069620",32.28,27.80,0,325.82,435.23,238.9,228.7,1.074,354236.6,354236.6,25657,0,0,0,L,1122011218,0,124.72,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223021,366217.00
04/09/2016 13:30,2,7.961,ACTIVE,215.09,349.56,59.970,1460223004,"274151322000095","219011344069620",31.31,56.50,0,330.03,409.98,248.1,237.5,0.919,667465.9,667465.9,19308,0,0,0,L,1151911521,0,123.81,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223022,366218.00
04/09/2016 13:30,2,7.600,ACTIVE,221.64,371.81,59.928,1460223004,"201051344000988","219011344069620",31.41,34.50,0,330.63,433.12,241.8,231.4,1.114,351564.2,351564.2,25948,0,0,0,L,1122011218,0,125.62,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223023,366219.00
04/09/2016 13:30,2,7.539,ACTIVE,219.61,363.39,59.901,1460223004,"201051344001025","219011344069620",31.67,35.00,0,327.92,428.31,241.0,230.7,1.078,365221.0,365221.0,30469,0,0,0,L,1122011218,0,125.17,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223024,366220.00
04/09/2016 13:30,2,7.482,ACTIVE,221.42,368.20,59.959,1460223004,"201051344000458","219011344069620",31.73,35.80,0,329.73,430.72,240.1,229.9,1.136,361983.4,361983.4,25871,0,0,0,L,1122011218,0,125.85,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223025,366221.00
04/09/2016 13:30,2,7.385,ACTIVE,221.87,371.21,59.944,1460223004,"201051344000853","219011344069620",32.14,33.00,0,327.62,432.52,238.5,228.3,1.127,360480.4,360480.4,25464,0,0,0,L,1122011218,0,126.30,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223026,366222.00
04/09/2016 13:30,2,7.627,ACTIVE,218.26,367.30,59.901,1460223004,"201051344000685","219011344069620",31.49,31.00,0,327.32,426.51,242.9,232.5,1.153,367245.0,367245.0,30289,0,0,0,L,1122011218,0,125.40,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223027,366223.00
04/09/2016 13:30,2,7.463,ACTIVE,219.61,369.10,59.912,1460223004,"201051344000917","219011344069620",31.89,31.00,0,330.93,428.31,241.0,230.7,1.145,364462.5,364462.5,30293,0,0,0,L,1122011218,0,125.40,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223028,366224.00
04/09/2016 13:30,2,7.553,ACTIVE,218.48,365.80,59.907,1460223004,"201051344001145","219011344069620",31.69,30.50,0,322.51,428.31,242.9,232.5,1.114,369534.0,369534.0,30151,0,0,0,L,1122011218,0,124.94,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223029,366225.00
04/09/2016 13:30,2,7.658,ACTIVE,220.29,370.60,59.922,1460223004,"201051344000651","219011344069620",31.35,34.00,0,328.82,427.41,242.6,232.2,1.096,361469.9,361469.9,30520,0,0,0,L,1122011218,0,126.07,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223030,366226.00
04/09/2016 13:30,2,9.305,ACTIVE,215.54,383.83,59.954,1460223004,"274151322000088","219011344069620",27.06,56.30,0,332.73,407.57,253.8,243.0,0.932,614206.1,614206.1,19090,0,0,0,L,1151911521,0,123.81,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223031,366227.00
04/09/2016 13:30,2,6.039,ALERT,216.45,445.75,59.949,1460223004,"274151322000068","219011344069620",41.33,55.80,0,383.83,519.09,248.8,238.2,0.932,512236.6,512236.6,20421,0,0,0,L,1151911521,0,124.27,124.49,0001,46,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223033,366228.00
04/09/2016 13:30,2,7.775,ACTIVE,219.61,365.49,59.981,1460223004,"201051344001135","219011344069620",31.25,34.80,0,332.73,427.71,244.8,234.4,1.105,357892.8,357892.8,30479,0,0,0,L,1122011218,0,125.40,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223034,366229.00
04/09/2016 13:30,2,7.531,ACTIVE,218.93,368.50,59.917,1460223004,"201051344000594","219011344069620",31.61,39.30,0,330.33,429.22,240.5,230.2,1.118,365229.3,365229.3,25902,0,0,0,L,1122011218,0,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223034,366230.00
04/09/2016 13:30,2,7.543,ACTIVE,220.06,366.70,59.996,1460223004,"201051344001203","219011344069620",31.87,33.50,0,330.63,428.61,243.6,233.2,1.118,364416.0,364416.0,30473,0,0,0,L,1122011218,0,126.07,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223035,366231.00
04/09/2016 13:30,2,9.113,ACTIVE,215.32,353.77,59.954,1460223004,"274151322000054","219011344069620",27.67,60.30,0,333.33,408.78,254.3,243.5,0.963,627774.9,627774.9,19116,0,0,0,L,1151911521,0,123.81,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223036,366232.00
