ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/09/2016 13:30,2,7.633,ACTIVE,220.06,370.30,59.981,1460223004,"201051344000867","219011344069620",31.59,35.40,0,330.93,430.72,244.3,233.9,1.114,353584.6,353584.6,25905,0,0,0,L,1122011218,0,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223037,366233.00
04/09/2016 13:30,2,7.299,ACTIVE,219.84,368.80,60.028,1460223004,"201051344001093","219011344069620",32.32,29.80,0,329.73,430.42,239.4,229.1,1.092,363390.9,363390.9,30347,0,0,0,L,1122011218,0,125.62,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223039,366234.00
04/09/2016 13:30,2,7.311,ACTIVE,220.74,370.00,59.944,1460223004,"201051344000900","219011344069620",32.42,29.50,0,327.02,430.42,239.7,229.5,1.065,368873.3,368873.3,25301,0,0,0,L,1122011218,0,125.62,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223040,366235.00
04/09/2016 13:30,2,7.523,ACTIVE,220.74,370.60,59.954,1460223004,"201051344000648","219011344069620",31.61,34.00,0,328.22,429.52,240.4,230.1,1.114,361392.4,361392.4,25604,0,0,0,L,1122011218,0,124.94,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223041,366236.00
04/09/2016 13:30,2,7.404,ACTIVE,221.19,372.41,59.991,1460223004,"201051344000569","219011344069620",32.28,32.80,0,321.31,431.02,242.1,231.7,1.061,370091.6,370091.6,25235,0,0,0,L,1122011218,0,125.17,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223042,366237.00
04/09/2016 13:30,2,7.527,ACTIVE,221.42,372.11,59.959,1460223004,"201051344000983","219011344069620",31.83,34.00,0,330.63,429.82,242.4,232.1,1.105,361652.2,361652.2,25704,0,0,0,L,1122011218,0,125.62,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223043,366238.00
04/09/2016 13:30,2,7.840,ACTIVE,221.42,371.21,59.996,1460223004,"201051344001158","219011344069620",31.05,36.80,0,330.63,431.62,246.4,235.9,1.100,356688.8,356688.8,25957,0,0,0,L,1122011218,0,125.40,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223044,366239.00
04/09/2016 13:30,2,7.438,ACTIVE,221.42,370.30,59.981,1460223004,"201051344000576","219011344069620",31.91,31.80,0,326.12,431.92,241.2,230.8,1.065,363306.7,363306.7,25374,0,0,0,L,1122011218,0,125.62,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223044,366240.00
04/09/2016 13:30,2,9.207,ACTIVE,215.54,389.84,60.007,1460223004,"274151322000087","219011344069620",27.31,62.80,0,332.13,409.08,254.1,243.3,0.968,602049.4,602049.4,19187,0,0,0,L,1151911521,0,123.36,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223045,366241.00
04/09/2016 13:45,2,6.418,ACTIVE,219.16,365.19,59.949,1460223904,"201051344000645","219011344069620",28.75,31.80,0,327.02,430.12,186.8,178.3,0.840,362900.5,362900.5,25520,0,0,0,L,1122011218,0,124.72,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223905,366242.00
04/09/2016 13:45,2,7.236,ACTIVE,214.41,366.40,59.970,1460223904,"274151322000085","219011344069620",25.66,57.70,0,333.03,408.48,188.0,179.5,0.729,630693.5,630693.5,19128,0,0,0,L,1151911521,0,123.59,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223906,366243.00
04/09/2016 13:45,2,5.512,ACTIVE,217.58,362.19,59.949,1460223904,"201051344000633","219011344069620",28.49,35.00,0,330.03,431.62,158.8,151.3,0.756,353900.1,353900.1,25975,0,0,0,L,1122011218,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223907,366244.00
04/09/2016 13:45,2,5.107,ACTIVE,218.03,362.79,59.959,1460223904,"201051344000469","219011344069620",29.54,22.00,0,327.62,430.72,152.6,145.4,0.716,355118.7,355118.7,25925,0,0,0,L,1122011218,0,123.59,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223908,366245.00
04/09/2016 13:45,2,6.045,ACTIVE,216.22,361.29,59.996,1460223904,"201051344000646","219011344069620",28.39,38.00,0,326.42,428.91,173.4,165.5,0.800,359574.9,359574.9,30483,0,0,0,L,1122011218,0,124.04,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223908,366246.00
04/09/2016 13:45,2,6.621,ACTIVE,213.74,372.41,59.959,1460223904,"274151322000052","219011344069620",27.45,63.30,0,332.43,406.97,183.9,175.6,0.720,639744.3,639744.3,19350,0,0,0,L,1151911521,0,122.23,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223909,366247.00
04/09/2016 13:45,2,4.369,ACTIVE,216.22,356.78,59.996,1460223904,"201051344000585","219011344069620",28.63,33.30,0,329.13,428.01,126.4,120.0,0.583,365265.6,365265.6,30489,0,0,0,L,1122011218,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223910,366248.00
04/09/2016 13:45,2,3.652,ACTIVE,214.87,351.97,59.981,1460223904,"201051344001230","219011344069620",28.80,33.50,0,323.72,427.71,106.4,100.8,0.486,363425.1,363425.1,30279,0,0,0,L,1122011218,0,123.36,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223911,366249.00
04/09/2016 13:45,2,3.551,ACTIVE,215.77,353.77,59.928,1460223904,"201051344000582","219011344069620",28.19,28.50,0,327.02,429.52,101.4,95.9,0.468,356976.0,356976.0,30457,0,0,0,L,1122011218,0,123.59,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223912,366250.00
04/09/2016 13:45,2,3.500,ACTIVE,214.87,351.07,59.949,1460223904,"201051344000955","219011344069620",28.49,35.00,0,328.82,426.51,101.1,95.6,0.486,368466.2,368466.2,30393,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223913,366251.00
04/09/2016 13:45,2,2.299,ALERT,213.06,415.39,59.986,1460223904,"274151322000094","219011344069620",38.39,51.50,0,301.47,513.07,90.0,84.9,0.349,512613.0,512613.0,20220,0,0,0,L,1151911521,0,122.01,123.14,0400,40,0,0,0,0,0,0,83,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223915,366252.00
04/09/2016 13:45,2,4.859,ACTIVE,218.03,361.29,60.018,1460223904,"201051344000579","219011344069620",28.55,37.30,0,330.63,433.12,140.6,133.8,0.672,368499.0,368499.0,5998,0,0,0,L,1122011218,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223916,366253.00
04/09/2016 13:45,2,4.496,ACTIVE,215.32,355.28,59.933,1460223904,"201051344000890","219011344069620",28.49,37.00,0,326.42,427.11,129.7,123.3,0.601,365559.0,365559.0,30419,0,0,0,L,1122011218,0,123.59,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223917,366254.00
04/09/2016 13:45,2,4.457,ACTIVE,216.00,356.18,59.996,1460223904,"201051344000438","219011344069620",28.53,34.30,0,332.13,428.31,128.8,122.4,0.614,367761.1,367761.1,30419,0,0,0,L,1122011218,0,124.04,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223918,366255.00
04/09/2016 13:45,2,4.486,ACTIVE,215.77,355.88,60.018,1460223904,"201051344000417","219011344069620",27.79,38.80,0,330.63,428.31,126.2,119.9,0.605,361023.2,361023.2,30573,0,0,0,L,1122011218,0,123.36,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223919,366256.00
04/09/2016 13:45,2,4.383,ACTIVE,212.83,358.88,59.965,1460223904,"274151322000083","219011344069620",27.85,59.80,0,330.33,407.27,123.5,117.3,0.499,634028.7,634028.7,19403,0,0,0,L,1151911521,0,122.01,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223920,366257.00
04/09/2016 13:45,2,4.652,ACTIVE,213.74,347.46,59.981,1460223904,"274151322000076","219011344069620",28.23,58.30,0,329.43,406.37,132.9,126.4,0.526,674449.9,674449.9,19412,0,0,0,L,1151911521,0,122.46,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223920,366258.00
04/09/2016 13:45,2,4.908,ACTIVE,216.67,360.99,59.944,1460223904,"201051344000868","219011344069620",29.58,25.00,0,329.13,430.12,147.1,140.1,0.676,354293.2,354293.2,25658,0,0,0,L,1122011218,0,123.14,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223921,366259.00
04/09/2016 13:45,2,4.492,ACTIVE,213.06,364.29,59.970,1460223904,"274151322000095","219011344069620",28.19,56.50,0,330.63,406.97,128.1,121.7,0.486,667524.9,667524.9,19309,0,0,0,L,1151911521,0,122.68,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223922,366260.00
04/09/2016 13:45,2,5.354,ACTIVE,218.03,362.49,59.949,1460223904,"201051344000988","219011344069620",28.55,30.80,0,331.83,432.82,154.9,147.6,0.729,351621.6,351621.6,25949,0,0,0,L,1122011218,0,123.59,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223923,366261.00
04/09/2016 13:45,2,4.756,ACTIVE,216.22,355.88,59.991,1460223904,"201051344001025","219011344069620",28.82,33.80,0,331.23,428.01,138.9,132.1,0.641,365278.3,365278.3,30470,0,0,0,L,1122011218,0,123.59,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223924,366262.00
04/09/2016 13:45,2,5.268,ACTIVE,218.03,361.29,59.954,1460223904,"201051344000458","219011344069620",29.06,32.00,0,330.93,432.52,154.9,147.6,0.738,362040.3,362040.3,25872,0,0,0,L,1122011218,0,124.04,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223925,366263.00
04/09/2016 13:45,2,4.877,ACTIVE,218.03,362.79,59.970,1460223904,"201051344000853","219011344069620",29.54,29.30,0,332.73,431.62,145.9,138.9,0.689,360536.8,360536.8,25465,0,0,0,L,1122011218,0,124.04,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223926,366264.00
04/09/2016 13:45,2,4.387,ACTIVE,215.54,355.58,59.991,1460223904,"201051344000685","219011344069620",28.37,29.50,0,327.32,427.41,125.9,119.6,0.610,367302.6,367302.6,30290,0,0,0,L,1122011218,0,124.27,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223927,366265.00
04/09/2016 13:45,2,4.184,ACTIVE,216.22,354.67,59.938,1460223904,"201051344000917","219011344069620",28.92,29.30,0,329.73,427.71,122.5,116.3,0.575,364519.7,364519.7,30294,0,0,0,L,1122011218,0,123.81,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223928,366266.00
04/09/2016 13:45,2,3.904,ACTIVE,215.54,353.47,59.970,1460223904,"201051344001145","219011344069620",28.39,28.80,0,320.41,426.81,112.2,106.4,0.517,369591.3,369591.3,30152,0,0,0,L,1122011218,0,123.59,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223929,366267.00
04/09/2016 13:45,2,4.240,ACTIVE,216.00,356.18,59.996,1460223904,"201051344000651","219011344069620",28.39,30.50,0,329.73,428.01,121.9,115.7,0.561,361527.2,361527.2,30521,0,0,0,L,1122011218,0,124.04,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223930,366268.00
04/09/2016 13:45,2,3.480,ACTIVE,212.61,356.48,59.954,1460223904,"274151322000088","219011344069620",25.60,55.30,0,333.63,408.18,90.3,85.2,0.340,614263.6,614263.6,19091,0,0,0,L,1151911521,0,122.91,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223931,366269.00
04/09/2016 13:45,2,2.301,ACTIVE,213.51,407.27,59.965,1460223904,"274151322000068","219011344069620",37.71,55.80,0,379.62,494.14,87.9,82.9,0.336,512294.4,512294.4,20423,0,0,0,L,1151911521,0,122.68,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223931,366270.00
04/09/2016 13:45,2,3.779,ACTIVE,215.32,352.27,59.954,1460223904,"201051344001135","219011344069620",28.63,32.40,0,332.43,428.01,109.5,103.7,0.508,357950.3,357950.3,30480,0,0,0,L,1122011218,0,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223932,366271.00
04/09/2016 13:45,2,3.404,ACTIVE,214.87,352.27,60.018,1460223904,"201051344000594","219011344069620",28.53,38.20,0,331.53,428.61,98.3,93.0,0.460,365286.0,365286.0,25903,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223933,366272.00
04/09/2016 13:45,2,3.244,ACTIVE,215.32,351.07,59.991,1460223904,"201051344001203","219011344069620",29.00,31.50,0,329.43,428.61,95.3,90.1,0.451,364472.8,364472.8,30474,0,0,0,L,1122011218,0,123.81,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223934,366273.00
04/09/2016 13:45,2,3.201,ACTIVE,212.83,350.77,59.965,1460223904,"274151322000054","219011344069620",26.32,57.30,0,332.43,408.48,85.3,80.4,0.336,627832.6,627832.6,19117,0,0,0,L,1151911521,0,122.68,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223935,366274.00
04/09/2016 13:45,2,3.381,ACTIVE,215.54,352.87,59.954,1460223904,"201051344000867","219011344069620",28.77,32.80,0,330.33,428.61,98.5,93.2,0.455,353641.2,353641.2,25906,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223936,366275.00
04/09/2016 13:45,2,3.135,ACTIVE,215.32,351.67,59.991,1460223904,"201051344001093","219011344069620",29.22,28.50,0,328.52,428.01,92.8,87.6,0.429,363447.3,363447.3,30348,0,0,0,L,1122011218,0,123.36,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223937,366276.00
04/09/2016 13:45,2,3.590,ACTIVE,215.77,354.97,59.959,1460223904,"201051344000900","219011344069620",29.70,25.00,0,326.12,430.42,108.0,102.4,0.508,368929.0,368929.0,25302,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223938,366277.00
04/09/2016 13:45,2,3.580,ACTIVE,216.00,353.77,59.991,1460223904,"201051344000648","219011344069620",28.55,31.30,0,330.33,431.92,103.5,98.0,0.486,361448.9,361448.9,25605,0,0,0,L,1122011218,0,122.46,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223939,366278.00
04/09/2016 13:45,2,3.686,ACTIVE,216.22,355.58,59.975,1460223904,"201051344000569","219011344069620",29.56,27.30,0,326.12,431.02,110.4,104.7,0.517,370147.3,370147.3,25236,0,0,0,L,1122011218,0,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223940,366279.00
04/09/2016 13:45,2,3.711,ACTIVE,216.22,354.67,59.954,1460223904,"201051344000983","219011344069620",29.42,29.30,0,329.43,431.02,110.5,104.8,0.526,361708.5,361708.5,25705,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223941,366280.00
04/09/2016 13:45,2,3.645,ACTIVE,216.45,355.28,59.949,1460223904,"201051344001158","219011344069620",28.39,34.00,0,330.33,432.52,104.8,99.2,0.495,356745.6,356745.6,25958,0,0,0,L,1122011218,0,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223941,366281.00
04/09/2016 13:45,2,3.750,ACTIVE,216.67,357.98,59.949,1460223904,"201051344000576","219011344069620",29.46,27.50,0,327.92,432.82,111.9,106.1,0.521,363362.4,363362.4,25375,0,0,0,L,1122011218,0,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223942,366282.00
04/09/2016 13:45,2,3.566,ACTIVE,213.06,355.88,59.959,1460223904,"274151322000087","219011344069620",26.16,60.80,0,332.13,409.08,94.4,89.2,0.362,602106.4,602106.4,19188,0,0,0,L,1151911521,0,122.46,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460223943,366283.00
04/09/2016 14:00,2,3.916,ACTIVE,216.67,357.38,59.975,1460224803,"201051344000645","219011344069620",29.36,27.00,0,320.71,439.13,116.4,110.5,0.530,362945.3,362945.3,25521,0,0,0,L,1122011218,0,123.59,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460224804,366284.00
04/09/2016 14:00,2,3.600,ACTIVE,213.06,346.26,59.938,1460224803,"274151322000085","219011344069620",27.21,52.00,0,330.93,409.38,99.1,93.7,0.384,630737.1,630737.1,19129,0,0,0,L,1151911521,0,122.68,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460224805,366285.00
04/09/2016 14:00,2,3.648,ACTIVE,216.00,354.67,59.938,1460224803,"201051344000633","219011344069620",28.88,32.40,0,320.41,436.43,106.7,101.0,0.499,353945.2,353945.2,25976,0,0,0,L,1122011218,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460224806,366286.00
04/09/2016 14:00,2,3.553,ACTIVE,216.22,354.97,59.949,1460224803,"201051344000469","219011344069620",29.98,18.00,0,318.91,440.34,107.8,102.1,0.508,355163.9,355163.9,25926,0,0,0,L,1122011218,0,122.68,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460224807,366287.00
04/09/2016 14:00,2,3.537,ACTIVE,214.87,351.67,59.965,1460224803,"201051344000646","219011344069620",28.98,34.50,0,317.40,431.32,103.8,98.3,0.499,359619.9,359619.9,30484,0,0,0,L,1122011218,0,123.36,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460224808,366288.00
04/09/2016 14:00,2,3.504,ACTIVE,212.83,345.36,59.954,1460224803,"274151322000052","219011344069620",28.45,58.80,0,328.22,409.98,101.0,95.5,0.398,639789.0,639789.0,19351,0,0,0,L,1151911521,0,121.78,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460224809,366289.00
04/09/2016 14:00,2,3.512,ACTIVE,215.54,352.57,59.965,1460224803,"201051344000585","219011344069620",29.10,30.00,0,318.91,435.53,103.5,98.0,0.482,365310.8,365310.8,30490,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460224810,366290.00
04/09/2016 14:00,2,3.244,ACTIVE,214.64,350.47,59.991,1460224803,"201051344001230","219011344069620",29.10,31.00,0,317.70,435.53,95.7,90.4,0.446,363470.0,363470.0,30280,0,0,0,L,1122011218,0,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460224811,366291.00
04/09/2016 14:00,2,3.260,ACTIVE,215.54,351.37,59.891,1460224803,"201051344000582","219011344069620",28.77,25.80,0,318.91,436.13,95.0,89.7,0.438,357021.0,357021.0,30458,0,0,0,L,1122011218,0,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460224811,366292.00
04/09/2016 14:00,2,3.246,ACTIVE,214.64,350.47,59.975,1460224803,"201051344000955","219011344069620",28.82,31.80,0,320.41,430.42,94.8,89.6,0.451,368511.2,368511.2,30394,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460224812,366293.00
04/09/2016 14:00,2,0.230,ALERT,212.83,464.08,59.949,1460224803,"274151322000094","219011344069620",44.49,40.20,0,302.68,525.10,10.6,8.3,0.053,512621.7,512621.7,20222,0,0,0,L,1151911521,0,122.01,122.91,0001,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460224814,366294.00
04/09/2016 14:00,2,3.254,ACTIVE,216.00,352.87,59.954,1460224803,"201051344000579","219011344069620",29.04,33.50,0,323.41,432.22,95.7,90.4,0.460,368544.0,368544.0,5999,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460224815,366295.00
04/09/2016 14:00,2,3.023,ACTIVE,214.64,349.86,59.954,1460224803,"201051344000890","219011344069620",29.00,35.20,0,319.21,433.72,88.8,83.8,0.411,365604.0,365604.0,30420,0,0,0,L,1122011218,0,123.14,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460224816,366296.00
04/09/2016 14:00,2,3.053,ACTIVE,214.87,349.86,59.949,1460224803,"201051344000438","219011344069620",28.65,31.30,0,318.00,433.42,88.6,83.6,0.424,367806.0,367806.0,30420,0,0,0,L,1122011218,0,123.36,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460224817,366297.00
04/09/2016 14:00,2,3.121,ACTIVE,214.87,351.07,59.938,1460224803,"201051344000417","219011344069620",28.43,35.80,0,317.70,430.12,89.9,84.9,0.433,361068.0,361068.0,30574,0,0,0,L,1122011218,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460224818,366298.00
04/09/2016 14:00,2,3.121,ACTIVE,212.61,355.58,59.959,1460224803,"274151322000083","219011344069620",28.47,55.50,0,329.13,410.88,90.0,84.9,0.354,634073.3,634073.3,19404,0,0,0,L,1151911521,0,121.78,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460224819,366299.00
04/09/2016 14:00,2,3.270,ACTIVE,213.51,357.08,59.933,1460224803,"274151322000076","219011344069620",28.98,54.00,0,330.33,418.09,95.9,90.6,0.384,674495.4,674495.4,19413,0,0,0,L,1151911521,0,122.46,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460224820,366300.00
04/09/2016 14:00,2,3.355,ACTIVE,215.32,352.57,59.949,1460224803,"201051344000868","219011344069620",29.44,21.30,0,320.11,444.85,100.1,94.7,0.460,354338.1,354338.1,25659,0,0,0,L,1122011218,0,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460224821,366301.00
04/09/2016 14:00,2,3.199,ACTIVE,212.83,345.36,59.928,1460224803,"274151322000095","219011344069620",28.80,52.80,0,328.52,419.90,93.3,88.1,0.340,667570.3,667570.3,19310,0,0,0,L,1151911521,0,122.46,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460224822,366302.00
04/09/2016 14:00,2,3.189,ACTIVE,215.77,355.28,59.922,1460224803,"201051344000988","219011344069620",29.08,26.80,0,318.00,434.33,94.0,88.8,0.451,351666.5,351666.5,25950,0,0,0,L,1122011218,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460224823,366303.00
04/09/2016 14:00,2,3.139,ACTIVE,214.87,350.17,59.970,1460224803,"201051344001025","219011344069620",29.16,31.00,0,319.81,435.83,92.7,87.5,0.429,365323.3,365323.3,30471,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460224824,366304.00
04/09/2016 14:00,2,3.035,ACTIVE,215.54,351.07,59.944,1460224803,"201051344000458","219011344069620",29.56,26.80,0,319.51,436.73,90.9,85.8,0.438,362085.2,362085.2,25873,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460224825,366305.00
04/09/2016 14:00,2,3.018,ACTIVE,216.00,353.17,59.912,1460224803,"201051344000853","219011344069620",29.78,23.50,0,326.72,440.34,91.0,85.9,0.429,360581.5,360581.5,25466,0,0,0,L,1122011218,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460224826,366306.00
04/09/2016 14:00,2,2.916,ACTIVE,214.64,349.26,59.965,1460224803,"201051344000685","219011344069620",29.00,27.00,0,318.00,431.32,85.7,80.8,0.420,367347.4,367347.4,30291,0,0,0,L,1122011218,0,123.59,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460224827,366307.00
04/09/2016 14:00,2,2.865,ACTIVE,214.87,349.56,59.975,1460224803,"201051344000917","219011344069620",29.16,26.30,0,319.51,436.73,84.6,79.8,0.384,364564.5,364564.5,30295,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460224828,366308.00
04/09/2016 14:00,2,2.846,ACTIVE,214.19,349.56,59.901,1460224803,"201051344001145","219011344069620",28.90,26.00,0,319.81,433.12,83.3,78.4,0.384,369636.0,369636.0,30153,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460224829,366309.00
04/09/2016 14:00,2,2.891,ACTIVE,215.09,350.17,59.954,1460224803,"201051344000651","219011344069620",28.73,27.50,0,320.11,432.82,84.2,79.3,0.389,361572.1,361572.1,30522,0,0,0,L,1122011218,0,123.59,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460224830,366310.00
04/09/2016 14:00,2,2.803,ACTIVE,212.38,349.26,59.949,1460224803,"274151322000088","219011344069620",26.84,50.40,0,330.63,408.18,76.2,71.6,0.521,614306.7,614306.7,19092,0,0,0,L,1151911521,0,122.68,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460224831,366311.00
04/09/2016 14:00,2,0.244,ALERT,213.29,463.48,59.965,1460224803,"274151322000068","219011344069620",44.39,43.00,0,303.28,525.70,10.9,8.6,0.049,512302.7,512302.7,20424,0,0,0,L,1151911521,0,122.46,122.91,0400,38,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460224832,366312.00
04/09/2016 14:00,2,2.826,ACTIVE,214.41,348.36,59.981,1460224803,"201051344001135","219011344069620",28.90,28.50,0,319.21,431.32,82.8,78.0,0.380,357995.4,357995.4,30481,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460224833,366313.00
04/09/2016 14:00,2,2.893,ACTIVE,214.41,350.77,59.954,1460224803,"201051344000594","219011344069620",28.69,35.40,0,319.21,437.33,84.1,79.2,0.393,365330.8,365330.8,25904,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460224834,366314.00
04/09/2016 14:00,2,2.779,ACTIVE,214.64,348.66,59.949,1460224803,"201051344001203","219011344069620",29.38,28.80,0,321.31,437.63,82.7,77.9,0.389,364517.7,364517.7,30475,0,0,0,L,1122011218,0,123.59,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460224835,366315.00
04/09/2016 14:00,2,2.760,ACTIVE,212.61,363.39,59.981,1460224803,"274151322000054","219011344069620",27.33,51.80,0,328.82,409.38,76.4,71.8,0.544,627876.3,627876.3,19118,0,0,0,L,1151911521,0,122.23,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460224836,366316.00
04/09/2016 14:00,2,2.865,ACTIVE,215.09,350.47,59.959,1460224803,"201051344000867","219011344069620",29.04,29.00,0,319.81,437.93,84.3,79.4,0.384,353686.0,353686.0,25907,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460224837,366317.00
04/09/2016 14:00,2,2.727,ACTIVE,214.87,349.56,59.954,1460224803,"201051344001093","219011344069620",29.54,25.80,0,321.01,438.83,81.6,76.9,0.367,363492.1,363492.1,30349,0,0,0,L,1122011218,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460224838,366318.00
04/09/2016 14:00,2,2.885,ACTIVE,215.32,352.27,59.991,1460224803,"201051344000900","219011344069620",29.88,21.30,0,318.30,442.74,87.3,82.4,0.402,368973.6,368973.6,25303,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460224839,366319.00
04/09/2016 14:00,2,2.877,ACTIVE,215.54,352.27,59.981,1460224803,"201051344000648","219011344069620",29.26,27.00,0,320.11,438.83,85.2,80.3,0.398,361493.7,361493.7,25606,0,0,0,L,1122011218,0,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460224840,366320.00
04/09/2016 14:00,2,2.916,ACTIVE,215.54,351.67,59.981,1460224803,"201051344000569","219011344069620",29.88,22.80,0,321.01,445.15,88.2,83.2,0.415,370191.9,370191.9,25237,0,0,0,L,1122011218,0,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460224841,366321.00
04/09/2016 14:00,2,2.871,ACTIVE,215.77,351.67,59.975,1460224803,"201051344000983","219011344069620",30.24,24.50,0,318.61,442.14,88.0,83.0,0.415,361753.4,361753.4,25706,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460224841,366322.00
04/09/2016 14:00,2,2.885,ACTIVE,215.54,351.67,59.981,1460224803,"201051344001158","219011344069620",28.71,29.50,0,320.11,435.53,83.9,79.1,0.398,356790.4,356790.4,25959,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460224842,366323.00
04/09/2016 14:00,2,2.918,ACTIVE,215.77,353.17,60.002,1460224803,"201051344000576","219011344069620",29.74,23.30,0,321.61,441.24,87.9,82.9,0.420,363407.0,363407.0,25376,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460224843,366324.00
04/09/2016 14:00,2,2.740,ACTIVE,212.61,362.79,59.912,1460224803,"274151322000087","219011344069620",26.90,56.00,0,329.13,410.88,74.6,70.1,0.513,602149.6,602149.6,19189,0,0,0,L,1151911521,0,122.46,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460224844,366325.00
04/09/2016 14:15,2,7.326,ACTIVE,220.74,369.10,59.949,1460225703,"201051344000645","219011344069620",28.77,27.50,0,335.14,433.72,213.2,203.9,0.919,362997.4,362997.4,25522,0,0,0,L,1122011218,0,125.40,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460225704,366326.00
04/09/2016 14:15,2,8.982,ACTIVE,215.54,382.93,59.965,1460225703,"274151322000085","219011344069620",26.12,49.80,0,329.43,408.48,237.5,227.3,0.915,630785.3,630785.3,19130,0,0,0,L,1151911521,0,124.04,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460225705,366327.00
04/09/2016 14:15,2,7.477,ACTIVE,219.39,368.80,59.986,1460225703,"201051344000633","219011344069620",28.53,32.00,0,333.33,428.01,215.9,206.5,1.016,353997.0,353997.0,25977,0,0,0,L,1122011218,0,124.72,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460225706,366328.00
04/09/2016 14:15,2,7.301,ACTIVE,220.74,373.01,59.965,1460225703,"201051344000469","219011344069620",28.84,20.00,0,336.94,432.52,213.3,203.9,0.990,355216.2,355216.2,25927,0,0,0,L,1122011218,0,124.72,126.07,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460225707,366329.00
04/09/2016 14:15,2,8.643,ACTIVE,218.71,370.00,59.981,1460225703,"201051344000646","219011344069620",28.15,34.00,0,333.63,429.22,246.3,235.8,1.149,359670.8,359670.8,30485,0,0,0,L,1122011218,0,125.40,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460225708,366330.00
04/09/2016 14:15,2,8.400,ACTIVE,215.32,357.38,59.954,1460225703,"274151322000052","219011344069620",28.31,57.00,0,332.73,407.27,240.5,230.2,0.941,639838.9,639838.9,19352,0,0,0,L,1151911521,0,123.14,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460225709,366331.00
04/09/2016 14:15,2,7.693,ACTIVE,219.61,369.40,59.981,1460225703,"201051344000585","219011344069620",28.51,30.50,0,333.63,429.22,221.7,212.1,1.016,365362.4,365362.4,30491,0,0,0,L,1122011218,0,124.94,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460225710,366332.00
04/09/2016 14:15,2,6.582,ACTIVE,217.58,363.09,59.954,1460225703,"201051344001230","219011344069620",28.77,30.30,0,330.63,428.01,191.6,183.0,0.862,363520.9,363520.9,30281,0,0,0,L,1122011218,0,124.72,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460225711,366333.00
04/09/2016 14:15,2,6.021,ACTIVE,218.71,364.89,60.012,1460225703,"201051344000582","219011344069620",28.73,25.50,0,333.33,432.22,175.0,167.0,0.782,357072.1,357072.1,30459,0,0,0,L,1122011218,0,124.94,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460225712,366334.00
04/09/2016 14:15,2,6.295,ACTIVE,217.13,361.29,60.012,1460225703,"201051344000955","219011344069620",28.33,30.80,0,333.63,427.41,180.4,172.2,0.844,368562.2,368562.2,30395,0,0,0,L,1122011218,0,124.04,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460225713,366335.00
04/09/2016 14:15,2,3.891,ALERT,214.41,419.30,59.986,1460225703,"274151322000094","219011344069620",38.43,38.60,0,302.98,526.00,151.4,144.2,0.588,512634.4,512634.4,20224,0,0,0,L,1151911521,0,122.91,123.59,0001,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460225714,366336.00
04/09/2016 14:15,2,5.045,ACTIVE,218.48,361.59,59.949,1460225703,"201051344000579","219011344069620",28.13,33.50,0,336.04,433.72,143.8,136.9,0.689,368596.0,368596.0,6000,0,0,0,L,1122011218,0,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460225715,366337.00
04/09/2016 14:15,2,4.805,ACTIVE,216.22,357.08,59.986,1460225703,"201051344000890","219011344069620",28.25,34.00,0,331.83,428.91,137.4,130.7,0.628,365655.1,365655.1,30421,0,0,0,L,1122011218,0,124.04,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460225716,366338.00
04/09/2016 14:15,2,4.777,ACTIVE,216.90,358.58,59.975,1460225703,"201051344000438","219011344069620",28.45,30.30,0,334.84,429.22,137.6,130.8,0.650,367857.0,367857.0,30421,0,0,0,L,1122011218,0,124.27,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460225717,366339.00
04/09/2016 14:15,2,4.678,ACTIVE,216.45,357.38,60.012,1460225703,"201051344000417","219011344069620",28.25,35.60,0,333.33,429.82,133.8,127.2,0.641,361118.7,361118.7,30575,0,0,0,L,1122011218,0,123.81,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460225718,366340.00
04/09/2016 14:15,2,4.908,ACTIVE,213.51,357.08,59.970,1460225703,"274151322000083","219011344069620",28.33,54.00,0,332.73,408.18,140.7,133.9,0.557,634123.5,634123.5,19405,0,0,0,L,1151911521,0,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460225719,366341.00
04/09/2016 14:15,2,5.129,ACTIVE,214.87,369.70,60.007,1460225703,"274151322000076","219011344069620",28.75,52.30,0,333.63,412.68,149.1,142.0,0.592,674547.1,674547.1,19414,0,0,0,L,1151911521,0,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460225720,366342.00
04/09/2016 14:15,2,7.275,ACTIVE,218.71,367.60,60.012,1460225703,"201051344000868","219011344069620",28.80,22.50,0,334.54,434.63,212.3,203.0,0.972,354390.4,354390.4,25660,0,0,0,L,1122011218,0,124.27,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460225721,366343.00
04/09/2016 14:15,2,5.475,ACTIVE,214.19,360.69,59.996,1460225703,"274151322000095","219011344069620",28.80,51.50,0,329.13,412.98,159.6,152.2,0.610,667621.9,667621.9,19311,0,0,0,L,1151911521,0,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460225722,366344.00
04/09/2016 14:15,2,7.846,ACTIVE,220.97,374.51,59.996,1460225703,"201051344000988","219011344069620",28.07,27.00,0,337.24,433.12,223.1,213.4,1.016,351718.8,351718.8,25951,0,0,0,L,1122011218,0,125.17,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460225723,366345.00
04/09/2016 14:15,2,6.930,ACTIVE,218.48,366.10,60.023,1460225703,"201051344001025","219011344069620",28.29,30.30,0,331.83,429.52,198.8,190.0,0.897,365375.0,365375.0,30472,0,0,0,L,1122011218,0,124.72,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460225724,366346.00
04/09/2016 14:15,2,8.840,ACTIVE,221.64,375.41,59.949,1460225703,"201051344000458","219011344069620",28.53,28.00,0,333.03,431.32,255.3,244.5,1.198,362137.9,362137.9,25874,0,0,0,L,1122011218,0,125.85,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460225725,366347.00
04/09/2016 14:15,2,8.186,ACTIVE,222.32,377.52,60.007,1460225703,"201051344000853","219011344069620",30.77,25.50,0,339.34,433.42,254.3,243.6,1.207,360634.2,360634.2,25467,0,0,0,L,1122011218,0,126.30,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460225726,366348.00
04/09/2016 14:15,2,8.189,ACTIVE,218.26,369.40,59.933,1460225703,"201051344000685","219011344069620",28.77,26.30,0,333.93,426.81,238.5,228.2,1.145,367398.7,367398.7,30292,0,0,0,L,1122011218,0,125.62,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460225726,366349.00
04/09/2016 14:15,2,8.326,ACTIVE,220.29,373.31,60.012,1460225703,"201051344000917","219011344069620",30.24,25.50,0,333.63,429.82,254.7,243.9,1.184,364616.0,364616.0,30296,0,0,0,L,1122011218,0,125.62,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460225727,366350.00
04/09/2016 14:15,2,8.418,ACTIVE,218.71,372.11,60.002,1460225703,"201051344001145","219011344069620",29.90,25.80,0,334.54,428.01,255.1,244.3,1.158,369687.3,369687.3,30154,0,0,0,L,1122011218,0,125.17,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460225728,366351.00
04/09/2016 14:15,2,8.229,ACTIVE,220.74,373.61,59.959,1460225703,"201051344000651","219011344069620",30.49,26.80,0,332.13,428.31,253.8,243.1,1.114,361623.7,361623.7,30523,0,0,0,L,1122011218,0,126.53,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460225729,366352.00
04/09/2016 14:15,2,8.369,ACTIVE,215.54,364.89,59.933,1460225703,"274151322000088","219011344069620",26.24,49.30,0,333.93,408.18,222.2,212.6,0.849,614355.3,614355.3,19093,0,0,0,L,1151911521,0,124.27,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460225730,366353.00
04/09/2016 14:15,2,5.932,ALERT,216.45,425.01,59.975,1460225703,"274151322000068","219011344069620",37.97,47.50,0,303.58,527.50,229.1,219.2,0.879,512338.1,512338.1,20426,0,0,0,L,1151911521,0,124.27,124.49,0001,38,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460225732,366354.00
04/09/2016 14:15,2,8.164,ACTIVE,220.52,372.11,60.007,1460225703,"201051344001135","219011344069620",30.77,29.30,0,335.44,428.01,254.4,243.6,1.158,358047.1,358047.1,30482,0,0,0,L,1122011218,0,126.07,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460225733,366355.00
04/09/2016 14:15,2,7.881,ACTIVE,219.61,368.20,59.981,1460225703,"201051344000594","219011344069620",31.69,35.00,0,333.33,429.22,252.2,241.5,1.118,365383.5,365383.5,25905,0,0,0,L,1122011218,0,124.94,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460225734,366356.00
04/09/2016 14:15,2,7.918,ACTIVE,220.52,368.50,60.028,1460225703,"201051344001203","219011344069620",31.73,28.50,0,335.74,431.32,254.3,243.5,1.176,364569.9,364569.9,30476,0,0,0,L,1122011218,0,126.53,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460225735,366357.00
04/09/2016 14:15,2,9.438,ACTIVE,216.00,361.29,59.996,1460225703,"274151322000054","219011344069620",26.30,51.50,0,333.63,408.48,251.4,240.8,0.955,627925.7,627925.7,19119,0,0,0,L,1151911521,0,124.04,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460225736,366358.00
04/09/2016 14:15,2,7.934,ACTIVE,220.52,368.50,60.023,1460225703,"201051344000867","219011344069620",31.61,30.00,0,333.33,428.91,253.6,242.8,1.153,353739.0,353739.0,25908,0,0,0,L,1122011218,0,125.40,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460225736,366359.00
04/09/2016 14:15,2,7.857,ACTIVE,220.52,370.90,60.007,1460225703,"201051344001093","219011344069620",32.05,25.80,0,336.04,433.12,254.0,243.3,1.158,363544.3,363544.3,30350,0,0,0,L,1122011218,0,126.07,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460225737,366360.00
04/09/2016 14:15,2,7.635,ACTIVE,221.42,374.81,60.002,1460225703,"201051344000900","219011344069620",32.28,23.80,0,334.24,434.02,249.2,238.6,1.123,369027.0,369027.0,25304,0,0,0,L,1122011218,0,125.62,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460225738,366361.00
04/09/2016 14:15,2,7.932,ACTIVE,221.42,373.01,59.959,1460225703,"201051344000648","219011344069620",31.55,27.50,0,331.23,432.52,253.9,243.1,1.145,361546.9,361546.9,25607,0,0,0,L,1122011218,0,125.17,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460225739,366362.00
04/09/2016 14:15,2,7.766,ACTIVE,221.64,374.21,59.959,1460225703,"201051344000569","219011344069620",31.89,24.50,0,332.73,432.82,250.4,239.8,1.167,370245.3,370245.3,25238,0,0,0,L,1122011218,0,125.40,126.53,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460225741,366363.00
04/09/2016 14:15,2,7.773,ACTIVE,222.10,373.01,60.028,1460225703,"201051344000983","219011344069620",31.89,25.80,0,333.63,432.22,250.8,240.1,1.145,361807.0,361807.0,25707,0,0,0,L,1122011218,0,125.85,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460225742,366364.00
04/09/2016 14:15,2,8.092,ACTIVE,222.32,373.01,59.981,1460225703,"201051344001158","219011344069620",31.07,31.30,0,335.14,433.12,254.3,243.5,1.189,356843.3,356843.3,25960,0,0,0,L,1122011218,0,125.85,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460225743,366365.00
04/09/2016 14:15,2,7.725,ACTIVE,221.64,373.91,59.991,1460225703,"201051344000576","219011344069620",31.97,24.80,0,335.44,432.82,250.1,239.5,1.136,363460.4,363460.4,25377,0,0,0,L,1122011218,0,125.85,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460225743,366366.00
04/09/2016 14:15,2,9.168,ACTIVE,215.54,361.59,59.981,1460225703,"274151322000087","219011344069620",27.43,55.50,0,329.73,410.58,254.4,243.6,0.968,602199.0,602199.0,19190,0,0,0,L,1151911521,0,123.81,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460225744,366367.00
04/09/2016 14:30,2,7.854,ACTIVE,221.87,372.41,59.981,1460226603,"201051344000645","219011344069620",32.01,24.80,0,336.94,431.32,254.4,243.6,1.118,363052.5,363052.5,25523,0,0,0,L,1122011218,0,126.07,126.30,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460226604,366368.00
04/09/2016 14:30,2,9.236,ACTIVE,215.77,358.28,59.954,1460226603,"274151322000085","219011344069620",26.14,48.50,0,333.93,407.87,244.4,234.0,0.919,630836.5,630836.5,19131,0,0,0,L,1151911521,0,124.27,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460226605,366369.00
04/09/2016 14:30,2,8.008,ACTIVE,220.74,373.01,60.002,1460226603,"201051344000633","219011344069620",31.45,30.30,0,334.24,428.31,254.6,243.8,1.189,354051.9,354051.9,25978,0,0,0,L,1122011218,0,125.62,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460226606,366370.00
04/09/2016 14:30,2,7.730,ACTIVE,222.32,373.91,59.981,1460226603,"201051344000469","219011344069620",32.54,16.70,0,336.04,434.33,253.7,242.9,1.136,355271.5,355271.5,25928,0,0,0,L,1122011218,0,125.62,126.53,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460226607,366371.00
04/09/2016 14:30,2,8.094,ACTIVE,219.16,370.30,59.944,1460226603,"201051344000646","219011344069620",31.07,32.20,0,333.03,429.52,254.2,243.4,1.211,359724.7,359724.7,30486,0,0,0,L,1122011218,0,125.85,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460226608,366372.00
04/09/2016 14:30,2,8.508,ACTIVE,215.54,375.41,59.965,1460226603,"274151322000052","219011344069620",29.54,55.00,0,333.33,406.97,254.7,243.9,1.025,639892.3,639892.3,19353,0,0,0,L,1151911521,0,123.14,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460226609,366373.00
04/09/2016 14:30,2,7.920,ACTIVE,220.29,371.51,60.002,1460226603,"201051344000585","219011344069620",31.67,28.30,0,337.24,428.61,253.5,242.8,1.167,365416.8,365416.8,30492,0,0,0,L,1122011218,0,125.62,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460226609,366374.00
04/09/2016 14:30,2,7.951,ACTIVE,218.48,368.20,59.991,1460226603,"201051344001230","219011344069620",31.59,28.80,0,330.33,428.01,253.7,242.9,1.158,363574.7,363574.7,30282,0,0,0,L,1122011218,0,125.40,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460226610,366375.00
