ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/09/2016 14:30,2,8.031,ACTIVE,220.52,370.60,60.018,1460226603,"201051344000582","219011344069620",31.27,24.00,0,335.44,429.82,254.0,243.2,1.131,357126.1,357126.1,30460,0,0,0,L,1122011218,0,126.07,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460226611,366376.00
04/09/2016 14:30,2,8.090,ACTIVE,218.93,370.60,59.970,1460226603,"201051344000955","219011344069620",31.01,29.50,0,335.14,428.31,253.9,243.1,1.193,368616.1,368616.1,30396,0,0,0,L,1122011218,0,125.17,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460226612,366377.00
04/09/2016 14:30,2,0.242,ALERT,215.32,484.82,59.970,1460226603,"274151322000094","219011344069620",46.46,36.00,0,303.58,523.29,11.8,9.5,0.066,512661.1,512661.1,20226,0,0,0,L,1151911521,0,123.36,124.49,0400,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460226614,366378.00
04/09/2016 14:30,2,8.059,ACTIVE,222.77,377.22,59.996,1460226603,"201051344000579","219011344069620",31.19,31.80,0,339.04,433.72,254.2,243.5,1.180,368651.0,368651.0,6001,0,0,0,L,1122011218,0,126.30,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460226615,366379.00
04/09/2016 14:30,2,8.088,ACTIVE,218.93,369.10,60.023,1460226603,"201051344000890","219011344069620",31.17,33.30,0,333.63,428.91,255.2,244.4,1.167,365709.2,365709.2,30422,0,0,0,L,1122011218,0,125.62,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460226616,366380.00
04/09/2016 14:30,2,8.158,ACTIVE,219.84,366.70,59.933,1460226603,"201051344000438","219011344069620",30.83,29.00,0,337.24,429.22,254.5,243.7,1.176,367910.9,367910.9,30422,0,0,0,L,1122011218,0,126.07,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460226617,366381.00
04/09/2016 14:30,2,8.266,ACTIVE,219.16,371.81,60.007,1460226603,"201051344000417","219011344069620",30.43,34.30,0,335.14,428.91,254.8,244.0,1.207,361172.5,361172.5,30576,0,0,0,L,1122011218,0,125.40,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460226618,366382.00
04/09/2016 14:30,2,8.482,ACTIVE,215.09,370.30,59.986,1460226603,"274151322000083","219011344069620",29.62,54.80,0,333.33,408.18,254.5,243.7,0.999,634177.0,634177.0,19406,0,0,0,L,1151911521,0,123.36,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460226619,366383.00
04/09/2016 14:30,2,8.053,ACTIVE,216.67,360.69,59.975,1460226603,"274151322000076","219011344069620",31.21,51.30,0,333.63,408.78,254.1,243.3,0.981,674601.7,674601.7,19415,0,0,0,L,1151911521,0,124.04,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460226620,366384.00
04/09/2016 14:30,2,7.703,ACTIVE,220.97,370.30,60.007,1460226603,"201051344000868","219011344069620",32.42,21.00,0,332.73,434.63,252.0,241.3,1.100,354445.8,354445.8,25661,0,0,0,L,1122011218,0,125.40,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460226620,366385.00
04/09/2016 14:30,2,8.064,ACTIVE,215.32,358.88,59.991,1460226603,"274151322000095","219011344069620",31.23,51.00,0,333.33,411.78,254.2,243.4,0.928,667676.6,667676.6,19312,0,0,0,L,1151911521,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460226621,366386.00
04/09/2016 14:30,2,7.883,ACTIVE,222.55,376.01,59.981,1460226603,"201051344000988","219011344069620",31.79,24.00,0,335.44,433.12,253.3,242.5,1.158,351774.2,351774.2,25952,0,0,0,L,1122011218,0,126.07,126.53,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460226622,366387.00
04/09/2016 14:30,2,7.965,ACTIVE,220.29,370.00,59.954,1460226603,"201051344001025","219011344069620",31.61,29.50,0,336.34,429.82,254.3,243.6,1.136,365429.7,365429.7,30473,0,0,0,L,1122011218,0,125.85,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460226623,366388.00
04/09/2016 14:30,2,7.875,ACTIVE,222.32,373.31,59.944,1460226603,"201051344000458","219011344069620",31.99,25.50,0,336.64,432.22,255.2,244.4,1.184,362193.5,362193.5,25875,0,0,0,L,1122011218,0,126.30,126.30,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460226624,366389.00
04/09/2016 14:30,2,7.717,ACTIVE,223.00,375.11,60.007,1460226603,"201051344000853","219011344069620",32.54,22.00,0,339.65,436.73,253.8,243.0,1.189,360689.8,360689.8,25468,0,0,0,L,1122011218,0,126.75,126.53,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460226625,366390.00
04/09/2016 14:30,2,8.080,ACTIVE,218.93,369.70,59.928,1460226603,"201051344000685","219011344069620",31.13,25.80,0,334.24,427.41,254.5,243.7,1.198,367452.9,367452.9,30293,0,0,0,L,1122011218,0,126.07,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460226626,366391.00
04/09/2016 14:30,2,7.975,ACTIVE,220.52,369.10,60.012,1460226603,"201051344000917","219011344069620",31.55,25.80,0,334.84,428.61,254.1,243.3,1.176,364670.5,364670.5,30297,0,0,0,L,1122011218,0,125.85,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460226627,366392.00
04/09/2016 14:30,2,8.066,ACTIVE,218.93,370.90,59.996,1460226603,"201051344001145","219011344069620",31.23,25.00,0,333.63,427.71,255.1,244.3,1.176,369741.5,369741.5,30155,0,0,0,L,1122011218,0,125.40,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460226628,366393.00
04/09/2016 14:30,2,8.045,ACTIVE,220.74,371.51,59.991,1460226603,"201051344000651","219011344069620",31.17,26.30,0,336.34,427.41,253.6,242.8,1.131,361678.2,361678.2,30524,0,0,0,L,1122011218,0,126.75,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460226629,366394.00
04/09/2016 14:30,2,9.123,ACTIVE,215.54,377.22,59.959,1460226603,"274151322000088","219011344069620",26.34,49.00,0,333.33,407.27,243.0,232.6,0.919,614406.7,614406.7,19094,0,0,0,L,1151911521,0,124.04,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460226630,366395.00
04/09/2016 14:30,2,0.254,ALERT,216.45,482.12,59.981,1460226603,"274151322000068","219011344069620",46.22,39.80,0,304.18,526.00,11.8,9.4,0.057,512364.3,512364.3,20428,0,0,0,L,1151911521,0,124.04,124.49,0001,36,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460226631,366396.00
04/09/2016 14:30,2,8.109,ACTIVE,220.06,369.40,60.012,1460226603,"201051344001135","219011344069620",31.03,27.80,0,337.54,429.52,254.5,243.7,1.149,358101.5,358101.5,30483,0,0,0,L,1122011218,0,126.07,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460226632,366397.00
04/09/2016 14:30,2,8.010,ACTIVE,220.06,370.00,60.012,1460226603,"201051344000594","219011344069620",31.45,34.30,0,336.64,429.82,254.8,244.0,1.140,365438.7,365438.7,25906,0,0,0,L,1122011218,0,124.94,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460226633,366398.00
04/09/2016 14:30,2,7.936,ACTIVE,220.29,369.70,60.002,1460226603,"201051344001203","219011344069620",31.71,28.00,0,330.33,430.12,254.4,243.6,1.189,364624.5,364624.5,30477,0,0,0,L,1122011218,0,126.53,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460226634,366399.00
04/09/2016 14:30,2,9.213,ACTIVE,215.54,365.19,60.002,1460226603,"274151322000054","219011344069620",26.60,50.60,0,333.93,408.78,248.2,237.6,0.946,627978.0,627978.0,19120,0,0,0,L,1151911521,0,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460226635,366400.00
04/09/2016 14:30,2,7.918,ACTIVE,220.97,371.21,59.970,1460226603,"201051344000867","219011344069620",31.71,27.30,0,333.93,428.91,253.5,242.8,1.140,353794.4,353794.4,25909,0,0,0,L,1122011218,0,125.62,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460226636,366401.00
04/09/2016 14:30,2,7.857,ACTIVE,220.52,371.81,59.996,1460226603,"201051344001093","219011344069620",31.99,25.30,0,334.84,431.32,254.1,243.3,1.153,363598.9,363598.9,30351,0,0,0,L,1122011218,0,126.07,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460226637,366402.00
04/09/2016 14:30,2,7.668,ACTIVE,221.87,377.22,60.028,1460226603,"201051344000900","219011344069620",32.56,21.80,0,334.54,433.12,253.2,242.4,1.158,369082.7,369082.7,25305,0,0,0,L,1122011218,0,126.07,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460226638,366403.00
04/09/2016 14:30,2,7.949,ACTIVE,221.64,374.51,59.991,1460226603,"201051344000648","219011344069620",31.67,26.00,0,337.24,433.42,254.6,243.8,1.140,361602.3,361602.3,25608,0,0,0,L,1122011218,0,125.40,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460226639,366404.00
04/09/2016 14:30,2,7.727,ACTIVE,222.10,373.01,59.954,1460226603,"201051344000569","219011344069620",32.44,24.00,0,336.94,435.83,253.4,242.7,1.162,370300.8,370300.8,25239,0,0,0,L,1122011218,0,125.62,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460226640,366405.00
04/09/2016 14:30,2,7.791,ACTIVE,222.32,373.61,60.002,1460226603,"201051344000983","219011344069620",32.26,23.00,0,337.24,433.42,254.2,243.4,1.158,361862.6,361862.6,25708,0,0,0,L,1122011218,0,126.30,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460226641,366406.00
04/09/2016 14:30,2,8.047,ACTIVE,222.55,373.31,59.986,1460226603,"201051344001158","219011344069620",31.21,27.50,0,338.14,434.02,254.6,243.8,1.149,356898.5,356898.5,25961,0,0,0,L,1122011218,0,126.07,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460226641,366407.00
04/09/2016 14:30,2,7.791,ACTIVE,222.32,372.71,59.975,1460226603,"201051344000576","219011344069620",32.24,22.50,0,335.14,434.93,253.5,242.7,1.109,363516.0,363516.0,25378,0,0,0,L,1122011218,0,126.30,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460226642,366408.00
04/09/2016 14:30,2,9.195,ACTIVE,215.77,372.71,59.970,1460226603,"274151322000087","219011344069620",26.24,55.80,0,332.13,409.38,244.2,233.8,0.902,602250.6,602250.6,19191,0,0,0,L,1151911521,0,123.81,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460226643,366409.00
04/09/2016 14:45,2,8.219,ACTIVE,221.64,373.31,59.991,1460227504,"201051344000645","219011344069620",30.59,26.30,0,338.74,433.12,254.7,243.9,1.136,363113.3,363113.3,25524,0,0,0,L,1122011218,0,126.30,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460227505,366410.00
04/09/2016 14:45,2,8.785,ACTIVE,216.45,366.10,59.981,1460227504,"274151322000085","219011344069620",25.98,48.80,0,334.54,406.37,230.9,220.9,0.884,630892.6,630892.6,19132,0,0,0,L,1151911521,0,124.49,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460227506,366411.00
04/09/2016 14:45,2,8.320,ACTIVE,220.74,370.60,59.981,1460227504,"201051344000633","219011344069620",30.18,31.30,0,336.04,433.42,254.0,243.3,1.167,354112.8,354112.8,25979,0,0,0,L,1122011218,0,125.85,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460227507,366412.00
04/09/2016 14:45,2,8.127,ACTIVE,222.32,375.41,59.986,1460227504,"201051344000469","219011344069620",30.93,19.30,0,339.04,433.12,254.4,243.6,1.162,355332.3,355332.3,25929,0,0,0,L,1122011218,0,125.85,126.53,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460227508,366413.00
04/09/2016 14:45,2,8.402,ACTIVE,218.93,371.51,59.996,1460227504,"201051344000646","219011344069620",29.92,32.60,0,332.43,429.82,254.0,243.2,1.198,359785.5,359785.5,30487,0,0,0,L,1122011218,0,125.62,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460227508,366414.00
04/09/2016 14:45,2,8.871,ACTIVE,216.22,376.92,60.012,1460227504,"274151322000052","219011344069620",28.17,56.50,0,333.03,408.18,253.2,242.4,1.008,639952.7,639952.7,19354,0,0,0,L,1151911521,0,123.59,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460227509,366415.00
04/09/2016 14:45,2,8.174,ACTIVE,220.74,375.41,59.981,1460227504,"201051344000585","219011344069620",30.57,29.50,0,336.64,427.41,252.8,242.0,1.162,365477.6,365477.6,30493,0,0,0,L,1122011218,0,125.62,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460227510,366416.00
04/09/2016 14:45,2,8.260,ACTIVE,218.71,371.21,59.991,1460227504,"201051344001230","219011344069620",30.49,30.30,0,332.43,428.31,254.7,243.9,1.145,363635.6,363635.6,30283,0,0,0,L,1122011218,0,125.40,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460227511,366417.00
04/09/2016 14:45,2,8.381,ACTIVE,220.52,375.71,59.986,1460227504,"201051344000582","219011344069620",29.98,26.50,0,336.94,429.52,254.3,243.5,1.140,357186.9,357186.9,30461,0,0,0,L,1122011218,0,125.85,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460227512,366418.00
04/09/2016 14:45,2,8.361,ACTIVE,219.16,372.11,59.981,1460227504,"201051344000955","219011344069620",30.08,31.00,0,334.24,428.31,254.2,243.4,1.184,368677.0,368677.0,30397,0,0,0,L,1122011218,0,124.94,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460227513,366419.00
04/09/2016 14:45,2,5.898,ALERT,216.22,423.81,59.986,1460227504,"274151322000094","219011344069620",39.36,43.00,0,303.28,527.50,235.0,224.9,0.906,512702.2,512702.2,20228,0,0,0,L,1151911521,0,123.36,124.72,0400,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460227515,366420.00
04/09/2016 14:45,2,8.357,ACTIVE,222.55,378.12,59.975,1460227504,"201051344000579","219011344069620",30.02,33.30,0,339.95,435.23,254.0,243.2,1.171,368711.8,368711.8,6002,0,0,0,L,1122011218,0,126.30,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460227516,366421.00
04/09/2016 14:45,2,8.373,ACTIVE,218.93,370.30,59.991,1460227504,"201051344000890","219011344069620",29.94,32.80,0,333.63,428.31,253.8,243.0,1.127,365770.0,365770.0,30423,0,0,0,L,1122011218,0,125.40,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460227517,366422.00
04/09/2016 14:45,2,8.285,ACTIVE,219.61,372.11,59.991,1460227504,"201051344000438","219011344069620",30.14,30.50,0,339.34,429.22,252.9,242.2,1.193,367971.7,367971.7,30423,0,0,0,L,1122011218,0,125.85,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460227518,366423.00
04/09/2016 14:45,2,8.805,ACTIVE,219.39,374.81,60.002,1460227504,"201051344000417","219011344069620",28.35,35.00,0,335.14,429.22,252.8,242.0,1.189,361233.3,361233.3,30577,0,0,0,L,1122011218,0,125.17,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460227519,366424.00
04/09/2016 14:45,2,8.793,ACTIVE,215.32,371.21,59.975,1460227504,"274151322000083","219011344069620",28.21,54.30,0,333.93,408.48,251.1,240.4,0.994,634237.7,634237.7,19407,0,0,0,L,1151911521,0,123.14,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460227520,366425.00
04/09/2016 14:45,2,8.137,ACTIVE,216.90,364.29,59.954,1460227504,"274151322000076","219011344069620",30.93,51.80,0,333.03,406.07,254.7,243.9,1.008,674662.6,674662.6,19416,0,0,0,L,1151911521,0,124.27,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460227521,366426.00
04/09/2016 14:45,2,8.148,ACTIVE,220.74,373.91,59.975,1460227504,"201051344000868","219011344069620",30.89,22.00,0,336.64,432.52,254.7,243.9,1.158,354506.7,354506.7,25662,0,0,0,L,1122011218,0,125.40,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460227522,366427.00
04/09/2016 14:45,2,8.166,ACTIVE,215.77,386.83,59.991,1460227504,"274151322000095","219011344069620",30.79,51.00,0,333.33,407.57,254.1,243.3,0.937,667737.5,667737.5,19313,0,0,0,L,1151911521,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460227523,366428.00
04/09/2016 14:45,2,8.275,ACTIVE,222.32,375.41,59.970,1460227504,"201051344000988","219011344069620",30.26,25.50,0,340.85,433.12,253.1,242.4,1.158,351835.1,351835.1,25953,0,0,0,L,1122011218,0,126.07,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460227524,366429.00
04/09/2016 14:45,2,8.250,ACTIVE,220.06,373.61,59.986,1460227504,"201051344001025","219011344069620",30.43,30.50,0,338.14,429.52,254.1,243.4,1.140,365490.6,365490.6,30474,0,0,0,L,1122011218,0,125.62,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460227525,366430.00
04/09/2016 14:45,2,8.148,ACTIVE,222.10,375.41,59.975,1460227504,"201051344000458","219011344069620",30.77,27.00,0,338.14,433.72,253.5,242.7,1.189,362254.3,362254.3,25876,0,0,0,L,1122011218,0,126.30,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460227526,366431.00
04/09/2016 14:45,2,8.070,ACTIVE,222.77,374.51,59.975,1460227504,"201051344000853","219011344069620",31.11,25.00,0,342.05,434.02,253.7,242.9,1.149,360750.6,360750.6,25469,0,0,0,L,1122011218,0,126.75,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460227527,366432.00
04/09/2016 14:45,2,8.234,ACTIVE,218.71,370.30,59.991,1460227504,"201051344000685","219011344069620",30.57,27.30,0,333.03,428.01,254.3,243.6,1.220,367513.8,367513.8,30294,0,0,0,L,1122011218,0,125.62,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460227527,366433.00
04/09/2016 14:45,2,8.174,ACTIVE,220.29,374.21,59.970,1460227504,"201051344000917","219011344069620",30.75,27.30,0,338.14,428.01,254.8,244.0,1.180,364731.4,364731.4,30298,0,0,0,L,1122011218,0,125.40,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460227528,366434.00
04/09/2016 14:45,2,8.129,ACTIVE,218.71,369.10,59.975,1460227504,"201051344001145","219011344069620",30.89,26.30,0,335.74,429.22,254.1,243.3,1.167,369802.4,369802.4,30156,0,0,0,L,1122011218,0,125.17,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460227529,366435.00
04/09/2016 14:45,2,8.330,ACTIVE,220.74,373.31,59.933,1460227504,"201051344000651","219011344069620",30.18,27.80,0,338.14,427.71,254.3,243.5,1.114,361739.1,361739.1,30525,0,0,0,L,1122011218,0,126.53,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460227530,366436.00
04/09/2016 14:45,2,8.707,ACTIVE,215.77,374.51,59.981,1460227504,"274151322000088","219011344069620",26.16,47.80,0,333.93,405.47,230.4,220.5,0.879,614462.5,614462.5,19095,0,0,0,L,1151911521,0,124.27,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460227531,366437.00
04/09/2016 14:45,2,5.908,ALERT,217.13,425.01,59.965,1460227504,"274151322000068","219011344069620",39.12,45.50,0,383.53,522.99,233.9,223.8,0.902,512400.4,512400.4,20430,0,0,0,L,1151911521,0,124.27,124.94,0001,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460227533,366438.00
04/09/2016 14:45,2,8.377,ACTIVE,220.06,374.21,59.959,1460227504,"201051344001135","219011344069620",29.96,29.00,0,339.34,429.22,254.2,243.4,1.153,358162.4,358162.4,30484,0,0,0,L,1122011218,0,125.85,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460227534,366439.00
04/09/2016 14:45,2,8.217,ACTIVE,219.84,370.90,59.970,1460227504,"201051344000594","219011344069620",30.61,35.80,0,337.54,429.52,254.2,243.4,1.158,365499.6,365499.6,25907,0,0,0,L,1122011218,0,125.17,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460227535,366440.00
04/09/2016 14:45,2,8.215,ACTIVE,220.29,373.01,59.933,1460227504,"201051344001203","219011344069620",30.61,29.30,0,338.74,429.52,254.4,243.6,1.180,364685.4,364685.4,30478,0,0,0,L,1122011218,0,126.30,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460227535,366441.00
04/09/2016 14:45,2,8.727,ACTIVE,216.00,367.90,59.965,1460227504,"274151322000054","219011344069620",26.46,51.80,0,333.63,407.27,233.6,223.6,0.902,628034.7,628034.7,19121,0,0,0,L,1151911521,0,123.81,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460227536,366442.00
04/09/2016 14:45,2,8.248,ACTIVE,220.74,372.71,59.949,1460227504,"201051344000867","219011344069620",30.45,28.50,0,337.84,429.52,254.0,243.3,1.149,353855.2,353855.2,25910,0,0,0,L,1122011218,0,125.85,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460227537,366443.00
04/09/2016 14:45,2,8.170,ACTIVE,220.29,374.21,59.970,1460227504,"201051344001093","219011344069620",30.79,26.00,0,338.14,428.31,254.3,243.6,1.153,363659.8,363659.8,30352,0,0,0,L,1122011218,0,125.85,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460227538,366444.00
04/09/2016 14:45,2,7.957,ACTIVE,221.64,376.31,59.975,1460227504,"201051344000900","219011344069620",31.47,23.00,0,336.34,433.72,253.9,243.1,1.140,369143.6,369143.6,25306,0,0,0,L,1122011218,0,126.07,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460227539,366445.00
04/09/2016 14:45,2,8.209,ACTIVE,221.42,374.81,59.970,1460227504,"201051344000648","219011344069620",30.59,27.50,0,338.74,434.02,254.0,243.3,1.140,361663.2,361663.2,25609,0,0,0,L,1122011218,0,125.40,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460227540,366446.00
04/09/2016 14:45,2,8.072,ACTIVE,222.10,375.41,59.975,1460227504,"201051344000569","219011344069620",31.13,24.80,0,335.74,432.52,254.5,243.7,1.176,370361.7,370361.7,25240,0,0,0,L,1122011218,0,125.85,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460227541,366447.00
04/09/2016 14:45,2,8.105,ACTIVE,222.10,374.51,59.970,1460227504,"201051344000983","219011344069620",31.01,25.30,0,338.74,432.82,254.2,243.5,1.180,361923.5,361923.5,25709,0,0,0,L,1122011218,0,126.07,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460227542,366448.00
04/09/2016 14:45,2,8.432,ACTIVE,222.32,374.51,60.002,1460227504,"201051344001158","219011344069620",29.84,28.80,0,339.95,433.12,254.7,243.9,1.171,356959.4,356959.4,25962,0,0,0,L,1122011218,0,126.07,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460227543,366449.00
04/09/2016 14:45,2,8.090,ACTIVE,222.10,376.92,59.981,1460227504,"201051344000576","219011344069620",31.09,24.00,0,338.74,432.82,254.4,243.7,1.158,363576.8,363576.8,25379,0,0,0,L,1122011218,0,126.30,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460227544,366450.00
04/09/2016 14:45,2,8.863,ACTIVE,216.22,361.29,59.965,1460227504,"274151322000087","219011344069620",25.76,55.30,0,333.03,406.37,231.1,221.2,0.884,602306.8,602306.8,19192,0,0,0,L,1151911521,0,124.27,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460227544,366451.00
04/09/2016 15:00,2,8.184,ACTIVE,221.87,372.11,60.039,1460228403,"201051344000645","219011344069620",30.77,28.00,0,339.04,432.82,254.7,243.9,1.114,363174.1,363174.1,25525,0,0,0,L,1122011218,0,126.07,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460228404,366452.00
04/09/2016 15:00,2,8.959,ACTIVE,215.77,375.41,59.991,1460228403,"274151322000085","219011344069620",26.10,47.50,0,334.24,403.97,236.9,226.8,0.884,630948.3,630948.3,19133,0,0,0,L,1151911521,0,124.27,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460228405,366453.00
04/09/2016 15:00,2,8.162,ACTIVE,220.74,373.61,60.007,1460228403,"201051344000633","219011344069620",30.75,32.80,0,336.94,428.31,253.4,242.6,1.211,354173.6,354173.6,25980,0,0,0,L,1122011218,0,125.40,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460228406,366454.00
04/09/2016 15:00,2,8.180,ACTIVE,222.32,374.81,60.002,1460228403,"201051344000469","219011344069620",30.73,22.80,0,337.24,433.12,254.2,243.5,1.171,355393.1,355393.1,25930,0,0,0,L,1122011218,0,125.62,126.53,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460228407,366455.00
04/09/2016 15:00,2,8.020,ACTIVE,219.16,370.30,59.954,1460228403,"201051344000646","219011344069620",31.35,29.50,0,337.84,429.82,254.3,243.5,1.180,359846.3,359846.3,30488,0,0,0,L,1122011218,0,125.62,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460228408,366456.00
04/09/2016 15:00,2,8.291,ACTIVE,216.00,363.39,59.996,1460228403,"274151322000052","219011344069620",30.34,51.30,0,333.03,407.27,253.9,243.1,1.012,640013.4,640013.4,19355,0,0,0,L,1151911521,0,123.59,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460228409,366457.00
04/09/2016 15:00,2,8.105,ACTIVE,220.74,372.11,60.028,1460228403,"201051344000585","219011344069620",30.97,28.80,0,337.84,427.41,253.7,242.9,1.171,365538.4,365538.4,30494,0,0,0,L,1122011218,0,125.62,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460228410,366458.00
04/09/2016 15:00,2,8.002,ACTIVE,218.93,372.41,59.996,1460228403,"201051344001230","219011344069620",31.35,27.80,0,333.63,429.22,254.4,243.6,1.153,363696.3,363696.3,30284,0,0,0,L,1122011218,0,125.62,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460228411,366459.00
04/09/2016 15:00,2,8.164,ACTIVE,220.52,370.60,60.018,1460228403,"201051344000582","219011344069620",30.87,27.80,0,336.94,429.22,254.7,243.9,1.140,357247.7,357247.7,30462,0,0,0,L,1122011218,0,126.07,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460228412,366460.00
04/09/2016 15:00,2,7.908,ACTIVE,219.16,369.70,59.986,1460228403,"201051344000955","219011344069620",31.77,30.80,0,339.95,428.31,253.3,242.6,1.180,368737.8,368737.8,30398,0,0,0,L,1122011218,0,125.17,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460228413,366461.00
04/09/2016 15:00,2,6.033,ACTIVE,215.77,436.73,60.007,1460228403,"274151322000094","219011344069620",40.28,42.30,0,393.45,483.32,246.2,235.7,0.946,512759.6,512759.6,20230,0,0,0,L,1151911521,0,123.36,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460228414,366462.00
04/09/2016 15:00,2,8.033,ACTIVE,222.55,376.92,60.007,1460228403,"201051344000579","219011344069620",31.25,31.80,0,339.65,433.72,254.2,243.4,1.180,368772.6,368772.6,6003,0,0,0,L,1122011218,0,126.30,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460228415,366463.00
04/09/2016 15:00,2,8.096,ACTIVE,218.93,370.30,60.012,1460228403,"201051344000890","219011344069620",31.05,30.50,0,339.95,429.82,254.4,243.6,1.149,365830.8,365830.8,30424,0,0,0,L,1122011218,0,125.62,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460228416,366464.00
04/09/2016 15:00,2,7.941,ACTIVE,219.84,372.71,60.002,1460228403,"201051344000438","219011344069620",31.67,29.80,0,338.14,429.52,254.3,243.5,1.180,368032.5,368032.5,30424,0,0,0,L,1122011218,0,126.07,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460228416,366465.00
04/09/2016 15:00,2,8.232,ACTIVE,219.39,375.41,59.949,1460228403,"201051344000417","219011344069620",30.55,32.60,0,340.25,429.22,254.6,243.8,1.184,361294.0,361294.0,30578,0,0,0,L,1122011218,0,125.40,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460228417,366466.00
04/09/2016 15:00,2,8.285,ACTIVE,215.32,369.40,59.981,1460228403,"274151322000083","219011344069620",30.34,51.30,0,333.33,407.57,254.1,243.4,1.016,634298.3,634298.3,19408,0,0,0,L,1151911521,0,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460228418,366467.00
04/09/2016 15:00,2,7.812,ACTIVE,216.45,363.69,59.991,1460228403,"274151322000076","219011344069620",32.16,48.30,0,333.63,409.08,253.8,243.1,1.003,674723.3,674723.3,19417,0,0,0,L,1151911521,0,123.81,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460228419,366468.00
04/09/2016 15:00,2,8.168,ACTIVE,220.74,371.21,60.018,1460228403,"201051344000868","219011344069620",30.81,24.00,0,336.94,428.61,255.0,244.2,1.140,354567.3,354567.3,25663,0,0,0,L,1122011218,0,125.17,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460228420,366469.00
04/09/2016 15:00,2,7.936,ACTIVE,215.54,388.34,60.007,1460228403,"274151322000095","219011344069620",31.85,49.80,0,333.03,409.08,254.4,243.7,0.946,667798.2,667798.2,19314,0,0,0,L,1151911521,0,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460228421,366470.00
04/09/2016 15:00,2,8.365,ACTIVE,222.32,375.41,60.012,1460228403,"201051344000988","219011344069620",30.10,27.50,0,341.15,433.12,254.6,243.8,1.162,351895.8,351895.8,25954,0,0,0,L,1122011218,0,125.85,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460228422,366471.00
04/09/2016 15:00,2,8.150,ACTIVE,220.29,371.21,60.023,1460228403,"201051344001025","219011344069620",30.77,31.50,0,337.84,428.91,253.7,242.9,1.131,365551.2,365551.2,30475,0,0,0,L,1122011218,0,125.85,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460228423,366472.00
04/09/2016 15:00,2,8.117,ACTIVE,222.32,376.62,59.996,1460228403,"201051344000458","219011344069620",30.91,28.50,0,338.74,432.82,254.2,243.4,1.180,362315.0,362315.0,25877,0,0,0,L,1122011218,0,126.07,126.53,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460228424,366473.00
04/09/2016 15:00,2,8.121,ACTIVE,222.77,376.31,59.981,1460228403,"201051344000853","219011344069620",30.95,26.80,0,344.45,433.12,254.0,243.2,1.167,360811.3,360811.3,25470,0,0,0,L,1122011218,0,126.53,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460228425,366474.00
04/09/2016 15:00,2,7.949,ACTIVE,218.93,372.71,59.981,1460228403,"201051344000685","219011344069620",31.63,25.80,0,339.65,428.01,254.2,243.4,1.198,367574.5,367574.5,30295,0,0,0,L,1122011218,0,125.85,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460228425,366475.00
04/09/2016 15:00,2,8.023,ACTIVE,220.52,370.30,60.023,1460228403,"201051344000917","219011344069620",31.25,27.00,0,337.24,428.01,253.5,242.7,1.149,364792.0,364792.0,30299,0,0,0,L,1122011218,0,125.85,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460228426,366476.00
04/09/2016 15:00,2,7.953,ACTIVE,218.93,372.11,60.034,1460228403,"201051344001145","219011344069620",31.63,26.30,0,339.04,428.61,254.4,243.6,1.149,369863.1,369863.1,30157,0,0,0,L,1122011218,0,125.17,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460228427,366477.00
04/09/2016 15:00,2,8.215,ACTIVE,220.97,373.91,60.002,1460228403,"201051344000651","219011344069620",30.69,29.30,0,338.14,427.71,255.3,244.5,1.153,361799.7,361799.7,30526,0,0,0,L,1122011218,0,126.75,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460228428,366478.00
04/09/2016 15:00,2,8.779,ACTIVE,215.54,363.09,60.018,1460228403,"274151322000088","219011344069620",26.68,44.80,0,333.93,404.57,237.0,226.9,0.897,614518.6,614518.6,19096,0,0,0,L,1151911521,0,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460228429,366479.00
04/09/2016 15:00,2,0.266,ALERT,216.45,489.93,59.991,1460228403,"274151322000068","219011344069620",47.19,36.00,0,304.78,530.81,12.6,10.2,0.053,512439.5,512439.5,20432,0,0,0,L,1151911521,0,124.27,124.49,0001,30,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460228431,366480.00
04/09/2016 15:00,2,8.141,ACTIVE,220.29,371.81,59.949,1460228403,"201051344001135","219011344069620",30.83,30.50,0,338.44,429.52,253.4,242.7,1.136,358223.1,358223.1,30485,0,0,0,L,1122011218,0,125.85,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460228432,366481.00
04/09/2016 15:00,2,8.002,ACTIVE,219.84,374.51,60.007,1460228403,"201051344000594","219011344069620",31.37,35.40,0,337.24,429.52,254.1,243.3,1.140,365560.3,365560.3,25908,0,0,0,L,1122011218,0,124.94,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460228433,366482.00
04/09/2016 15:00,2,8.176,ACTIVE,220.52,373.31,59.928,1460228403,"201051344001203","219011344069620",30.75,29.80,0,337.84,428.61,254.2,243.4,1.158,364746.1,364746.1,30479,0,0,0,L,1122011218,0,126.53,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460228434,366483.00
04/09/2016 15:00,2,8.848,ACTIVE,215.77,388.64,59.986,1460228403,"274151322000054","219011344069620",26.62,49.50,0,334.24,405.77,238.3,228.1,0.910,628091.3,628091.3,19122,0,0,0,L,1151911521,0,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460228435,366484.00
04/09/2016 15:00,2,8.270,ACTIVE,220.97,369.70,60.002,1460228403,"201051344000867","219011344069620",30.40,31.80,0,337.54,428.01,254.4,243.6,1.184,353915.9,353915.9,25911,0,0,0,L,1122011218,0,125.85,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460228436,366485.00
04/09/2016 15:00,2,8.154,ACTIVE,220.52,374.21,59.975,1460228403,"201051344001093","219011344069620",30.87,26.00,0,338.44,428.31,254.3,243.5,1.140,363720.5,363720.5,30353,0,0,0,L,1122011218,0,126.07,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460228437,366486.00
04/09/2016 15:00,2,8.066,ACTIVE,221.87,374.51,60.023,1460228403,"201051344000900","219011344069620",31.17,24.30,0,336.94,432.82,254.1,243.4,1.127,369204.3,369204.3,25307,0,0,0,L,1122011218,0,126.07,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460228438,366487.00
04/09/2016 15:00,2,8.215,ACTIVE,221.87,374.81,60.012,1460228403,"201051344000648","219011344069620",30.57,28.50,0,338.74,432.52,254.0,243.2,1.145,361723.9,361723.9,25610,0,0,0,L,1122011218,0,125.62,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460228439,366488.00
04/09/2016 15:00,2,8.172,ACTIVE,222.10,375.71,60.007,1460228403,"201051344000569","219011344069620",30.71,26.30,0,336.94,432.82,253.8,243.1,1.149,370422.4,370422.4,25241,0,0,0,L,1122011218,0,125.62,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460228439,366489.00
04/09/2016 15:00,2,8.262,ACTIVE,222.32,376.01,59.975,1460228403,"201051344000983","219011344069620",30.45,26.80,0,337.84,433.42,254.6,243.8,1.184,361984.2,361984.2,25710,0,0,0,L,1122011218,0,126.07,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460228440,366490.00
04/09/2016 15:00,2,8.488,ACTIVE,222.55,374.21,60.012,1460228403,"201051344001158","219011344069620",29.60,30.80,0,340.85,433.42,253.9,243.1,1.162,357020.1,357020.1,25963,0,0,0,L,1122011218,0,126.07,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460228441,366491.00
04/09/2016 15:00,2,8.266,ACTIVE,222.32,375.11,60.023,1460228403,"201051344000576","219011344069620",30.42,25.80,0,338.44,433.42,254.8,244.0,1.145,363637.6,363637.6,25380,0,0,0,L,1122011218,0,126.07,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460228442,366492.00
04/09/2016 15:00,2,8.650,ACTIVE,215.54,375.11,60.012,1460228403,"274151322000087","219011344069620",26.54,53.30,0,332.13,406.37,232.5,222.5,0.879,602363.1,602363.1,19193,0,0,0,L,1151911521,0,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460228443,366493.00
04/09/2016 15:15,2,8.465,ACTIVE,221.64,375.11,59.949,1460229303,"201051344000645","219011344069620",29.64,29.00,0,339.34,432.82,254.1,243.3,1.123,363233.9,363233.9,25526,0,0,0,L,1122011218,0,126.07,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460229305,366494.00
04/09/2016 15:15,2,8.396,ACTIVE,216.22,378.72,59.975,1460229303,"274151322000085","219011344069620",26.00,47.30,0,334.84,403.37,220.9,211.3,0.862,631000.7,631000.7,19134,0,0,0,L,1151911521,0,124.49,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460229305,366495.00
04/09/2016 15:15,2,8.637,ACTIVE,220.74,374.51,59.970,1460229303,"201051344000633","219011344069620",29.08,32.40,0,337.54,431.92,254.3,243.5,1.176,354233.2,354233.2,25981,0,0,0,L,1122011218,0,125.62,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460229306,366496.00
04/09/2016 15:15,2,8.441,ACTIVE,222.32,375.11,59.986,1460229303,"201051344000469","219011344069620",29.78,23.00,0,339.95,434.02,254.4,243.6,1.167,355452.9,355452.9,25931,0,0,0,L,1122011218,0,125.62,126.53,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460229307,366497.00
04/09/2016 15:15,2,8.621,ACTIVE,219.16,373.61,59.970,1460229303,"201051344000646","219011344069620",28.65,29.30,0,337.24,430.12,250.1,239.4,1.153,359905.5,359905.5,30489,0,0,0,L,1122011218,0,125.62,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460229308,366498.00
04/09/2016 15:15,2,8.350,ACTIVE,216.00,375.11,59.949,1460229303,"274151322000052","219011344069620",28.53,49.00,0,333.63,407.87,240.7,230.3,0.932,640071.2,640071.2,19356,0,0,0,L,1151911521,0,123.59,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460229309,366499.00
04/09/2016 15:15,2,8.650,ACTIVE,220.29,373.91,59.991,1460229303,"201051344000585","219011344069620",29.04,29.00,0,337.54,427.71,254.2,243.4,1.176,365598.0,365598.0,30495,0,0,0,L,1122011218,0,125.40,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460229310,366500.00
04/09/2016 15:15,2,8.562,ACTIVE,218.93,371.21,60.002,1460229303,"201051344001230","219011344069620",29.04,27.50,0,333.63,428.91,251.8,241.1,1.145,363755.6,363755.6,30285,0,0,0,L,1122011218,0,125.40,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460229311,366501.00
04/09/2016 15:15,2,8.617,ACTIVE,220.74,373.91,59.996,1460229303,"201051344000582","219011344069620",28.80,27.80,0,337.84,429.82,251.6,240.9,1.136,357307.0,357307.0,30463,0,0,0,L,1122011218,0,126.07,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460229312,366502.00
04/09/2016 15:15,2,8.512,ACTIVE,219.16,372.41,59.981,1460229303,"201051344000955","219011344069620",29.00,30.00,0,337.84,428.91,250.1,239.5,1.158,368797.0,368797.0,30399,0,0,0,L,1122011218,0,125.17,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460229313,366503.00
04/09/2016 15:15,2,5.580,ACTIVE,215.77,428.61,59.975,1460229303,"274151322000094","219011344069620",39.80,42.30,0,399.16,480.91,226.6,216.8,0.884,512813.5,512813.5,20231,0,0,0,L,1151911521,0,123.36,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460229314,366504.00
04/09/2016 15:15,2,8.740,ACTIVE,222.55,377.82,59.944,1460229303,"201051344000579","219011344069620",28.65,32.60,0,339.65,433.42,253.5,242.8,1.180,368832.2,368832.2,6004,0,0,0,L,1122011218,0,126.30,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460229315,366505.00
04/09/2016 15:15,2,8.637,ACTIVE,218.93,372.11,59.986,1460229303,"201051344000890","219011344069620",28.67,31.00,0,336.34,429.52,250.6,240.0,1.127,365890.0,365890.0,30425,0,0,0,L,1122011218,0,125.40,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460229315,366506.00
04/09/2016 15:15,2,8.369,ACTIVE,219.84,372.11,59.996,1460229303,"201051344000438","219011344069620",29.44,29.80,0,338.44,429.52,249.3,238.7,1.153,368091.7,368091.7,30425,0,0,0,L,1122011218,0,125.85,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460229316,366507.00
04/09/2016 15:15,2,8.449,ACTIVE,219.16,371.51,59.991,1460229303,"201051344000417","219011344069620",28.71,31.80,0,337.84,429.82,245.6,235.1,1.162,361352.6,361352.6,30579,0,0,0,L,1122011218,0,125.17,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460229317,366508.00
04/09/2016 15:15,2,8.471,ACTIVE,215.77,362.79,59.959,1460229303,"274151322000083","219011344069620",28.29,50.40,0,333.93,407.87,242.6,232.2,0.972,634356.4,634356.4,19409,0,0,0,L,1151911521,0,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460229318,366509.00
04/09/2016 15:15,2,8.391,ACTIVE,216.90,386.83,59.959,1460229303,"274151322000076","219011344069620",30.00,46.80,0,333.63,406.37,254.3,243.5,0.994,674782.9,674782.9,19418,0,0,0,L,1151911521,0,124.27,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460229319,366510.00
04/09/2016 15:15,2,8.365,ACTIVE,220.74,375.11,59.970,1460229303,"201051344000868","219011344069620",30.00,24.00,0,337.54,428.61,253.7,243.0,1.140,354627.1,354627.1,25664,0,0,0,L,1122011218,0,125.17,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460229320,366511.00
04/09/2016 15:15,2,8.332,ACTIVE,215.77,368.80,59.965,1460229303,"274151322000095","219011344069620",30.14,48.50,0,332.43,407.87,253.9,243.1,0.955,667857.8,667857.8,19315,0,0,0,L,1151911521,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460229321,366512.00
04/09/2016 15:15,2,8.797,ACTIVE,222.55,380.52,59.922,1460229303,"201051344000988","219011344069620",28.39,28.50,0,339.34,434.02,252.7,242.0,1.149,351955.4,351955.4,25955,0,0,0,L,1122011218,0,126.07,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460229322,366513.00
04/09/2016 15:15,2,8.785,ACTIVE,220.29,374.81,59.896,1460229303,"201051344001025","219011344069620",28.51,31.00,0,338.14,428.91,253.7,242.9,1.100,365610.7,365610.7,30476,0,0,0,L,1122011218,0,125.62,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460229323,366514.00
04/09/2016 15:15,2,8.516,ACTIVE,222.10,375.41,59.907,1460229303,"201051344000458","219011344069620",29.44,29.50,0,340.25,433.12,254.0,243.3,1.193,362374.9,362374.9,25878,0,0,0,L,1122011218,0,126.07,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460229324,366515.00
04/09/2016 15:15,2,8.443,ACTIVE,222.55,378.12,59.975,1460229303,"201051344000853","219011344069620",29.76,27.50,0,343.55,434.02,254.5,243.7,1.171,360871.2,360871.2,25471,0,0,0,L,1122011218,0,126.53,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460229325,366516.00
04/09/2016 15:15,2,8.609,ACTIVE,218.71,370.90,59.965,1460229303,"201051344000685","219011344069620",29.00,26.30,0,337.54,428.31,252.9,242.2,1.207,367634.0,367634.0,30296,0,0,0,L,1122011218,0,125.62,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460229326,366517.00
