ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/09/2016 15:15,2,8.543,ACTIVE,220.29,375.41,59.981,1460229303,"201051344000917","219011344069620",29.42,28.00,0,337.54,428.91,254.6,243.8,1.145,364851.6,364851.6,30300,0,0,0,L,1122011218,0,125.85,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460229327,366518.00
04/09/2016 15:15,2,8.562,ACTIVE,218.93,371.21,59.944,1460229303,"201051344001145","219011344069620",29.26,26.50,0,338.44,428.91,253.5,242.7,1.158,369922.5,369922.5,30158,0,0,0,L,1122011218,0,125.17,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460229327,366519.00
04/09/2016 15:15,2,8.646,ACTIVE,220.52,369.10,59.907,1460229303,"201051344000651","219011344069620",28.73,30.00,0,337.84,427.71,251.4,240.7,1.123,361859.1,361859.1,30527,0,0,0,L,1122011218,0,126.30,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460229328,366520.00
04/09/2016 15:15,2,8.311,ACTIVE,216.00,374.21,59.944,1460229303,"274151322000088","219011344069620",26.24,44.30,0,333.93,403.37,220.6,211.0,0.831,614571.4,614571.4,19097,0,0,0,L,1151911521,0,124.49,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460229329,366521.00
04/09/2016 15:15,2,5.615,ALERT,216.90,424.71,59.949,1460229303,"274151322000068","219011344069620",39.18,40.40,0,304.78,526.60,223.5,213.8,0.857,512471.1,512471.1,20434,0,0,0,L,1151911521,0,124.27,124.72,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460229331,366522.00
04/09/2016 15:15,2,8.533,ACTIVE,220.29,371.51,59.907,1460229303,"201051344001135","219011344069620",28.82,30.80,0,337.54,429.82,249.1,238.5,1.149,358282.3,358282.3,30486,0,0,0,L,1122011218,0,125.85,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460229332,366523.00
04/09/2016 15:15,2,8.438,ACTIVE,219.84,374.21,59.907,1460229303,"201051344000594","219011344069620",29.76,35.20,0,338.44,429.22,254.0,243.3,1.153,365620.1,365620.1,25909,0,0,0,L,1122011218,0,124.94,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460229333,366524.00
04/09/2016 15:15,2,8.525,ACTIVE,220.29,372.71,59.970,1460229303,"201051344001203","219011344069620",29.32,29.00,0,339.04,428.91,253.1,242.4,1.149,364805.6,364805.6,30480,0,0,0,L,1122011218,0,126.30,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460229334,366525.00
04/09/2016 15:15,2,8.273,ACTIVE,216.00,358.58,59.949,1460229303,"274151322000054","219011344069620",26.62,48.50,0,333.63,404.27,222.8,213.2,0.866,628144.4,628144.4,19123,0,0,0,L,1151911521,0,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460229335,366526.00
04/09/2016 15:15,2,8.732,ACTIVE,220.74,375.71,59.938,1460229303,"201051344000867","219011344069620",28.71,31.50,0,338.44,428.01,253.9,243.2,1.118,353975.5,353975.5,25912,0,0,0,L,1122011218,0,125.62,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460229336,366527.00
04/09/2016 15:15,2,8.516,ACTIVE,220.06,371.81,59.896,1460229303,"201051344001093","219011344069620",29.40,26.30,0,337.84,428.31,253.5,242.7,1.162,363779.9,363779.9,30354,0,0,0,L,1122011218,0,125.85,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460229336,366528.00
04/09/2016 15:15,2,8.217,ACTIVE,221.64,375.11,59.954,1460229303,"201051344000900","219011344069620",30.59,26.30,0,337.54,433.42,254.3,243.5,1.136,369264.3,369264.3,25308,0,0,0,L,1122011218,0,126.07,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460229337,366529.00
04/09/2016 15:15,2,8.818,ACTIVE,221.42,376.62,59.986,1460229303,"201051344000648","219011344069620",28.35,28.80,0,339.04,433.12,253.0,242.3,1.149,361783.6,361783.6,25611,0,0,0,L,1122011218,0,125.40,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460229338,366530.00
04/09/2016 15:15,2,8.490,ACTIVE,222.10,375.41,60.002,1460229303,"201051344000569","219011344069620",29.60,27.00,0,337.24,433.42,254.5,243.7,1.127,370482.3,370482.3,25242,0,0,0,L,1122011218,0,125.62,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460229339,366531.00
04/09/2016 15:15,2,8.588,ACTIVE,222.32,377.82,59.959,1460229303,"201051344000983","219011344069620",29.26,28.80,0,338.74,433.12,254.3,243.6,1.180,362044.0,362044.0,25711,0,0,0,L,1122011218,0,126.30,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460229340,366532.00
04/09/2016 15:15,2,8.730,ACTIVE,222.55,379.32,59.917,1460229303,"201051344001158","219011344069620",28.25,31.00,0,341.75,434.02,249.8,239.2,1.145,357079.4,357079.4,25964,0,0,0,L,1122011218,0,126.07,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460229341,366533.00
04/09/2016 15:15,2,8.529,ACTIVE,222.10,377.82,59.933,1460229303,"201051344000576","219011344069620",29.48,27.30,0,339.34,434.02,254.6,243.8,1.153,363697.3,363697.3,25381,0,0,0,L,1122011218,0,126.07,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460229342,366534.00
04/09/2016 15:15,2,8.303,ACTIVE,215.77,377.52,59.986,1460229303,"274151322000087","219011344069620",26.46,52.50,0,332.13,403.67,222.5,212.8,0.862,602416.0,602416.0,19194,0,0,0,L,1151911521,0,123.81,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460229343,366535.00
04/09/2016 15:30,2,8.490,ACTIVE,221.42,374.21,59.933,1460230203,"201051344000645","219011344069620",28.57,29.50,0,339.95,432.22,245.7,235.2,1.096,363293.7,363293.7,25527,0,0,0,L,1122011218,0,125.85,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460230205,366536.00
04/09/2016 15:30,2,7.953,ACTIVE,215.77,357.08,59.965,1460230203,"274151322000085","219011344069620",26.30,46.80,0,335.14,400.36,211.9,202.6,0.818,631051.9,631051.9,19135,0,0,0,L,1151911521,0,124.27,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460230206,366537.00
04/09/2016 15:30,2,8.385,ACTIVE,220.29,371.21,59.970,1460230203,"201051344000633","219011344069620",28.61,32.00,0,338.74,428.61,242.7,232.3,1.149,354292.2,354292.2,25982,0,0,0,L,1122011218,0,125.40,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460230206,366538.00
04/09/2016 15:30,2,8.379,ACTIVE,221.87,376.31,59.965,1460230203,"201051344000469","219011344069620",28.82,22.50,0,339.65,433.42,244.6,234.1,1.118,355512.6,355512.6,25932,0,0,0,L,1122011218,0,125.40,126.53,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460230207,366539.00
04/09/2016 15:30,2,8.213,ACTIVE,218.93,372.11,60.002,1460230203,"201051344000646","219011344069620",28.67,30.50,0,336.04,428.01,238.4,228.2,1.100,359963.3,359963.3,30490,0,0,0,L,1122011218,0,125.62,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460230208,366540.00
04/09/2016 15:30,2,8.047,ACTIVE,216.00,357.38,59.954,1460230203,"274151322000052","219011344069620",28.03,49.50,0,333.93,404.87,228.3,218.4,0.897,640126.5,640126.5,19357,0,0,0,L,1151911521,0,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460230209,366541.00
04/09/2016 15:30,2,8.484,ACTIVE,220.74,372.41,59.986,1460230203,"201051344000585","219011344069620",28.33,30.00,0,339.65,427.71,243.2,232.9,1.105,365657.1,365657.1,30496,0,0,0,L,1122011218,0,125.62,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460230210,366542.00
04/09/2016 15:30,2,7.984,ACTIVE,218.48,369.40,60.002,1460230203,"201051344001230","219011344069620",29.60,27.80,0,334.24,427.11,239.3,229.0,1.092,363813.9,363813.9,30286,0,0,0,L,1122011218,0,125.17,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460230211,366543.00
04/09/2016 15:30,2,8.168,ACTIVE,220.52,374.21,59.891,1460230203,"201051344000582","219011344069620",28.98,28.30,0,339.34,428.91,239.8,229.5,1.083,357365.0,357365.0,30464,0,0,0,L,1122011218,0,126.07,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460230212,366544.00
04/09/2016 15:30,2,8.129,ACTIVE,218.93,370.90,59.954,1460230203,"201051344000955","219011344069620",28.84,30.00,0,336.64,426.81,237.2,227.1,1.109,368854.6,368854.6,30400,0,0,0,L,1122011218,0,124.94,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460230213,366545.00
04/09/2016 15:30,2,5.316,ACTIVE,215.77,430.42,59.954,1460230203,"274151322000094","219011344069620",39.76,42.50,0,402.77,475.80,213.4,204.0,0.835,512865.3,512865.3,20232,0,0,0,L,1151911521,0,123.59,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460230214,366546.00
04/09/2016 15:30,2,8.307,ACTIVE,221.87,375.41,59.933,1460230203,"201051344000579","219011344069620",28.77,32.40,0,341.45,433.72,242.0,231.6,1.127,368890.9,368890.9,6005,0,0,0,L,1122011218,0,125.85,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460230215,366547.00
04/09/2016 15:30,2,8.146,ACTIVE,219.16,372.11,59.991,1460230203,"201051344000890","219011344069620",28.98,31.30,0,335.14,427.71,239.1,228.9,1.092,365948.0,365948.0,30426,0,0,0,L,1122011218,0,125.62,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460230215,366548.00
04/09/2016 15:30,2,8.041,ACTIVE,219.61,371.21,59.975,1460230203,"201051344000438","219011344069620",29.20,29.80,0,340.55,428.01,237.5,227.3,1.131,368149.3,368149.3,30426,0,0,0,L,1122011218,0,125.85,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460230216,366549.00
04/09/2016 15:30,2,8.070,ACTIVE,219.16,369.10,59.891,1460230203,"201051344000417","219011344069620",28.65,32.20,0,337.24,426.51,234.2,224.1,1.087,361409.3,361409.3,30580,0,0,0,L,1122011218,0,125.17,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460230217,366550.00
04/09/2016 15:30,2,8.102,ACTIVE,215.54,357.98,59.965,1460230203,"274151322000083","219011344069620",28.17,50.20,0,334.84,405.77,231.1,221.2,0.906,634412.3,634412.3,19410,0,0,0,L,1151911521,0,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460230218,366551.00
04/09/2016 15:30,2,8.412,ACTIVE,216.90,377.22,59.933,1460230203,"274151322000076","219011344069620",28.69,48.50,0,334.24,406.37,244.2,233.8,0.963,674842.1,674842.1,19419,0,0,0,L,1151911521,0,124.04,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460230219,366552.00
04/09/2016 15:30,2,8.404,ACTIVE,220.29,373.01,59.975,1460230203,"201051344000868","219011344069620",28.86,25.00,0,339.04,428.91,245.8,235.3,1.100,354686.9,354686.9,25665,0,0,0,L,1122011218,0,125.17,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460230220,366553.00
04/09/2016 15:30,2,8.420,ACTIVE,215.54,386.83,59.938,1460230203,"274151322000095","219011344069620",28.94,49.30,0,332.43,408.18,246.7,236.2,0.928,667917.5,667917.5,19316,0,0,0,L,1151911521,0,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460230221,366554.00
04/09/2016 15:30,2,8.441,ACTIVE,221.87,374.51,59.965,1460230203,"201051344000988","219011344069620",28.39,29.00,0,340.25,433.12,242.7,232.3,1.105,352014.4,352014.4,25956,0,0,0,L,1122011218,0,125.85,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460230222,366555.00
04/09/2016 15:30,2,8.203,ACTIVE,220.06,369.70,59.896,1460230203,"201051344001025","219011344069620",29.18,31.30,0,340.25,428.91,242.2,231.8,1.078,365669.6,365669.6,30477,0,0,0,L,1122011218,0,125.40,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460230223,366556.00
04/09/2016 15:30,2,8.436,ACTIVE,221.87,375.41,59.959,1460230203,"201051344000458","219011344069620",28.67,29.80,0,340.55,433.12,244.9,234.4,1.145,362434.5,362434.5,25879,0,0,0,L,1122011218,0,126.07,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460230224,366557.00
04/09/2016 15:30,2,8.432,ACTIVE,222.32,377.52,59.959,1460230203,"201051344000853","219011344069620",28.78,28.30,0,342.05,434.02,245.8,235.3,1.136,360931.1,360931.1,25472,0,0,0,L,1122011218,0,126.53,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460230225,366558.00
04/09/2016 15:30,2,8.199,ACTIVE,218.48,370.90,59.986,1460230203,"201051344000685","219011344069620",29.10,27.00,0,336.04,427.11,241.6,231.2,1.140,367692.4,367692.4,30297,0,0,0,L,1122011218,0,125.62,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460230226,366559.00
04/09/2016 15:30,2,8.240,ACTIVE,220.06,372.71,59.959,1460230203,"201051344000917","219011344069620",29.14,28.00,0,339.65,428.01,243.0,232.6,1.114,364910.5,364910.5,30301,0,0,0,L,1122011218,0,125.40,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460230227,366560.00
04/09/2016 15:30,2,8.316,ACTIVE,218.71,370.60,59.907,1460230203,"201051344001145","219011344069620",28.84,26.50,0,337.24,427.71,242.9,232.5,1.109,369981.2,369981.2,30159,0,0,0,L,1122011218,0,125.17,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460230228,366561.00
04/09/2016 15:30,2,8.250,ACTIVE,220.52,373.31,59.986,1460230203,"201051344000651","219011344069620",28.80,29.30,0,339.65,427.41,240.7,230.3,1.061,361917.3,361917.3,30528,0,0,0,L,1122011218,0,126.07,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460230228,366562.00
04/09/2016 15:30,2,7.854,ACTIVE,216.00,359.18,59.954,1460230203,"274151322000088","219011344069620",26.48,44.50,0,335.14,400.06,210.4,201.2,0.769,614622.3,614622.3,19098,0,0,0,L,1151911521,0,124.27,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460230229,366563.00
04/09/2016 15:30,2,5.436,ACTIVE,216.67,421.10,59.970,1460230203,"274151322000068","219011344069620",38.72,42.30,0,392.25,471.90,212.2,202.9,0.809,512522.4,512522.4,20436,0,0,0,L,1151911521,0,124.27,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460230230,366564.00
04/09/2016 15:30,2,8.174,ACTIVE,219.84,370.60,59.970,1460230203,"201051344001135","219011344069620",28.77,31.30,0,341.15,427.71,238.0,227.8,1.083,358339.9,358339.9,30487,0,0,0,L,1122011218,0,125.62,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460230231,366565.00
04/09/2016 15:30,2,8.354,ACTIVE,219.39,373.01,59.917,1460230203,"201051344000594","219011344069620",28.94,34.80,0,339.04,429.82,244.7,234.3,1.114,365679.4,365679.4,25910,0,0,0,L,1122011218,0,124.94,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460230232,366566.00
04/09/2016 15:30,2,8.303,ACTIVE,220.06,370.90,59.896,1460230203,"201051344001203","219011344069620",28.82,30.00,0,340.85,428.31,242.3,232.0,1.114,364864.2,364864.2,30481,0,0,0,L,1122011218,0,126.07,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460230233,366567.00
04/09/2016 15:30,2,7.883,ACTIVE,216.00,364.89,59.933,1460230203,"274151322000054","219011344069620",26.72,47.80,0,335.14,401.26,213.4,204.0,0.835,628196.0,628196.0,19124,0,0,0,L,1151911521,0,124.27,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460230234,366568.00
04/09/2016 15:30,2,8.365,ACTIVE,220.29,370.30,59.970,1460230203,"201051344000867","219011344069620",28.71,31.80,0,339.65,428.31,243.2,232.8,1.100,354034.6,354034.6,25913,0,0,0,L,1122011218,0,125.62,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460230235,366569.00
04/09/2016 15:30,2,8.049,ACTIVE,220.06,373.01,59.912,1460230203,"201051344001093","219011344069620",29.56,25.50,0,340.55,428.01,241.1,230.8,1.096,363838.4,363838.4,30355,0,0,0,L,1122011218,0,125.62,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460230236,366570.00
04/09/2016 15:30,2,8.432,ACTIVE,221.42,374.51,59.965,1460230203,"201051344000900","219011344069620",29.20,26.30,0,337.84,432.82,249.3,238.7,1.114,369324.5,369324.5,25309,0,0,0,L,1122011218,0,126.07,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460230237,366571.00
04/09/2016 15:30,2,8.367,ACTIVE,220.97,373.91,59.986,1460230203,"201051344000648","219011344069620",28.65,29.80,0,339.65,432.82,242.7,232.3,1.069,361842.6,361842.6,25612,0,0,0,L,1122011218,0,125.17,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460230238,366572.00
04/09/2016 15:30,2,8.396,ACTIVE,221.64,375.41,59.975,1460230203,"201051344000569","219011344069620",28.71,27.80,0,338.14,433.12,244.1,233.7,1.109,370541.9,370541.9,25243,0,0,0,L,1122011218,0,125.40,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460230239,366573.00
04/09/2016 15:30,2,8.430,ACTIVE,221.87,376.31,59.933,1460230203,"201051344000983","219011344069620",28.65,29.00,0,339.34,433.12,244.5,234.1,1.136,362103.6,362103.6,25712,0,0,0,L,1122011218,0,126.07,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460230240,366574.00
04/09/2016 15:30,2,8.305,ACTIVE,222.10,374.51,59.949,1460230203,"201051344001158","219011344069620",28.45,30.30,0,340.55,431.92,239.1,228.9,1.092,357137.6,357137.6,25965,0,0,0,L,1122011218,0,125.85,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460230240,366575.00
04/09/2016 15:30,2,8.262,ACTIVE,221.64,376.92,59.970,1460230203,"201051344000576","219011344069620",28.57,28.00,0,339.95,433.42,238.8,228.5,1.074,363756.9,363756.9,25382,0,0,0,L,1122011218,0,126.07,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460230241,366576.00
04/09/2016 15:30,2,7.893,ACTIVE,215.77,356.18,59.954,1460230203,"274151322000087","219011344069620",26.64,52.30,0,332.43,401.26,212.6,203.3,0.787,602467.3,602467.3,19195,0,0,0,L,1151911521,0,123.81,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460230242,366577.00
04/09/2016 15:45,2,8.057,ACTIVE,221.42,375.11,59.965,1460231104,"201051344000645","219011344069620",28.49,28.80,0,339.95,429.22,232.5,222.5,1.034,363351.3,363351.3,25528,0,0,0,L,1122011218,0,125.85,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460231105,366578.00
04/09/2016 15:45,2,7.430,ACTIVE,215.32,360.08,59.959,1460231104,"274151322000085","219011344069620",26.50,47.80,0,336.04,398.86,199.5,190.6,0.765,631101.0,631101.0,19136,0,0,0,L,1151911521,0,124.04,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460231106,366579.00
04/09/2016 15:45,2,7.963,ALERT,220.29,370.30,59.996,1460231104,"201051344000633","219011344069620",28.41,32.20,0,305.98,425.31,229.2,219.3,1.069,354348.7,354348.7,25983,0,0,0,L,1122011218,0,125.40,125.40,0002,30,0,0,0,0,0,0,1,1053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460231108,366580.00
04/09/2016 15:45,2,7.934,ACTIVE,221.64,372.71,59.986,1460231104,"201051344000469","219011344069620",28.90,21.80,0,326.72,430.72,232.2,222.2,1.092,355570.1,355570.1,25933,0,0,0,L,1122011218,0,125.40,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460231109,366581.00
04/09/2016 15:45,2,7.693,ACTIVE,218.48,370.90,59.912,1460231104,"201051344000646","219011344069620",28.75,30.80,0,334.84,425.61,224.0,214.2,1.043,360018.6,360018.6,30491,0,0,0,L,1122011218,0,125.40,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460231109,366582.00
04/09/2016 15:45,2,7.498,ACTIVE,215.54,360.99,59.959,1460231104,"274151322000052","219011344069620",28.27,50.00,0,334.54,401.56,214.6,205.2,0.818,640179.4,640179.4,19358,0,0,0,L,1151911521,0,123.14,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460231110,366583.00
04/09/2016 15:45,2,7.982,ALERT,219.84,371.81,59.975,1460231104,"201051344000585","219011344069620",28.43,30.50,0,305.08,424.71,229.8,219.8,1.065,365713.7,365713.7,30497,0,0,0,L,1122011218,0,125.17,124.94,0002,27,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460231112,366584.00
04/09/2016 15:45,2,7.650,ALERT,218.26,368.50,59.996,1460231104,"201051344001230","219011344069620",29.20,28.50,0,304.18,423.81,226.2,216.4,1.030,363869.6,363869.6,30287,0,0,0,L,1122011218,0,125.17,123.81,0002,24,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460231114,366585.00
04/09/2016 15:45,2,7.648,ALERT,219.84,371.51,60.012,1460231104,"201051344000582","219011344069620",29.20,27.80,0,305.98,425.91,226.2,216.4,1.025,357420.7,357420.7,30465,0,0,0,L,1122011218,0,125.62,124.94,0002,23,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460231116,366586.00
04/09/2016 15:45,2,7.656,ACTIVE,218.71,371.21,59.975,1460231104,"201051344000955","219011344069620",28.61,31.50,0,337.24,423.20,221.9,212.2,1.030,368909.7,368909.7,30401,0,0,0,L,1122011218,0,124.72,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460231117,366587.00
04/09/2016 15:45,2,5.021,ACTIVE,215.54,437.93,59.933,1460231104,"274151322000094","219011344069620",39.36,43.00,0,397.66,471.90,199.3,190.5,0.787,512914.9,512914.9,20233,0,0,0,L,1151911521,0,123.36,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460231117,366588.00
04/09/2016 15:45,2,7.871,ALERT,221.87,372.41,59.944,1460231104,"201051344000579","219011344069620",28.57,33.00,0,310.49,429.22,227.7,217.9,1.061,368947.1,368947.1,6006,0,0,0,L,1122011218,0,125.85,125.62,0002,27,0,0,0,0,0,0,1,1067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460231119,366589.00
04/09/2016 15:45,2,7.697,ACTIVE,218.48,370.00,60.002,1460231104,"201051344000890","219011344069620",28.94,31.50,0,317.40,438.23,225.6,215.8,1.021,366003.9,366003.9,30427,0,0,0,L,1122011218,0,125.17,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460231120,366590.00
04/09/2016 15:45,2,7.605,ACTIVE,219.39,369.70,60.002,1460231104,"201051344000438","219011344069620",28.94,30.30,0,336.64,424.41,222.7,213.1,1.043,368204.6,368204.6,30427,0,0,0,L,1122011218,0,125.62,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460231121,366591.00
04/09/2016 15:45,2,7.594,ACTIVE,218.93,370.00,59.991,1460231104,"201051344000417","219011344069620",28.55,32.20,0,329.73,423.20,219.5,210.0,1.003,361463.8,361463.8,30581,0,0,0,L,1122011218,0,125.17,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460231122,366592.00
04/09/2016 15:45,2,7.545,ACTIVE,215.09,358.88,59.928,1460231104,"274151322000083","219011344069620",28.21,49.80,0,331.53,403.07,215.7,206.3,0.871,634465.9,634465.9,19411,0,0,0,L,1151911521,0,123.36,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460231123,366593.00
04/09/2016 15:45,2,7.865,ACTIVE,216.45,351.97,59.954,1460231104,"274151322000076","219011344069620",28.71,50.00,0,334.54,404.57,228.4,218.6,0.879,674898.9,674898.9,19420,0,0,0,L,1151911521,0,124.04,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460231124,366594.00
04/09/2016 15:45,2,7.893,ACTIVE,220.06,368.20,60.007,1460231104,"201051344000868","219011344069620",29.20,24.80,0,336.34,427.71,233.3,223.3,1.069,354744.9,354744.9,25666,0,0,0,L,1122011218,0,124.94,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460231125,366595.00
04/09/2016 15:45,2,7.928,ACTIVE,215.09,376.92,59.975,1460231104,"274151322000095","219011344069620",28.67,49.30,0,334.54,406.07,230.2,220.2,0.871,667974.9,667974.9,19317,0,0,0,L,1151911521,0,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460231126,366596.00
04/09/2016 15:45,2,7.836,ACTIVE,221.87,374.21,59.970,1460231104,"201051344000988","219011344069620",28.84,27.50,0,329.13,441.84,228.7,218.8,1.047,352071.5,352071.5,25957,0,0,0,L,1122011218,0,125.85,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460231126,366597.00
04/09/2016 15:45,2,7.834,ALERT,219.61,370.60,59.917,1460231104,"201051344001025","219011344069620",28.75,31.50,0,297.57,426.51,228.0,218.1,1.012,365726.1,365726.1,30478,0,0,0,L,1122011218,0,125.40,124.72,0002,27,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460231128,366598.00
04/09/2016 15:45,2,7.936,ACTIVE,221.42,373.61,59.944,1460231104,"201051344000458","219011344069620",28.80,30.00,0,335.44,430.42,231.4,221.4,1.087,362492.2,362492.2,25880,0,0,0,L,1122011218,0,125.85,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460231129,366599.00
04/09/2016 15:45,2,8.008,ACTIVE,221.87,373.91,59.981,1460231104,"201051344000853","219011344069620",28.82,28.00,0,341.75,431.32,233.7,223.6,1.074,360989.4,360989.4,25473,0,0,0,L,1122011218,0,126.30,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460231130,366600.00
04/09/2016 15:45,2,7.693,ACTIVE,218.26,369.70,59.996,1460231104,"201051344000685","219011344069620",29.04,26.80,0,330.03,424.11,226.0,216.2,1.078,367748.7,367748.7,30298,0,0,0,L,1122011218,0,125.62,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460231131,366601.00
04/09/2016 15:45,2,7.766,ALERT,219.84,371.21,60.012,1460231104,"201051344000917","219011344069620",29.16,27.00,0,304.48,425.61,229.2,219.3,1.061,364967.2,364967.2,30302,0,0,0,L,1122011218,0,125.40,124.94,0002,22,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460231133,366602.00
04/09/2016 15:45,2,7.672,ACTIVE,218.26,368.80,59.959,1460231104,"201051344001145","219011344069620",29.24,26.30,0,318.00,428.31,227.2,217.4,1.039,370037.7,370037.7,30160,0,0,0,L,1122011218,0,124.94,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460231134,366603.00
04/09/2016 15:45,2,7.773,ALERT,220.29,375.11,59.965,1460231104,"201051344000651","219011344069620",28.75,29.30,0,304.78,424.71,226.1,216.3,1.021,361973.2,361973.2,30529,0,0,0,L,1122011218,0,126.30,124.49,0002,25,0,0,0,0,0,0,1,1062,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460231135,366604.00
04/09/2016 15:45,2,7.408,ACTIVE,215.32,353.17,59.986,1460231104,"274151322000088","219011344069620",26.30,45.50,0,336.04,398.26,197.1,188.3,0.720,614671.3,614671.3,19099,0,0,0,L,1151911521,0,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460231136,366605.00
04/09/2016 15:45,2,4.979,ACTIVE,216.67,443.34,59.975,1460231104,"274151322000068","219011344069620",39.36,44.50,0,393.75,468.89,199.7,190.8,0.773,512571.6,512571.6,20437,0,0,0,L,1151911521,0,124.04,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460231137,366606.00
04/09/2016 15:45,2,7.670,ACTIVE,219.61,371.51,60.007,1460231104,"201051344001135","219011344069620",28.78,31.50,0,333.63,425.31,223.5,213.8,1.021,358395.5,358395.5,30488,0,0,0,L,1122011218,0,125.62,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460231138,366607.00
04/09/2016 15:45,2,7.881,ALERT,219.61,371.51,59.949,1460231104,"201051344000594","219011344069620",28.84,34.80,0,307.48,427.11,230.1,220.2,1.052,365736.6,365736.6,25911,0,0,0,L,1122011218,0,124.94,124.94,0002,29,0,0,0,0,0,0,1,1057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460231140,366608.00
04/09/2016 15:45,2,7.727,ALERT,219.84,371.21,59.922,1460231104,"201051344001203","219011344069620",29.20,29.00,0,292.46,425.91,228.3,218.4,1.043,364920.8,364920.8,30482,0,0,0,L,1122011218,0,126.30,124.49,0002,25,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460231142,366609.00
04/09/2016 15:45,2,7.426,ACTIVE,215.54,371.81,59.986,1460231104,"274151322000054","219011344069620",26.70,48.80,0,335.74,399.16,200.5,191.6,0.778,628245.9,628245.9,19125,0,0,0,L,1151911521,0,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460231143,366610.00
04/09/2016 15:45,2,7.895,ACTIVE,220.29,372.11,60.023,1460231104,"201051344000867","219011344069620",28.84,30.50,0,333.33,425.91,230.5,220.5,1.043,354092.0,354092.0,25914,0,0,0,L,1122011218,0,125.62,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460231144,366611.00
04/09/2016 15:45,2,7.664,ALERT,219.84,372.11,59.986,1460231104,"201051344001093","219011344069620",29.34,25.50,0,305.38,425.61,227.7,217.9,1.030,363894.8,363894.8,30356,0,0,0,L,1122011218,0,125.62,124.49,0002,24,0,0,0,0,0,0,1,1056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460231146,366612.00
04/09/2016 15:45,2,7.947,ACTIVE,221.19,375.11,59.965,1460231104,"201051344000900","219011344069620",29.48,25.50,0,337.54,431.32,237.3,227.2,1.056,369383.5,369383.5,25310,0,0,0,L,1122011218,0,125.85,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460231147,366613.00
04/09/2016 15:45,2,7.828,ACTIVE,220.74,370.90,59.944,1460231104,"201051344000648","219011344069620",29.00,29.00,0,340.25,426.81,229.8,219.9,1.039,361900.0,361900.0,25613,0,0,0,L,1122011218,0,125.17,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460231148,366614.00
04/09/2016 15:45,2,7.867,ACTIVE,221.42,371.21,59.996,1460231104,"201051344000569","219011344069620",29.40,27.50,0,338.14,430.42,234.1,224.0,1.069,370600.1,370600.1,25244,0,0,0,L,1122011218,0,125.40,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460231149,366615.00
04/09/2016 15:45,2,7.836,ACTIVE,221.42,373.91,59.991,1460231104,"201051344000983","219011344069620",29.38,28.30,0,339.34,431.02,233.1,223.1,1.069,362161.8,362161.8,25713,0,0,0,L,1122011218,0,125.85,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460231150,366616.00
04/09/2016 15:45,2,7.832,ALERT,221.87,373.61,59.991,1460231104,"201051344001158","219011344069620",28.53,30.80,0,309.29,428.31,226.2,216.4,1.039,357193.8,357193.8,25966,0,0,0,L,1122011218,0,125.85,125.85,0002,28,0,0,0,0,0,0,1,1061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460231152,366617.00
04/09/2016 15:45,2,7.859,ACTIVE,221.42,372.11,59.965,1460231104,"201051344000576","219011344069620",29.26,26.30,0,339.65,430.72,232.8,222.7,1.061,363815.1,363815.1,25383,0,0,0,L,1122011218,0,125.85,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460231152,366618.00
04/09/2016 15:45,2,7.375,ACTIVE,215.32,375.41,59.970,1460231104,"274151322000087","219011344069620",26.68,52.30,0,333.93,398.26,199.2,190.3,0.756,602517.1,602517.1,19196,0,0,0,L,1151911521,0,123.36,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460231153,366619.00
04/09/2016 16:00,2,7.590,ACTIVE,221.19,373.01,59.954,1460232004,"201051344000645","219011344069620",29.02,31.00,0,340.85,422.00,223.0,213.3,1.003,363405.7,363405.7,25529,0,0,0,L,1122011218,0,125.85,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232006,366620.00
04/09/2016 16:00,2,7.141,ACTIVE,215.77,351.97,59.959,1460232004,"274151322000085","219011344069620",26.76,47.00,0,336.64,395.55,193.6,185.0,0.742,631147.6,631147.6,19137,0,0,0,L,1151911521,0,124.27,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232006,366621.00
04/09/2016 16:00,2,7.600,ACTIVE,220.06,371.81,59.991,1460232004,"201051344000633","219011344069620",29.04,31.30,0,339.65,421.70,223.4,213.7,1.039,354402.6,354402.6,25985,0,0,0,L,1122011218,0,125.17,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232007,366622.00
04/09/2016 16:00,2,7.479,ACTIVE,221.42,372.11,59.996,1460232004,"201051344000469","219011344069620",29.16,23.50,0,339.95,422.60,220.7,211.1,1.012,355624.0,355624.0,25934,0,0,0,L,1122011218,0,125.17,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232008,366623.00
04/09/2016 16:00,2,7.328,ACTIVE,218.48,368.50,59.991,1460232004,"201051344000646","219011344069620",29.76,29.80,0,336.34,420.80,220.7,211.1,1.030,360071.2,360071.2,30492,0,0,0,L,1122011218,0,125.40,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232009,366624.00
04/09/2016 16:00,2,7.143,ACTIVE,215.54,356.18,59.944,1460232004,"274151322000052","219011344069620",29.28,49.50,0,335.14,398.86,211.7,202.4,0.831,640230.0,640230.0,19359,0,0,0,L,1151911521,0,123.14,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232010,366625.00
04/09/2016 16:00,2,7.588,ACTIVE,219.84,370.90,59.970,1460232004,"201051344000585","219011344069620",29.22,29.80,0,341.15,421.40,224.4,214.7,1.034,365767.6,365767.6,30499,0,0,0,L,1122011218,0,125.40,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232011,366626.00
04/09/2016 16:00,2,7.318,ACTIVE,218.03,367.00,59.959,1460232004,"201051344001230","219011344069620",29.82,26.80,0,334.54,419.90,220.9,211.3,1.008,363922.6,363922.6,30289,0,0,0,L,1122011218,0,125.17,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232012,366627.00
04/09/2016 16:00,2,7.359,ACTIVE,219.84,368.20,59.954,1460232004,"201051344000582","219011344069620",29.48,28.50,0,340.85,422.00,219.6,210.0,0.981,357473.5,357473.5,30467,0,0,0,L,1122011218,0,125.62,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232013,366628.00
04/09/2016 16:00,2,7.287,ACTIVE,218.48,368.20,59.928,1460232004,"201051344000955","219011344069620",29.98,31.30,0,336.34,419.90,221.1,211.5,1.039,368962.0,368962.0,30402,0,0,0,L,1122011218,0,124.72,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232014,366629.00
04/09/2016 16:00,2,4.900,ACTIVE,215.77,443.94,59.981,1460232004,"274151322000094","219011344069620",39.38,42.80,0,400.06,469.19,196.0,187.3,0.769,512961.6,512961.6,20234,0,0,0,L,1151911521,0,123.36,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232015,366630.00
04/09/2016 16:00,2,7.471,ACTIVE,221.64,372.11,59.986,1460232004,"201051344000579","219011344069620",29.88,31.80,0,340.85,425.01,226.1,216.3,1.030,369000.9,369000.9,6008,0,0,0,L,1122011218,0,125.62,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232015,366631.00
04/09/2016 16:00,2,7.344,ACTIVE,218.26,367.00,59.986,1460232004,"201051344000890","219011344069620",29.60,29.50,0,335.14,420.20,220.1,210.5,0.994,366056.7,366056.7,30428,0,0,0,L,1122011218,0,125.40,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232016,366632.00
04/09/2016 16:00,2,7.307,ACTIVE,219.16,371.21,60.002,1460232004,"201051344000438","219011344069620",29.94,29.30,0,341.75,420.50,221.5,211.9,0.999,368257.2,368257.2,30428,0,0,0,L,1122011218,0,125.62,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232017,366633.00
04/09/2016 16:00,2,7.244,ACTIVE,218.71,368.80,59.922,1460232004,"201051344000417","219011344069620",29.42,31.00,0,336.34,419.00,215.8,206.4,1.030,361515.4,361515.4,30582,0,0,0,L,1122011218,0,124.94,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232018,366634.00
04/09/2016 16:00,2,7.131,ACTIVE,215.09,358.58,59.981,1460232004,"274151322000083","219011344069620",29.64,48.30,0,336.34,399.76,214.1,204.8,0.844,634517.0,634517.0,19412,0,0,0,L,1151911521,0,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232019,366635.00
04/09/2016 16:00,2,7.520,ACTIVE,216.67,356.48,59.959,1460232004,"274151322000076","219011344069620",29.74,48.80,0,334.84,401.86,226.2,216.4,0.884,674952.8,674952.8,19421,0,0,0,L,1151911521,0,124.27,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232020,366636.00
04/09/2016 16:00,2,7.525,ACTIVE,220.06,373.91,59.986,1460232004,"201051344000868","219011344069620",29.12,24.80,0,341.15,423.50,221.8,212.1,0.986,354799.0,354799.0,25667,0,0,0,L,1122011218,0,124.94,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232021,366637.00
04/09/2016 16:00,2,7.658,ACTIVE,215.09,360.69,59.949,1460232004,"274151322000095","219011344069620",29.48,48.00,0,335.44,403.37,228.6,218.7,0.884,668029.3,668029.3,19318,0,0,0,L,1151911521,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232022,366638.00
04/09/2016 16:00,2,7.537,ACTIVE,221.42,370.90,59.949,1460232004,"201051344000988","219011344069620",28.86,28.30,0,339.65,426.21,220.3,210.7,1.016,352124.8,352124.8,25958,0,0,0,L,1122011218,0,125.62,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232023,366639.00
04/09/2016 16:00,2,7.516,ACTIVE,219.61,367.30,59.901,1460232004,"201051344001025","219011344069620",29.14,31.00,0,342.05,421.70,221.5,211.9,0.986,365779.5,365779.5,30480,0,0,0,L,1122011218,0,125.40,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232024,366640.00
04/09/2016 16:00,2,7.516,ACTIVE,221.42,372.71,59.949,1460232004,"201051344000458","219011344069620",29.36,30.00,0,341.15,422.30,223.3,213.6,1.047,362546.2,362546.2,25881,0,0,0,L,1122011218,0,125.62,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232025,366641.00
04/09/2016 16:00,2,7.635,ACTIVE,221.87,373.61,59.970,1460232004,"201051344000853","219011344069620",28.63,28.80,0,341.15,427.41,221.3,211.7,1.030,361043.5,361043.5,25474,0,0,0,L,1122011218,0,126.30,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232026,366642.00
04/09/2016 16:00,2,7.336,ACTIVE,218.26,367.60,59.986,1460232004,"201051344000685","219011344069620",30.16,26.30,0,336.94,420.80,223.8,214.1,1.069,367802.0,367802.0,30299,0,0,0,L,1122011218,0,125.62,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232027,366643.00
04/09/2016 16:00,2,7.465,ACTIVE,219.61,368.80,59.981,1460232004,"201051344000917","219011344069620",29.58,28.80,0,341.15,422.00,223.4,213.7,1.034,365020.8,365020.8,30304,0,0,0,L,1122011218,0,125.40,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232028,366644.00
04/09/2016 16:00,2,7.523,ACTIVE,218.26,368.50,59.907,1460232004,"201051344001145","219011344069620",29.48,25.30,0,336.94,421.10,224.7,214.9,1.025,370091.3,370091.3,30161,0,0,0,L,1122011218,0,124.94,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232028,366645.00
04/09/2016 16:00,2,7.469,ACTIVE,220.06,370.30,59.928,1460232004,"201051344000651","219011344069620",29.08,31.30,0,338.74,424.11,220.0,210.4,0.990,362026.0,362026.0,30531,0,0,0,L,1122011218,0,126.30,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232029,366646.00
04/09/2016 16:00,2,6.971,ACTIVE,215.32,360.69,59.928,1460232004,"274151322000088","219011344069620",27.39,43.80,0,336.94,395.25,193.3,184.7,0.734,614717.4,614717.4,19100,0,0,0,L,1151911521,0,124.27,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232030,366647.00
04/09/2016 16:00,2,4.750,ACTIVE,216.45,447.85,59.975,1460232004,"274151322000068","219011344069620",40.49,43.60,0,397.05,473.10,194.3,185.6,0.720,512617.9,512617.9,20438,0,0,0,L,1151911521,0,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232031,366648.00
04/09/2016 16:00,2,7.324,ACTIVE,219.16,367.60,59.954,1460232004,"201051344001135","219011344069620",29.56,32.00,0,341.75,419.90,219.1,209.6,1.003,358447.7,358447.7,30489,0,0,0,L,1122011218,0,125.62,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232032,366649.00
04/09/2016 16:00,2,7.527,ACTIVE,219.39,371.81,59.965,1460232004,"201051344000594","219011344069620",29.94,33.30,0,334.24,423.81,228.2,218.3,1.039,365790.9,365790.9,25913,0,0,0,L,1122011218,0,124.72,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232033,366650.00
04/09/2016 16:00,2,7.320,ACTIVE,219.61,368.80,59.981,1460232004,"201051344001203","219011344069620",29.60,29.30,0,342.65,422.00,219.4,209.8,1.016,364973.6,364973.6,30484,0,0,0,L,1122011218,0,126.07,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232034,366651.00
04/09/2016 16:00,2,7.053,ACTIVE,215.77,359.48,59.917,1460232004,"274151322000054","219011344069620",27.23,48.50,0,335.74,396.75,194.6,185.9,0.742,628292.4,628292.4,19126,0,0,0,L,1151911521,0,124.04,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232035,366652.00
04/09/2016 16:00,2,7.588,ACTIVE,220.29,369.70,59.986,1460232004,"201051344000867","219011344069620",28.78,31.30,0,342.05,422.30,221.1,211.5,0.999,354145.3,354145.3,25915,0,0,0,L,1122011218,0,125.40,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232036,366653.00
04/09/2016 16:00,2,7.289,ACTIVE,219.61,367.90,59.886,1460232004,"201051344001093","219011344069620",29.54,25.80,0,341.45,421.70,217.9,208.4,0.977,363947.2,363947.2,30358,0,0,0,L,1122011218,0,125.62,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232036,366654.00
04/09/2016 16:00,2,7.631,ACTIVE,220.97,371.81,59.996,1460232004,"201051344000900","219011344069620",28.88,28.50,0,339.65,423.81,223.2,213.5,1.025,369437.8,369437.8,25311,0,0,0,L,1122011218,0,125.62,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232037,366655.00
04/09/2016 16:00,2,7.457,ACTIVE,220.74,370.00,59.933,1460232004,"201051344000648","219011344069620",29.48,28.50,0,340.55,422.60,222.5,212.8,1.012,361953.4,361953.4,25614,0,0,0,L,1122011218,0,124.94,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232038,366656.00
04/09/2016 16:00,2,7.504,ACTIVE,221.19,371.51,59.917,1460232004,"201051344000569","219011344069620",28.80,29.00,0,339.04,425.31,218.8,209.2,1.003,370653.5,370653.5,25245,0,0,0,L,1122011218,0,125.17,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232039,366657.00
04/09/2016 16:00,2,7.564,ACTIVE,221.42,372.11,59.970,1460232004,"201051344000983","219011344069620",28.92,29.80,0,339.34,423.20,221.5,211.9,0.990,362215.4,362215.4,25714,0,0,0,L,1122011218,0,125.85,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232040,366658.00
04/09/2016 16:00,2,7.508,ACTIVE,221.64,373.31,59.959,1460232004,"201051344001158","219011344069620",28.94,29.80,0,340.25,423.20,220.1,210.5,1.012,357246.3,357246.3,25968,0,0,0,L,1122011218,0,125.62,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232041,366659.00
