ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/09/2016 16:00,2,7.590,ACTIVE,221.42,373.01,59.975,1460232004,"201051344000576","219011344069620",28.63,29.50,0,339.65,426.51,219.9,210.3,0.994,363868.5,363868.5,25384,0,0,0,L,1122011218,0,125.62,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232042,366660.00
04/09/2016 16:00,2,7.066,ACTIVE,215.77,356.78,59.954,1460232004,"274151322000087","219011344069620",27.25,51.80,0,333.33,396.15,195.0,186.3,0.751,602563.5,602563.5,19197,0,0,0,L,1151911521,0,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232043,366661.00
04/09/2016 16:15,2,7.057,ACTIVE,220.74,371.21,60.002,1460232903,"201051344000645","219011344069620",29.64,31.30,0,341.45,419.90,211.8,202.5,0.950,363457.1,363457.1,25530,0,0,0,L,1122011218,0,125.62,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232904,366662.00
04/09/2016 16:15,2,6.635,ACTIVE,215.54,379.62,59.970,1460232903,"274151322000085","219011344069620",27.93,42.50,0,336.64,394.65,187.5,179.0,0.716,631192.6,631192.6,19138,0,0,0,L,1151911521,0,124.27,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232905,366663.00
04/09/2016 16:15,2,7.066,ACTIVE,219.39,367.30,60.002,1460232903,"201051344000633","219011344069620",29.86,29.30,0,340.55,420.50,213.7,204.3,1.012,354454.3,354454.3,25986,0,0,0,L,1122011218,0,125.17,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232906,366664.00
04/09/2016 16:15,2,6.910,ACTIVE,220.97,373.01,59.986,1460232903,"201051344000469","219011344069620",30.00,23.00,0,340.85,419.90,209.7,200.5,0.968,355674.8,355674.8,25935,0,0,0,L,1122011218,0,125.17,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232907,366665.00
04/09/2016 16:15,2,6.809,ACTIVE,218.03,365.80,59.959,1460232903,"201051344000646","219011344069620",30.89,23.80,0,335.74,420.50,212.9,203.6,0.994,360122.4,360122.4,30493,0,0,0,L,1122011218,0,125.17,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232908,366666.00
04/09/2016 16:15,2,6.646,ACTIVE,215.54,373.31,59.981,1460232903,"274151322000052","219011344069620",30.18,43.00,0,335.44,398.56,203.2,194.2,0.800,640279.2,640279.2,19360,0,0,0,L,1151911521,0,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232909,366667.00
04/09/2016 16:15,2,7.074,ACTIVE,219.61,369.10,59.959,1460232903,"201051344000585","219011344069620",30.30,26.30,0,341.75,420.20,217.1,207.6,1.008,365819.7,365819.7,30500,0,0,0,L,1122011218,0,125.17,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232910,366668.00
04/09/2016 16:15,2,6.816,ACTIVE,217.80,367.60,59.986,1460232903,"201051344001230","219011344069620",30.57,23.30,0,335.14,418.09,211.1,201.9,0.955,363973.8,363973.8,30290,0,0,0,L,1122011218,0,124.94,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232911,366669.00
04/09/2016 16:15,2,6.865,ACTIVE,219.61,370.60,60.023,1460232903,"201051344000582","219011344069620",30.20,27.80,0,339.95,420.20,209.9,200.7,0.950,357524.4,357524.4,30468,0,0,0,L,1122011218,0,125.40,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232912,366670.00
04/09/2016 16:15,2,6.773,ACTIVE,218.26,367.90,59.959,1460232903,"201051344000955","219011344069620",30.93,26.80,0,336.04,418.70,212.0,202.7,0.994,369013.4,369013.4,30403,0,0,0,L,1122011218,0,124.49,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232912,366671.00
04/09/2016 16:15,2,4.420,ACTIVE,215.54,451.46,60.007,1460232903,"274151322000094","219011344069620",41.43,38.40,0,412.08,483.62,184.4,176.1,0.720,513006.7,513006.7,20235,0,0,0,L,1151911521,0,123.14,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232913,366672.00
04/09/2016 16:15,2,7.012,ACTIVE,220.97,373.01,60.002,1460232903,"201051344000579","219011344069620",30.38,28.00,0,341.45,423.81,215.6,206.2,1.012,369053.3,369053.3,6009,0,0,0,L,1122011218,0,125.62,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232914,366673.00
04/09/2016 16:15,2,6.926,ACTIVE,218.03,365.80,60.018,1460232903,"201051344000890","219011344069620",30.14,25.00,0,336.04,418.39,211.4,202.1,0.950,366107.9,366107.9,30429,0,0,0,L,1122011218,0,125.17,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232915,366674.00
04/09/2016 16:15,2,6.848,ACTIVE,218.71,369.10,59.965,1460232903,"201051344000438","219011344069620",30.67,25.50,0,342.05,419.60,212.7,203.4,0.986,368308.7,368308.7,30429,0,0,0,L,1122011218,0,125.40,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232916,366675.00
04/09/2016 16:15,2,6.795,ACTIVE,218.26,367.30,60.023,1460232903,"201051344000417","219011344069620",30.26,25.80,0,337.84,417.19,208.1,198.9,0.981,361565.6,361565.6,30583,0,0,0,L,1122011218,0,124.72,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232917,366676.00
04/09/2016 16:15,2,6.742,ACTIVE,215.09,375.11,60.023,1460232903,"274151322000083","219011344069620",29.96,43.80,0,336.34,399.16,204.4,195.4,0.804,634566.6,634566.6,19413,0,0,0,L,1151911521,0,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232918,366677.00
04/09/2016 16:15,2,7.012,ACTIVE,216.22,364.29,59.996,1460232903,"274151322000076","219011344069620",30.69,42.50,0,336.04,400.66,217.6,208.1,0.862,675005.6,675005.6,19422,0,0,0,L,1151911521,0,123.81,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232919,366678.00
04/09/2016 16:15,2,6.961,ACTIVE,219.61,367.90,60.018,1460232903,"201051344000868","219011344069620",29.88,25.30,0,341.15,419.90,210.5,201.2,0.937,354850.1,354850.1,25668,0,0,0,L,1122011218,0,124.72,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232920,366679.00
04/09/2016 16:15,2,7.113,ACTIVE,215.32,376.92,60.002,1460232903,"274151322000095","219011344069620",30.40,43.40,0,335.74,402.77,218.8,209.3,0.822,668082.4,668082.4,19319,0,0,0,L,1151911521,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232921,366680.00
04/09/2016 16:15,2,6.936,ACTIVE,220.97,372.71,60.007,1460232903,"201051344000988","219011344069620",29.88,27.30,0,340.25,423.20,210.0,200.8,0.968,352175.8,352175.8,25959,0,0,0,L,1122011218,0,125.62,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232921,366681.00
04/09/2016 16:15,2,6.984,ACTIVE,218.93,368.20,59.954,1460232903,"201051344001025","219011344069620",30.10,28.50,0,342.35,419.90,212.8,203.4,0.963,365830.9,365830.9,30481,0,0,0,L,1122011218,0,124.94,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232922,366682.00
04/09/2016 16:15,2,7.117,ACTIVE,220.74,372.41,59.996,1460232903,"201051344000458","219011344069620",29.52,29.00,0,341.15,420.50,212.7,203.3,1.008,362597.8,362597.8,25882,0,0,0,L,1122011218,0,125.62,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232923,366683.00
04/09/2016 16:15,2,7.096,ACTIVE,221.42,372.11,59.996,1460232903,"201051344000853","219011344069620",29.30,27.80,0,342.35,423.20,210.6,201.4,0.981,361094.5,361094.5,25475,0,0,0,L,1122011218,0,126.07,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232924,366684.00
04/09/2016 16:15,2,6.824,ACTIVE,218.03,369.40,60.023,1460232903,"201051344000685","219011344069620",31.03,22.30,0,335.74,419.00,214.4,205.0,1.016,367854.1,367854.1,30300,0,0,0,L,1122011218,0,125.40,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232925,366685.00
04/09/2016 16:15,2,6.973,ACTIVE,219.16,368.50,59.944,1460232903,"201051344000917","219011344069620",30.34,25.80,0,341.45,421.10,214.1,204.7,0.994,365072.7,365072.7,30305,0,0,0,L,1122011218,0,125.17,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232926,366686.00
04/09/2016 16:15,2,6.826,ACTIVE,218.03,367.30,60.012,1460232903,"201051344001145","219011344069620",31.09,22.30,0,336.34,420.20,214.7,205.3,0.986,370143.6,370143.6,30162,0,0,0,L,1122011218,0,124.72,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232927,366687.00
04/09/2016 16:15,2,6.891,ACTIVE,219.39,368.80,59.996,1460232903,"201051344000651","219011344069620",30.34,29.00,0,341.45,419.60,211.6,202.3,0.950,362077.2,362077.2,30532,0,0,0,L,1122011218,0,125.85,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232928,366688.00
04/09/2016 16:15,2,6.518,ACTIVE,215.09,355.58,59.981,1460232903,"274151322000088","219011344069620",28.43,38.80,0,336.94,394.65,187.4,179.0,0.716,614762.6,614762.6,19101,0,0,0,L,1151911521,0,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232929,366689.00
04/09/2016 16:15,2,4.500,ACTIVE,216.22,437.03,59.975,1460232903,"274151322000068","219011344069620",40.49,38.40,0,406.97,483.62,184.5,176.2,0.716,512663.1,512663.1,20439,0,0,0,L,1151911521,0,124.04,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232930,366690.00
04/09/2016 16:15,2,6.826,ACTIVE,218.93,367.90,59.938,1460232903,"201051344001135","219011344069620",30.59,28.80,0,337.24,419.30,211.3,202.0,0.972,358498.7,358498.7,30490,0,0,0,L,1122011218,0,125.17,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232931,366691.00
04/09/2016 16:15,2,7.051,ACTIVE,218.71,369.40,60.002,1460232903,"201051344000594","219011344069620",30.55,30.50,0,341.45,422.30,218.2,208.6,0.999,365843.8,365843.8,25914,0,0,0,L,1122011218,0,124.72,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232931,366692.00
04/09/2016 16:15,2,6.877,ACTIVE,219.39,368.80,59.938,1460232903,"201051344001203","219011344069620",30.18,28.00,0,342.65,420.20,210.1,200.9,0.990,365024.5,365024.5,30485,0,0,0,L,1122011218,0,125.85,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232932,366693.00
04/09/2016 16:15,2,6.561,ACTIVE,215.32,374.81,59.949,1460232903,"274151322000054","219011344069620",28.55,42.80,0,336.04,395.55,189.3,180.8,0.738,628337.9,628337.9,19127,0,0,0,L,1151911521,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232933,366694.00
04/09/2016 16:15,2,7.025,ACTIVE,219.61,366.40,59.949,1460232903,"201051344000867","219011344069620",29.70,29.80,0,341.75,420.20,211.3,202.0,0.959,354196.4,354196.4,25916,0,0,0,L,1122011218,0,125.17,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232934,366695.00
04/09/2016 16:15,2,6.756,ACTIVE,219.16,368.20,60.023,1460232903,"201051344001093","219011344069620",30.42,23.00,0,341.45,418.70,207.8,198.7,0.937,363997.7,363997.7,30359,0,0,0,L,1122011218,0,125.17,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232935,366696.00
04/09/2016 16:15,2,7.092,ACTIVE,220.29,372.41,59.991,1460232903,"201051344000900","219011344069620",29.48,29.00,0,339.95,419.90,211.8,202.5,0.950,369489.4,369489.4,25312,0,0,0,L,1122011218,0,125.62,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232936,366697.00
04/09/2016 16:15,2,6.918,ACTIVE,220.52,373.61,60.007,1460232903,"201051344000648","219011344069620",30.22,28.50,0,340.55,421.10,211.7,202.4,0.963,362004.8,362004.8,25615,0,0,0,L,1122011218,0,124.94,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232937,366698.00
04/09/2016 16:15,2,6.945,ACTIVE,220.74,371.51,59.981,1460232903,"201051344000569","219011344069620",29.58,28.30,0,339.65,419.30,208.1,198.9,0.981,370704.0,370704.0,25246,0,0,0,L,1122011218,0,125.17,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232938,366699.00
04/09/2016 16:15,2,7.002,ACTIVE,220.74,371.21,59.965,1460232903,"201051344000983","219011344069620",29.70,29.30,0,340.25,421.40,210.4,201.2,0.981,362266.5,362266.5,25715,0,0,0,L,1122011218,0,125.40,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232939,366700.00
04/09/2016 16:15,2,6.961,ACTIVE,220.97,371.21,60.007,1460232903,"201051344001158","219011344069620",29.80,27.30,0,341.15,419.60,210.1,200.8,0.959,357297.3,357297.3,25969,0,0,0,L,1122011218,0,125.40,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232940,366701.00
04/09/2016 16:15,2,7.027,ACTIVE,220.97,371.51,60.007,1460232903,"201051344000576","219011344069620",29.34,30.00,0,340.55,422.30,208.7,199.5,0.950,363919.2,363919.2,25385,0,0,0,L,1122011218,0,125.62,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232941,366702.00
04/09/2016 16:15,2,6.578,ACTIVE,215.32,354.37,59.981,1460232903,"274151322000087","219011344069620",28.33,48.80,0,333.93,394.95,188.8,180.3,0.720,602609.0,602609.0,19198,0,0,0,L,1151911521,0,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460232942,366703.00
04/09/2016 16:30,2,6.414,ACTIVE,220.06,368.20,59.981,1460233803,"201051344000645","219011344069620",30.14,28.30,0,341.15,415.99,195.8,187.1,0.884,363505.4,363505.4,25531,0,0,0,L,1122011218,0,125.17,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460233804,366704.00
04/09/2016 16:30,2,6.008,ACTIVE,215.09,352.57,59.986,1460233803,"274151322000085","219011344069620",27.71,40.40,0,337.24,393.45,168.4,160.7,0.645,631234.8,631234.8,19139,0,0,0,L,1151911521,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460233805,366705.00
04/09/2016 16:30,2,6.314,ACTIVE,219.39,369.40,59.986,1460233803,"201051344000633","219011344069620",30.00,27.50,0,341.15,417.49,191.9,183.3,0.919,354502.5,354502.5,25987,0,0,0,L,1122011218,0,124.94,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460233806,366706.00
04/09/2016 16:30,2,6.270,ACTIVE,220.52,367.00,59.981,1460233803,"201051344000469","219011344069620",30.32,21.00,0,341.45,416.29,192.5,183.9,0.910,355722.7,355722.7,25936,0,0,0,L,1122011218,0,124.72,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460233807,366707.00
04/09/2016 16:30,2,6.148,ACTIVE,217.58,363.69,59.981,1460233803,"201051344000646","219011344069620",29.92,24.00,0,335.14,416.89,186.3,177.9,0.871,360170.0,360170.0,30494,0,0,0,L,1122011218,0,124.94,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460233808,366708.00
04/09/2016 16:30,2,6.018,ACTIVE,215.32,366.10,59.959,1460233803,"274151322000052","219011344069620",29.26,39.50,0,335.74,396.45,178.2,170.1,0.703,640324.7,640324.7,19361,0,0,0,L,1151911521,0,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460233809,366709.00
04/09/2016 16:30,2,6.385,ACTIVE,218.93,366.10,59.981,1460233803,"201051344000585","219011344069620",29.86,25.30,0,341.15,417.79,193.0,184.3,0.902,365868.4,365868.4,30501,0,0,0,L,1122011218,0,124.72,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460233810,366710.00
04/09/2016 16:30,2,6.174,ACTIVE,217.58,363.99,59.901,1460233803,"201051344001230","219011344069620",30.10,22.30,0,335.44,411.48,188.2,179.7,0.862,364021.1,364021.1,30291,0,0,0,L,1122011218,0,124.94,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460233811,366711.00
04/09/2016 16:30,2,6.178,ACTIVE,219.16,366.70,60.012,1460233803,"201051344000582","219011344069620",30.08,27.00,0,341.75,417.19,188.1,179.6,0.857,357571.6,357571.6,30469,0,0,0,L,1122011218,0,125.17,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460233811,366712.00
04/09/2016 16:30,2,6.160,ACTIVE,217.80,365.80,59.975,1460233803,"201051344000955","219011344069620",29.92,26.30,0,336.34,411.78,186.6,178.2,0.875,369060.7,369060.7,30404,0,0,0,L,1122011218,0,124.49,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460233812,366713.00
04/09/2016 16:30,2,4.008,ACTIVE,215.09,439.13,59.996,1460233803,"274151322000094","219011344069620",40.73,37.80,0,410.28,481.82,166.4,158.7,0.654,513048.3,513048.3,20236,0,0,0,L,1151911521,0,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460233813,366714.00
04/09/2016 16:30,2,6.334,ACTIVE,220.52,367.30,59.965,1460233803,"201051344000579","219011344069620",29.98,26.30,0,341.75,420.50,192.4,183.7,0.906,369101.8,369101.8,6010,0,0,0,L,1122011218,0,125.17,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460233814,366715.00
04/09/2016 16:30,2,6.221,ACTIVE,217.58,363.99,60.012,1460233803,"201051344000890","219011344069620",29.92,24.80,0,336.34,414.79,188.5,180.0,0.875,366155.4,366155.4,30430,0,0,0,L,1122011218,0,124.94,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460233815,366716.00
04/09/2016 16:30,2,6.072,ACTIVE,218.26,364.89,59.970,1460233803,"201051344000438","219011344069620",30.40,26.00,0,336.34,416.29,187.0,178.6,0.879,368356.3,368356.3,30430,0,0,0,L,1122011218,0,125.17,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460233816,366717.00
04/09/2016 16:30,2,6.111,ACTIVE,218.03,363.99,60.023,1460233803,"201051344000417","219011344069620",29.70,25.50,0,336.34,414.49,183.8,175.4,0.866,361612.3,361612.3,30584,0,0,0,L,1122011218,0,124.72,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460233817,366718.00
04/09/2016 16:30,2,6.082,ACTIVE,214.87,355.88,60.002,1460233803,"274151322000083","219011344069620",29.44,40.60,0,336.94,396.75,181.3,173.1,0.720,634612.5,634612.5,19414,0,0,0,L,1151911521,0,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460233818,366719.00
04/09/2016 16:30,2,6.316,ACTIVE,215.77,372.71,59.996,1460233803,"274151322000076","219011344069620",30.04,39.30,0,335.74,398.56,192.1,183.5,0.738,675054.4,675054.4,19423,0,0,0,L,1151911521,0,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460233819,366720.00
04/09/2016 16:30,2,6.357,ACTIVE,219.16,368.80,59.975,1460233803,"201051344000868","219011344069620",30.30,22.30,0,340.55,416.89,194.9,186.2,0.888,354898.2,354898.2,25669,0,0,0,L,1122011218,0,124.49,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460233820,366721.00
04/09/2016 16:30,2,6.379,ACTIVE,215.09,376.92,59.949,1460233803,"274151322000095","219011344069620",30.14,40.60,0,336.34,400.66,194.6,185.9,0.734,668131.5,668131.5,19320,0,0,0,L,1151911521,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460233821,366722.00
04/09/2016 16:30,2,6.365,ACTIVE,220.52,370.60,59.991,1460233803,"201051344000988","219011344069620",29.98,24.80,0,340.85,415.99,193.2,184.6,0.866,352223.6,352223.6,25960,0,0,0,L,1122011218,0,125.17,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460233822,366723.00
04/09/2016 16:30,2,6.355,ACTIVE,218.48,365.49,59.981,1460233803,"201051344001025","219011344069620",29.78,27.30,0,337.84,416.59,191.5,182.9,0.866,365878.8,365878.8,30482,0,0,0,L,1122011218,0,124.94,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460233823,366724.00
04/09/2016 16:30,2,6.396,ACTIVE,220.52,368.80,60.007,1460233803,"201051344000458","219011344069620",30.26,27.00,0,341.45,416.89,196.0,187.2,0.919,362646.2,362646.2,25883,0,0,0,L,1122011218,0,125.40,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460233823,366725.00
04/09/2016 16:30,2,6.373,ACTIVE,220.74,368.20,59.959,1460233803,"201051344000853","219011344069620",30.55,25.30,0,342.05,420.50,197.2,188.4,0.915,361142.7,361142.7,25476,0,0,0,L,1122011218,0,125.62,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460233824,366726.00
04/09/2016 16:30,2,6.209,ACTIVE,217.58,365.80,60.002,1460233803,"201051344000685","219011344069620",30.28,22.80,0,336.34,416.29,190.3,181.8,0.902,367902.1,367902.1,30301,0,0,0,L,1122011218,0,125.17,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460233825,366727.00
04/09/2016 16:30,2,6.236,ACTIVE,218.93,365.19,59.996,1460233803,"201051344000917","219011344069620",30.34,25.30,0,339.95,416.89,191.5,182.9,0.893,365120.9,365120.9,30306,0,0,0,L,1122011218,0,125.17,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460233826,366728.00
04/09/2016 16:30,2,6.270,ACTIVE,217.58,364.89,59.986,1460233803,"201051344001145","219011344069620",29.98,22.00,0,336.64,416.89,190.3,181.8,0.884,370191.9,370191.9,30163,0,0,0,L,1122011218,0,124.72,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460233827,366729.00
04/09/2016 16:30,2,6.180,ACTIVE,218.93,367.30,60.012,1460233803,"201051344000651","219011344069620",30.04,28.30,0,342.35,416.29,188.0,179.5,0.844,362124.7,362124.7,30533,0,0,0,L,1122011218,0,125.62,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460233828,366730.00
04/09/2016 16:30,2,5.889,ACTIVE,215.09,370.00,59.991,1460233803,"274151322000088","219011344069620",27.99,36.80,0,336.94,393.15,166.8,159.1,0.628,614804.8,614804.8,19102,0,0,0,L,1151911521,0,124.04,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460233829,366731.00
04/09/2016 16:30,2,3.965,ACTIVE,216.22,437.33,59.981,1460233803,"274151322000068","219011344069620",40.91,37.50,0,410.28,479.71,165.2,157.5,0.636,512704.7,512704.7,20440,0,0,0,L,1151911521,0,124.04,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460233830,366732.00
04/09/2016 16:30,2,6.221,ACTIVE,218.48,365.19,59.922,1460233803,"201051344001135","219011344069620",29.78,28.30,0,337.24,416.29,187.5,179.0,0.866,358545.9,358545.9,30491,0,0,0,L,1122011218,0,125.17,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460233831,366733.00
04/09/2016 16:30,2,6.383,ACTIVE,218.71,366.40,59.996,1460233803,"201051344000594","219011344069620",30.20,28.50,0,337.24,419.60,195.2,186.4,0.888,365892.8,365892.8,25915,0,0,0,L,1122011218,0,124.49,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460233832,366734.00
04/09/2016 16:30,2,6.166,ACTIVE,218.71,366.40,60.002,1460233803,"201051344001203","219011344069620",30.42,26.30,0,343.25,415.99,190.0,181.4,0.879,365071.9,365071.9,30486,0,0,0,L,1122011218,0,125.62,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460233833,366735.00
04/09/2016 16:30,2,5.957,ACTIVE,215.09,365.19,59.986,1460233803,"274151322000054","219011344069620",28.19,40.80,0,336.64,394.35,169.9,162.1,0.645,628380.5,628380.5,19128,0,0,0,L,1151911521,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460233834,366736.00
04/09/2016 16:30,2,6.307,ACTIVE,219.16,365.80,60.002,1460233803,"201051344000867","219011344069620",30.24,27.80,0,342.65,416.59,193.1,184.4,0.875,354244.3,354244.3,25917,0,0,0,L,1122011218,0,124.94,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460233835,366737.00
04/09/2016 16:30,2,6.119,ACTIVE,218.71,365.80,59.917,1460233803,"201051344001093","219011344069620",30.40,22.50,0,337.84,415.39,188.4,179.9,0.857,364044.6,364044.6,30360,0,0,0,L,1122011218,0,125.17,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460233836,366738.00
04/09/2016 16:30,2,6.381,ACTIVE,219.84,368.80,60.002,1460233803,"201051344000900","219011344069620",30.61,25.50,0,340.85,416.89,197.8,189.0,0.897,369537.9,369537.9,25313,0,0,0,L,1122011218,0,124.94,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460233836,366739.00
04/09/2016 16:30,2,6.412,ACTIVE,219.61,369.70,59.991,1460233803,"201051344000648","219011344069620",29.92,25.80,0,341.15,417.79,194.3,185.6,0.884,362052.8,362052.8,25616,0,0,0,L,1122011218,0,124.49,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460233837,366740.00
04/09/2016 16:30,2,6.350,ACTIVE,220.06,367.90,60.002,1460233803,"201051344000569","219011344069620",30.59,26.30,0,340.85,415.99,196.6,187.8,0.906,370751.7,370751.7,25247,0,0,0,L,1122011218,0,124.49,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460233838,366741.00
04/09/2016 16:30,2,6.445,ACTIVE,220.29,370.60,60.012,1460233803,"201051344000983","219011344069620",30.32,26.00,0,341.45,416.59,197.8,189.0,0.915,362314.7,362314.7,25716,0,0,0,L,1122011218,0,125.17,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460233839,366742.00
04/09/2016 16:30,2,6.406,ACTIVE,220.29,367.30,59.938,1460233803,"201051344001158","219011344069620",29.70,25.50,0,340.85,415.99,192.6,184.0,0.893,357344.8,357344.8,25970,0,0,0,L,1122011218,0,124.94,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460233840,366743.00
04/09/2016 16:30,2,6.369,ACTIVE,220.29,369.70,60.002,1460233803,"201051344000576","219011344069620",30.57,26.30,0,341.15,417.19,197.1,188.3,0.893,363966.9,363966.9,25386,0,0,0,L,1122011218,0,125.17,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460233841,366744.00
04/09/2016 16:30,2,6.072,ACTIVE,215.09,366.10,60.002,1460233803,"274151322000087","219011344069620",27.97,46.80,0,332.13,394.65,172.0,164.1,0.636,602651.6,602651.6,19199,0,0,0,L,1151911521,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460233842,366745.00
04/09/2016 16:45,2,5.521,ACTIVE,219.39,363.99,59.928,1460234703,"201051344000645","219011344069620",30.14,27.00,0,342.65,412.38,168.5,160.7,0.760,363549.8,363549.8,25532,0,0,0,L,1122011218,0,124.94,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460234704,366746.00
04/09/2016 16:45,2,5.195,ACTIVE,215.32,350.47,59.933,1460234703,"274151322000085","219011344069620",28.01,38.40,0,338.44,390.14,147.3,140.2,0.570,631273.3,631273.3,19140,0,0,0,L,1151911521,0,124.04,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460234705,366747.00
04/09/2016 16:45,2,5.555,ACTIVE,218.71,364.59,59.965,1460234703,"201051344000633","219011344069620",29.80,26.50,0,342.05,412.38,167.6,159.8,0.795,354546.4,354546.4,25988,0,0,0,L,1122011218,0,124.72,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460234706,366748.00
04/09/2016 16:45,2,5.518,ACTIVE,219.61,365.19,59.959,1460234703,"201051344000469","219011344069620",29.56,21.00,0,341.45,413.29,165.2,157.6,0.769,355766.6,355766.6,25937,0,0,0,L,1122011218,0,124.49,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460234707,366749.00
04/09/2016 16:45,2,5.336,ACTIVE,217.35,362.19,59.949,1460234703,"201051344000646","219011344069620",30.14,22.80,0,335.14,406.07,162.8,155.2,0.765,360212.9,360212.9,30495,0,0,0,L,1122011218,0,124.72,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460234708,366750.00
04/09/2016 16:45,2,5.145,ACTIVE,215.32,352.27,59.954,1460234703,"274151322000052","219011344069620",29.84,37.50,0,336.94,391.94,155.6,148.3,0.610,640365.8,640365.8,19362,0,0,0,L,1151911521,0,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460234709,366751.00
04/09/2016 16:45,2,5.477,ACTIVE,218.48,363.39,59.965,1460234703,"201051344000585","219011344069620",29.92,24.80,0,339.95,411.78,165.8,158.1,0.769,365912.6,365912.6,30502,0,0,0,L,1122011218,0,124.49,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460234710,366752.00
04/09/2016 16:45,2,5.246,ACTIVE,217.13,360.08,59.949,1460234703,"201051344001230","219011344069620",30.28,21.80,0,334.24,406.07,160.8,153.3,0.738,364064.1,364064.1,30292,0,0,0,L,1122011218,0,124.72,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460234711,366753.00
04/09/2016 16:45,2,5.268,ACTIVE,218.48,363.39,59.954,1460234703,"201051344000582","219011344069620",30.36,26.50,0,339.34,411.78,161.8,154.3,0.725,357614.5,357614.5,30470,0,0,0,L,1122011218,0,124.94,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460234712,366754.00
04/09/2016 16:45,2,5.246,ACTIVE,217.58,362.19,59.970,1460234703,"201051344000955","219011344069620",30.59,25.50,0,336.64,404.87,162.5,155.0,0.756,369103.4,369103.4,30405,0,0,0,L,1122011218,0,124.27,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460234713,366755.00
04/09/2016 16:45,2,3.551,ACTIVE,215.09,433.12,59.965,1460234703,"274151322000094","219011344069620",39.66,36.50,0,409.08,472.50,142.8,135.9,0.557,513085.8,513085.8,20237,0,0,0,L,1151911521,0,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460234714,366756.00
04/09/2016 16:45,2,5.516,ACTIVE,219.61,364.29,59.954,1460234703,"201051344000579","219011344069620",30.18,24.80,0,342.95,412.68,168.6,160.8,0.791,369145.6,369145.6,6011,0,0,0,L,1122011218,0,124.72,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460234714,366757.00
04/09/2016 16:45,2,5.469,ACTIVE,217.35,361.59,59.965,1460234703,"201051344000890","219011344069620",29.82,23.50,0,336.94,406.07,165.1,157.4,0.747,366198.5,366198.5,30431,0,0,0,L,1122011218,0,124.72,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460234715,366758.00
04/09/2016 16:45,2,5.365,ACTIVE,218.03,363.39,59.954,1460234703,"201051344000438","219011344069620",30.36,24.80,0,337.54,410.28,164.9,157.3,0.773,368399.3,368399.3,30431,0,0,0,L,1122011218,0,124.94,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460234716,366759.00
04/09/2016 16:45,2,5.350,ACTIVE,217.58,362.49,59.975,1460234703,"201051344000417","219011344069620",29.70,24.80,0,336.94,405.47,160.8,153.3,0.760,361654.5,361654.5,30585,0,0,0,L,1122011218,0,124.27,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460234717,366760.00
04/09/2016 16:45,2,5.264,ACTIVE,214.87,371.21,59.965,1460234703,"274151322000083","219011344069620",29.76,38.60,0,337.54,392.25,158.5,151.1,0.628,634654.2,634654.2,19415,0,0,0,L,1151911521,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460234718,366761.00
04/09/2016 16:45,2,5.471,ACTIVE,215.77,364.29,59.922,1460234703,"274151322000076","219011344069620",30.12,37.80,0,337.84,394.95,166.9,159.2,0.658,675098.4,675098.4,19424,0,0,0,L,1151911521,0,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460234719,366762.00
04/09/2016 16:45,2,5.543,ACTIVE,218.26,363.09,59.959,1460234703,"201051344000868","219011344069620",29.80,22.00,0,337.54,412.68,167.3,159.6,0.765,354942.4,354942.4,25670,0,0,0,L,1122011218,0,124.27,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460234720,366763.00
04/09/2016 16:45,2,5.613,ACTIVE,214.87,352.27,59.949,1460234703,"274151322000095","219011344069620",29.98,40.00,0,337.54,395.55,170.3,162.5,0.645,668176.0,668176.0,19321,0,0,0,L,1151911521,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460234721,366764.00
04/09/2016 16:45,2,5.537,ACTIVE,219.39,365.80,59.938,1460234703,"201051344000988","219011344069620",29.54,24.30,0,340.55,412.38,165.7,158.0,0.765,352267.4,352267.4,25961,0,0,0,L,1122011218,0,124.72,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460234722,366765.00
04/09/2016 16:45,2,5.539,ACTIVE,218.26,363.39,59.959,1460234703,"201051344001025","219011344069620",29.44,27.30,0,338.14,410.88,165.1,157.4,0.742,365922.4,365922.4,30483,0,0,0,L,1122011218,0,124.72,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460234723,366766.00
04/09/2016 16:45,2,5.520,ACTIVE,219.39,364.59,59.959,1460234703,"201051344000458","219011344069620",29.84,26.00,0,343.25,413.59,166.8,159.1,0.795,362690.5,362690.5,25884,0,0,0,L,1122011218,0,124.94,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460234724,366767.00
04/09/2016 16:45,2,5.559,ACTIVE,219.84,365.49,59.965,1460234703,"201051344000853","219011344069620",29.56,24.50,0,342.05,412.38,166.3,158.6,0.756,361187.2,361187.2,25477,0,0,0,L,1122011218,0,125.40,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460234725,366768.00
04/09/2016 16:45,2,5.369,ACTIVE,217.35,362.49,59.949,1460234703,"201051344000685","219011344069620",30.26,22.00,0,336.64,408.78,164.6,156.9,0.791,367945.6,367945.6,30302,0,0,0,L,1122011218,0,125.17,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460234725,366769.00
04/09/2016 16:45,2,5.410,ACTIVE,218.26,363.39,59.970,1460234703,"201051344000917","219011344069620",30.12,24.80,0,337.84,411.78,164.9,157.3,0.773,365164.7,365164.7,30307,0,0,0,L,1122011218,0,124.72,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460234726,366770.00
04/09/2016 16:45,2,5.363,ACTIVE,217.13,360.69,59.965,1460234703,"201051344001145","219011344069620",30.40,21.80,0,337.24,409.68,165.1,157.4,0.751,370235.6,370235.6,30164,0,0,0,L,1122011218,0,124.27,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460234727,366771.00
04/09/2016 16:45,2,5.340,ACTIVE,218.48,363.69,59.986,1460234703,"201051344000651","219011344069620",30.00,28.00,0,342.95,411.48,162.3,154.7,0.738,362167.8,362167.8,30534,0,0,0,L,1122011218,0,125.40,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460234728,366772.00
04/09/2016 16:45,2,5.018,ACTIVE,214.87,365.80,59.959,1460234703,"274151322000088","219011344069620",28.31,35.60,0,337.84,388.94,143.8,136.9,0.539,614842.9,614842.9,19103,0,0,0,L,1151911521,0,124.04,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460234729,366773.00
04/09/2016 16:45,2,3.434,ACTIVE,215.77,441.84,59.959,1460234703,"274151322000068","219011344069620",40.49,36.00,0,405.47,473.10,139.3,132.6,0.526,512742.2,512742.2,20441,0,0,0,L,1151911521,0,123.81,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460234730,366774.00
04/09/2016 16:45,2,5.271,ACTIVE,218.03,360.69,59.938,1460234703,"201051344001135","219011344069620",29.94,28.30,0,336.94,409.38,159.8,152.3,0.729,358588.5,358588.5,30492,0,0,0,L,1122011218,0,124.72,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460234731,366775.00
04/09/2016 16:45,2,5.396,ACTIVE,217.80,363.39,59.965,1460234703,"201051344000594","219011344069620",30.20,28.00,0,336.64,412.38,164.9,157.2,0.751,365937.0,365937.0,25916,0,0,0,L,1122011218,0,124.27,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460234732,366776.00
04/09/2016 16:45,2,5.240,ACTIVE,218.03,362.19,59.959,1460234703,"201051344001203","219011344069620",30.04,26.30,0,340.55,410.28,159.3,151.9,0.747,365115.0,365115.0,30487,0,0,0,L,1122011218,0,125.17,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460234733,366777.00
04/09/2016 16:45,2,4.975,ACTIVE,214.87,367.30,59.954,1460234703,"274151322000054","219011344069620",28.27,38.80,0,337.54,389.84,142.4,135.5,0.539,628419.1,628419.1,19129,0,0,0,L,1151911521,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460234734,366778.00
04/09/2016 16:45,2,5.273,ACTIVE,218.48,363.09,60.012,1460234703,"201051344000867","219011344069620",29.96,26.50,0,340.55,411.48,159.9,152.4,0.729,354288.0,354288.0,25918,0,0,0,L,1122011218,0,124.72,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460234735,366779.00
04/09/2016 16:45,2,5.162,ACTIVE,218.03,361.89,59.965,1460234703,"201051344001093","219011344069620",29.92,22.50,0,339.04,410.28,156.4,149.1,0.716,364087.2,364087.2,30361,0,0,0,L,1122011218,0,124.72,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460234736,366780.00
04/09/2016 16:45,2,5.412,ACTIVE,218.93,364.59,59.933,1460234703,"201051344000900","219011344069620",30.12,25.30,0,342.05,413.89,165.1,157.4,0.760,369582.4,369582.4,25314,0,0,0,L,1122011218,0,124.72,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460234737,366781.00
04/09/2016 16:45,2,5.373,ACTIVE,218.93,364.29,59.933,1460234703,"201051344000648","219011344069620",30.28,25.00,0,342.95,413.59,164.8,157.1,0.751,362096.6,362096.6,25617,0,0,0,L,1122011218,0,124.27,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460234738,366782.00
04/09/2016 16:45,2,5.520,ACTIVE,219.39,366.10,59.938,1460234703,"201051344000569","219011344069620",29.82,25.80,0,342.35,413.59,166.7,158.9,0.769,370795.8,370795.8,25248,0,0,0,L,1122011218,0,124.27,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460234739,366783.00
04/09/2016 16:45,2,5.549,ACTIVE,219.39,365.80,59.938,1460234703,"201051344000983","219011344069620",29.96,25.80,0,342.35,413.89,168.3,160.5,0.791,362359.0,362359.0,25717,0,0,0,L,1122011218,0,124.94,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460234740,366784.00
04/09/2016 16:45,2,5.434,ACTIVE,219.39,366.10,59.949,1460234703,"201051344001158","219011344069620",29.82,25.30,0,342.65,412.08,164.0,156.4,0.765,357387.9,357387.9,25971,0,0,0,L,1122011218,0,124.72,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460234740,366785.00
04/09/2016 16:45,2,5.422,ACTIVE,219.61,364.89,59.949,1460234703,"201051344000576","219011344069620",30.00,25.80,0,341.75,413.29,164.6,157.0,0.769,364010.8,364010.8,25387,0,0,0,L,1122011218,0,124.94,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460234741,366786.00
04/09/2016 16:45,2,5.080,ACTIVE,215.09,358.28,59.975,1460234703,"274151322000087","219011344069620",28.21,46.80,0,333.93,389.24,145.1,138.1,0.530,602690.1,602690.1,19200,0,0,0,L,1151911521,0,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460234742,366787.00
04/09/2016 17:00,2,5.629,ACTIVE,219.39,367.00,59.981,1460235603,"201051344000645","219011344069620",30.22,26.80,0,343.85,407.27,172.2,164.3,0.778,363589.6,363589.6,25533,0,0,0,L,1122011218,0,124.94,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460235604,366788.00
04/09/2016 17:00,2,5.195,ACTIVE,214.87,363.69,59.981,1460235603,"274151322000085","219011344069620",29.12,35.00,0,338.74,384.73,153.1,145.9,0.592,631308.3,631308.3,19141,0,0,0,L,1151911521,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460235605,366789.00
04/09/2016 17:00,2,5.643,ACTIVE,218.71,366.40,59.959,1460235603,"201051344000633","219011344069620",30.34,24.80,0,342.65,406.67,173.3,165.4,0.822,354586.2,354586.2,25989,0,0,0,L,1122011218,0,124.49,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460235606,366790.00
04/09/2016 17:00,2,5.596,ACTIVE,219.84,366.40,59.986,1460235603,"201051344000469","219011344069620",30.26,20.30,0,342.95,406.97,171.3,163.4,0.795,355805.9,355805.9,25938,0,0,0,L,1122011218,0,124.49,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460235607,366791.00
04/09/2016 17:00,2,5.520,ACTIVE,217.58,363.09,59.986,1460235603,"201051344000646","219011344069620",30.69,19.80,0,336.64,401.56,171.6,163.7,0.804,360252.1,360252.1,30496,0,0,0,L,1122011218,0,124.72,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460235608,366792.00
04/09/2016 17:00,2,5.279,ACTIVE,215.09,362.49,59.981,1460235603,"274151322000052","219011344069620",30.83,32.40,0,337.84,387.44,164.7,157.1,0.645,640403.4,640403.4,19363,0,0,0,L,1151911521,0,123.14,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460235609,366793.00
04/09/2016 17:00,2,5.752,ACTIVE,218.93,364.89,59.986,1460235603,"201051344000585","219011344069620",30.40,22.50,0,338.74,405.77,177.2,169.1,0.822,365953.0,365953.0,30503,0,0,0,L,1122011218,0,124.72,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460235610,366794.00
04/09/2016 17:00,2,5.434,ACTIVE,217.35,363.09,59.986,1460235603,"201051344001230","219011344069620",31.11,19.50,0,336.94,400.66,171.2,163.3,0.778,364103.2,364103.2,30293,0,0,0,L,1122011218,0,124.72,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460235610,366795.00
04/09/2016 17:00,2,5.486,ACTIVE,218.71,365.49,59.991,1460235603,"201051344000582","219011344069620",30.83,24.00,0,338.14,406.07,171.3,163.4,0.773,357653.7,357653.7,30471,0,0,0,L,1122011218,0,125.17,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460235611,366796.00
04/09/2016 17:00,2,5.387,ACTIVE,217.35,362.19,60.007,1460235603,"201051344000955","219011344069620",31.23,23.30,0,336.94,399.76,170.3,162.5,0.791,369142.5,369142.5,30406,0,0,0,L,1122011218,0,124.27,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460235612,366797.00
04/09/2016 17:00,2,3.377,ACTIVE,214.87,456.27,59.970,1460235603,"274151322000094","219011344069620",42.78,32.80,0,410.58,479.71,146.5,139.5,0.575,513119.8,513119.8,20238,0,0,0,L,1151911521,0,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460235613,366798.00
04/09/2016 17:00,2,5.676,ACTIVE,219.84,368.20,59.981,1460235603,"201051344000579","219011344069620",30.42,23.00,0,343.85,407.27,174.8,166.8,0.818,369185.7,369185.7,6012,0,0,0,L,1122011218,0,124.72,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460235614,366799.00
04/09/2016 17:00,2,5.508,ACTIVE,217.35,362.19,59.970,1460235603,"201051344000890","219011344069620",30.93,21.00,0,337.54,400.66,172.5,164.6,0.778,366237.8,366237.8,30432,0,0,0,L,1122011218,0,124.72,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460235615,366800.00
04/09/2016 17:00,2,5.479,ACTIVE,218.03,363.69,60.002,1460235603,"201051344000438","219011344069620",31.01,22.80,0,337.24,401.26,171.9,164.0,0.800,368438.7,368438.7,30432,0,0,0,L,1122011218,0,125.17,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460235616,366801.00
