ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/09/2016 17:00,2,5.465,ACTIVE,217.80,362.79,59.954,1460235603,"201051344000417","219011344069620",30.47,22.00,0,337.54,399.46,168.6,160.8,0.795,361693.1,361693.1,30586,0,0,0,L,1122011218,0,124.49,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460235617,366802.00
04/09/2016 17:00,2,5.330,ACTIVE,214.41,365.80,59.986,1460235603,"274151322000083","219011344069620",30.73,34.00,0,337.24,388.34,165.8,158.1,0.654,634692.3,634692.3,19416,0,0,0,L,1151911521,0,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460235618,366803.00
04/09/2016 17:00,2,5.537,ACTIVE,215.54,372.41,59.981,1460235603,"274151322000076","219011344069620",31.31,33.80,0,338.14,391.04,175.5,167.4,0.672,675138.9,675138.9,19425,0,0,0,L,1151911521,0,123.81,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460235619,366804.00
04/09/2016 17:00,2,5.607,ACTIVE,218.26,362.79,60.007,1460235603,"201051344000868","219011344069620",30.12,21.80,0,338.74,405.47,171.0,163.1,0.778,354981.9,354981.9,25671,0,0,0,L,1122011218,0,124.04,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460235619,366805.00
04/09/2016 17:00,2,5.600,ACTIVE,214.64,351.67,59.970,1460235603,"274151322000095","219011344069620",31.27,35.20,0,337.54,390.44,177.6,169.4,0.667,668216.9,668216.9,19322,0,0,0,L,1151911521,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460235620,366806.00
04/09/2016 17:00,2,5.631,ACTIVE,219.61,366.70,59.975,1460235603,"201051344000988","219011344069620",29.90,24.00,0,342.05,407.57,170.6,162.7,0.800,352306.8,352306.8,25962,0,0,0,L,1122011218,0,124.72,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460235621,366807.00
04/09/2016 17:00,2,5.613,ACTIVE,218.26,362.49,59.981,1460235603,"201051344001025","219011344069620",30.40,24.80,0,337.54,401.56,172.6,164.7,0.778,365962.1,365962.1,30484,0,0,0,L,1122011218,0,124.72,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460235622,366808.00
04/09/2016 17:00,2,5.635,ACTIVE,219.61,366.40,59.991,1460235603,"201051344000458","219011344069620",30.30,26.30,0,344.15,406.97,172.9,164.9,0.822,362730.4,362730.4,25885,0,0,0,L,1122011218,0,124.94,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460235623,366809.00
04/09/2016 17:00,2,5.699,ACTIVE,220.06,366.10,59.975,1460235603,"201051344000853","219011344069620",29.92,24.00,0,343.55,406.37,172.6,164.6,0.787,361226.9,361226.9,25478,0,0,0,L,1122011218,0,125.17,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460235624,366810.00
04/09/2016 17:00,2,5.480,ACTIVE,217.35,363.69,59.981,1460235603,"201051344000685","219011344069620",31.19,19.50,0,337.24,401.26,173.1,165.2,0.826,367985.4,367985.4,30303,0,0,0,L,1122011218,0,125.17,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460235625,366811.00
04/09/2016 17:00,2,5.578,ACTIVE,218.48,364.29,59.970,1460235603,"201051344000917","219011344069620",30.85,22.80,0,337.54,402.77,174.2,166.3,0.813,365204.7,365204.7,30308,0,0,0,L,1122011218,0,124.94,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460235626,366812.00
04/09/2016 17:00,2,5.559,ACTIVE,217.58,362.49,59.965,1460235603,"201051344001145","219011344069620",31.09,19.30,0,337.24,401.86,175.0,167.0,0.809,370275.8,370275.8,30165,0,0,0,L,1122011218,0,124.72,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460235627,366813.00
04/09/2016 17:00,2,5.609,ACTIVE,218.71,365.49,59.975,1460235603,"201051344000651","219011344069620",30.36,26.80,0,339.34,404.57,172.4,164.5,0.787,362207.3,362207.3,30535,0,0,0,L,1122011218,0,125.62,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460235628,366814.00
04/09/2016 17:00,2,5.176,ACTIVE,214.64,360.38,59.959,1460235603,"274151322000088","219011344069620",29.40,31.50,0,337.24,384.73,153.9,146.7,0.579,614877.9,614877.9,19104,0,0,0,L,1151911521,0,124.04,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460235628,366815.00
04/09/2016 17:00,2,3.613,ACTIVE,216.00,446.35,59.975,1460235603,"274151322000068","219011344069620",41.05,32.80,0,411.18,480.01,150.4,143.3,0.575,512776.3,512776.3,20442,0,0,0,L,1151911521,0,124.04,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460235629,366816.00
04/09/2016 17:00,2,5.566,ACTIVE,218.03,363.99,59.975,1460235603,"201051344001135","219011344069620",30.30,25.80,0,337.24,400.96,170.8,162.9,0.787,358627.6,358627.6,30493,0,0,0,L,1122011218,0,124.94,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460235630,366817.00
04/09/2016 17:00,2,5.643,ACTIVE,217.80,363.69,59.970,1460235603,"201051344000594","219011344069620",30.71,25.00,0,337.24,403.07,175.5,167.5,0.800,365977.5,365977.5,25917,0,0,0,L,1122011218,0,124.04,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460235631,366818.00
04/09/2016 17:00,2,5.494,ACTIVE,218.48,363.39,59.981,1460235603,"201051344001203","219011344069620",30.71,23.30,0,339.34,403.97,170.8,163.0,0.795,365154.2,365154.2,30488,0,0,0,L,1122011218,0,125.62,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460235632,366819.00
04/09/2016 17:00,2,5.199,ACTIVE,214.87,353.17,59.949,1460235603,"274151322000054","219011344069620",29.52,33.50,0,337.24,385.93,155.3,148.0,0.592,628454.5,628454.5,19130,0,0,0,L,1151911521,0,123.59,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460235633,366820.00
04/09/2016 17:00,2,5.615,ACTIVE,218.71,362.79,59.965,1460235603,"201051344000867","219011344069620",30.22,25.30,0,339.04,404.57,171.8,163.9,0.787,354327.5,354327.5,25919,0,0,0,L,1122011218,0,124.49,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460235634,366821.00
04/09/2016 17:00,2,5.439,ACTIVE,218.26,363.39,59.975,1460235603,"201051344001093","219011344069620",30.69,20.30,0,337.84,400.66,169.1,161.3,0.765,364125.9,364125.9,30362,0,0,0,L,1122011218,0,124.94,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460235635,366822.00
04/09/2016 17:00,2,5.766,ACTIVE,219.39,367.30,59.965,1460235603,"201051344000900","219011344069620",30.26,24.30,0,342.95,406.97,176.6,168.5,0.795,369622.4,369622.4,25315,0,0,0,L,1122011218,0,124.94,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460235636,366823.00
04/09/2016 17:00,2,5.709,ACTIVE,218.93,367.30,59.981,1460235603,"201051344000648","219011344069620",30.24,24.50,0,344.15,407.27,174.7,166.7,0.800,362136.2,362136.2,25618,0,0,0,L,1122011218,0,124.04,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460235637,366824.00
04/09/2016 17:00,2,5.744,ACTIVE,219.61,367.00,59.959,1460235603,"201051344000569","219011344069620",30.02,24.50,0,342.95,406.37,174.6,166.6,0.804,370835.3,370835.3,25249,0,0,0,L,1122011218,0,124.27,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460235638,366825.00
04/09/2016 17:00,2,5.693,ACTIVE,219.61,366.10,59.965,1460235603,"201051344000983","219011344069620",30.36,25.00,0,343.25,406.97,175.0,167.0,0.818,362398.9,362398.9,25718,0,0,0,L,1122011218,0,124.94,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460235639,366826.00
04/09/2016 17:00,2,5.582,ACTIVE,219.61,364.89,59.975,1460235603,"201051344001158","219011344069620",30.32,23.30,0,343.85,406.67,171.4,163.5,0.809,357427.3,357427.3,25972,0,0,0,L,1122011218,0,124.49,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460235640,366827.00
04/09/2016 17:00,2,5.562,ACTIVE,219.61,364.89,59.991,1460235603,"201051344000576","219011344069620",30.45,24.80,0,343.55,406.67,171.6,163.7,0.787,364050.3,364050.3,25388,0,0,0,L,1122011218,0,124.72,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460235641,366828.00
04/09/2016 17:00,2,5.221,ACTIVE,214.87,362.19,59.954,1460235603,"274151322000087","219011344069620",29.16,45.30,0,337.24,384.43,154.2,146.9,0.561,602725.6,602725.6,19201,0,0,0,L,1151911521,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460235642,366829.00
04/09/2016 17:15,2,5.178,ACTIVE,218.93,364.59,59.986,1460236503,"201051344000645","219011344069620",30.20,23.30,0,340.55,405.77,158.6,151.1,0.716,363628.3,363628.3,25534,0,0,0,L,1122011218,0,124.72,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460236504,366830.00
04/09/2016 17:15,2,4.711,ACTIVE,214.87,356.48,59.981,1460236503,"274151322000085","219011344069620",28.73,33.30,0,338.44,384.43,137.1,130.4,0.530,631341.9,631341.9,19142,0,0,0,L,1151911521,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460236505,366831.00
04/09/2016 17:15,2,5.064,ACTIVE,218.26,363.09,59.970,1460236503,"201051344000633","219011344069620",30.59,23.50,0,339.95,405.77,157.0,149.6,0.742,354624.4,354624.4,25990,0,0,0,L,1122011218,0,124.49,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460236506,366832.00
04/09/2016 17:15,2,5.104,ACTIVE,218.93,363.39,59.975,1460236503,"201051344000469","219011344069620",30.65,18.00,0,339.65,405.77,158.4,151.0,0.742,355843.9,355843.9,25939,0,0,0,L,1122011218,0,124.04,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460236507,366833.00
04/09/2016 17:15,2,5.002,ACTIVE,216.67,359.78,60.012,1460236503,"201051344000646","219011344069620",30.43,20.30,0,336.34,400.96,154.2,146.9,0.712,360289.4,360289.4,30497,0,0,0,L,1122011218,0,124.49,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460236507,366834.00
04/09/2016 17:15,2,4.809,ACTIVE,214.64,350.77,59.965,1460236503,"274151322000052","219011344069620",29.92,32.20,0,337.54,387.14,145.8,138.8,0.570,640439.1,640439.1,19364,0,0,0,L,1151911521,0,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460236508,366835.00
04/09/2016 17:15,2,5.199,ACTIVE,217.80,363.09,59.970,1460236503,"201051344000585","219011344069620",30.38,22.30,0,337.54,401.26,159.9,152.4,0.742,365991.7,365991.7,30504,0,0,0,L,1122011218,0,124.27,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460236509,366836.00
04/09/2016 17:15,2,4.908,ACTIVE,216.67,360.08,59.975,1460236503,"201051344001230","219011344069620",30.89,19.30,0,336.34,400.66,153.6,146.3,0.698,364140.5,364140.5,30294,0,0,0,L,1122011218,0,124.27,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460236510,366837.00
04/09/2016 17:15,2,5.076,ACTIVE,218.26,361.89,59.975,1460236503,"201051344000582","219011344069620",30.06,23.50,0,337.84,401.26,154.6,147.2,0.707,357691.1,357691.1,30472,0,0,0,L,1122011218,0,124.94,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460236511,366838.00
04/09/2016 17:15,2,4.996,ACTIVE,216.67,359.18,59.996,1460236503,"201051344000955","219011344069620",30.16,23.50,0,336.64,400.06,152.6,145.3,0.720,369179.4,369179.4,30407,0,0,0,L,1122011218,0,123.81,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460236512,366839.00
04/09/2016 17:15,2,3.262,ACTIVE,214.64,438.83,59.970,1460236503,"274151322000094","219011344069620",40.47,33.00,0,415.69,475.80,134.8,128.2,0.526,513152.0,513152.0,20239,0,0,0,L,1151911521,0,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460236513,366840.00
04/09/2016 17:15,2,5.201,ACTIVE,219.39,365.19,59.975,1460236503,"201051344000579","219011344069620",30.40,23.30,0,340.55,405.77,160.0,152.5,0.751,369223.9,369223.9,6013,0,0,0,L,1122011218,0,124.72,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460236514,366841.00
04/09/2016 17:15,2,5.098,ACTIVE,216.67,360.69,59.975,1460236503,"201051344000890","219011344069620",30.57,21.00,0,337.54,400.36,157.8,150.4,0.716,366275.4,366275.4,30433,0,0,0,L,1122011218,0,124.49,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460236515,366842.00
04/09/2016 17:15,2,5.023,ACTIVE,217.58,360.99,59.986,1460236503,"201051344000438","219011344069620",30.51,22.80,0,337.54,400.36,155.2,147.9,0.720,368476.0,368476.0,30433,0,0,0,L,1122011218,0,124.72,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460236516,366843.00
04/09/2016 17:15,2,4.939,ACTIVE,217.13,358.88,59.986,1460236503,"201051344000417","219011344069620",30.45,22.30,0,337.24,398.86,152.3,145.1,0.716,361729.9,361729.9,30587,0,0,0,L,1122011218,0,124.27,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460236517,366844.00
04/09/2016 17:15,2,4.887,ACTIVE,214.41,349.86,59.981,1460236503,"274151322000083","219011344069620",30.04,34.00,0,337.24,387.14,148.7,141.6,0.583,634728.6,634728.6,19417,0,0,0,L,1151911521,0,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460236518,366845.00
04/09/2016 17:15,2,5.055,ACTIVE,215.32,358.58,59.981,1460236503,"274151322000076","219011344069620",30.59,32.60,0,337.54,390.44,156.4,149.0,0.623,675177.1,675177.1,19426,0,0,0,L,1151911521,0,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460236519,366846.00
04/09/2016 17:15,2,5.086,ACTIVE,218.03,363.09,59.996,1460236503,"201051344000868","219011344069620",30.93,19.00,0,338.74,400.96,159.4,151.9,0.734,355020.2,355020.2,25672,0,0,0,L,1122011218,0,124.04,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460236519,366847.00
04/09/2016 17:15,2,5.193,ACTIVE,214.41,363.69,60.018,1460236503,"274151322000095","219011344069620",30.49,34.50,0,337.54,389.54,160.3,152.8,0.610,668255.8,668255.8,19323,0,0,0,L,1151911521,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460236520,366848.00
04/09/2016 17:15,2,5.182,ACTIVE,219.16,363.69,59.986,1460236503,"201051344000988","219011344069620",30.24,22.30,0,339.95,405.77,158.6,151.1,0.747,352344.8,352344.8,25963,0,0,0,L,1122011218,0,124.49,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460236521,366849.00
04/09/2016 17:15,2,5.197,ACTIVE,217.35,360.99,59.981,1460236503,"201051344001025","219011344069620",30.10,23.80,0,336.94,400.66,158.4,151.0,0.720,366000.1,366000.1,30485,0,0,0,L,1122011218,0,124.27,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460236522,366850.00
04/09/2016 17:15,2,5.186,ACTIVE,218.71,363.69,60.007,1460236503,"201051344000458","219011344069620",30.51,23.00,0,339.65,406.07,160.3,152.8,0.769,362769.0,362769.0,25886,0,0,0,L,1122011218,0,124.49,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460236523,366851.00
04/09/2016 17:15,2,5.217,ACTIVE,219.16,367.00,59.986,1460236503,"201051344000853","219011344069620",30.42,21.50,0,343.25,406.07,160.7,153.2,0.725,361265.7,361265.7,25479,0,0,0,L,1122011218,0,124.94,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460236524,366852.00
04/09/2016 17:15,2,5.021,ACTIVE,216.67,361.59,59.996,1460236503,"201051344000685","219011344069620",30.51,19.80,0,337.54,400.06,155.1,147.8,0.747,368023.2,368023.2,30304,0,0,0,L,1122011218,0,124.72,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460236525,366853.00
04/09/2016 17:15,2,5.014,ACTIVE,217.35,360.38,59.986,1460236503,"201051344000917","219011344069620",30.93,22.00,0,337.24,401.26,157.1,149.7,0.734,365242.8,365242.8,30309,0,0,0,L,1122011218,0,124.49,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460236526,366854.00
04/09/2016 17:15,2,5.035,ACTIVE,216.45,360.99,59.986,1460236503,"201051344001145","219011344069620",30.61,19.30,0,337.54,401.26,156.2,148.8,0.720,370313.8,370313.8,30166,0,0,0,L,1122011218,0,124.04,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460236527,366855.00
04/09/2016 17:15,2,5.049,ACTIVE,217.80,361.59,59.996,1460236503,"201051344000651","219011344069620",30.18,25.50,0,338.74,401.56,154.4,147.1,0.703,362244.8,362244.8,30536,0,0,0,L,1122011218,0,124.94,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460236528,366856.00
04/09/2016 17:15,2,4.646,ACTIVE,214.19,349.56,60.002,1460236503,"274151322000088","219011344069620",28.84,31.30,0,337.84,384.13,135.8,129.1,0.513,614911.2,614911.2,19105,0,0,0,L,1151911521,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460236529,366857.00
04/09/2016 17:15,2,4.904,ACTIVE,217.35,359.18,60.002,1460236503,"201051344001135","219011344069620",30.32,25.30,0,337.84,400.36,150.6,143.4,0.694,358664.7,358664.7,30494,0,0,0,L,1122011218,0,124.49,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460236531,366858.00
04/09/2016 17:15,2,5.010,ACTIVE,217.35,361.29,59.996,1460236503,"201051344000594","219011344069620",30.73,24.50,0,336.94,402.16,155.9,148.6,0.716,366016.1,366016.1,25918,0,0,0,L,1122011218,0,123.81,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460236532,366859.00
04/09/2016 17:15,2,4.875,ACTIVE,217.58,360.08,59.996,1460236503,"201051344001203","219011344069620",30.75,22.80,0,339.34,400.66,151.7,144.5,0.712,365191.7,365191.7,30489,0,0,0,L,1122011218,0,125.17,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460236533,366860.00
04/09/2016 17:15,2,4.633,ACTIVE,214.41,347.76,60.002,1460236503,"274151322000054","219011344069620",29.10,33.30,0,337.84,385.03,136.4,129.8,0.517,628488.3,628488.3,19131,0,0,0,L,1151911521,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460236534,366861.00
04/09/2016 17:15,2,5.008,ACTIVE,217.80,360.69,59.970,1460236503,"201051344000867","219011344069620",30.24,23.80,0,339.04,400.66,153.3,146.0,0.712,354365.5,354365.5,25920,0,0,0,L,1122011218,0,124.27,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460236534,366862.00
04/09/2016 17:15,2,4.678,ACTIVE,217.58,359.18,60.028,1460236503,"201051344001093","219011344069620",31.19,19.50,0,337.24,400.06,147.8,140.7,0.672,364162.8,364162.8,30363,0,0,0,L,1122011218,0,124.72,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460236535,366863.00
04/09/2016 17:15,2,4.939,ACTIVE,218.26,363.09,60.023,1460236503,"201051344000900","219011344069620",30.81,20.30,0,338.74,406.37,154.2,146.9,0.707,369661.2,369661.2,25316,0,0,0,L,1122011218,0,124.49,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460236536,366864.00
04/09/2016 17:15,2,4.834,ACTIVE,218.26,362.19,60.039,1460236503,"201051344000648","219011344069620",30.49,22.50,0,340.85,406.67,149.2,142.0,0.685,362174.3,362174.3,25619,0,0,0,L,1122011218,0,123.81,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460236537,366865.00
04/09/2016 17:15,2,4.809,ACTIVE,218.26,362.79,60.023,1460236503,"201051344000569","219011344069620",30.51,22.30,0,340.25,405.77,148.6,141.5,0.689,370873.8,370873.8,25250,0,0,0,L,1122011218,0,123.81,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460236538,366866.00
04/09/2016 17:15,2,4.697,ACTIVE,218.26,362.19,59.970,1460236503,"201051344000983","219011344069620",30.59,22.50,0,339.65,405.77,145.4,138.4,0.689,362437.5,362437.5,25719,0,0,0,L,1122011218,0,124.27,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460236539,366867.00
04/09/2016 17:15,2,4.568,ACTIVE,218.48,362.19,59.996,1460236503,"201051344001158","219011344069620",30.18,22.80,0,339.65,405.77,139.7,132.9,0.654,357464.8,357464.8,25973,0,0,0,L,1122011218,0,124.04,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460236540,366868.00
04/09/2016 17:15,2,4.617,ACTIVE,218.48,363.39,59.996,1460236503,"201051344000576","219011344069620",30.65,21.80,0,341.45,406.07,143.4,136.5,0.654,364088.5,364088.5,25389,0,0,0,L,1122011218,0,124.27,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460236541,366869.00
04/09/2016 17:15,2,4.445,ACTIVE,214.64,355.88,59.991,1460236503,"274151322000087","219011344069620",28.73,45.30,0,336.34,383.83,129.5,123.0,0.473,602759.4,602759.4,19202,0,0,0,L,1151911521,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460236542,366870.00
04/09/2016 17:15,2,3.014,ACTIVE,215.32,443.94,59.996,1460236503,"274151322000068","219011344069620",41.03,32.40,0,412.08,479.11,126.3,120.0,0.477,512809.0,512809.0,20443,0,0,0,L,1151911521,1,123.59,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460236543,366871.00
04/09/2016 17:30,2,4.504,ACTIVE,218.26,359.78,59.975,1460237404,"201051344000645","219011344069620",30.20,23.80,0,341.45,401.26,137.7,131.0,0.623,363662.7,363662.7,25535,0,0,0,L,1122011218,0,124.49,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460237405,366872.00
04/09/2016 17:30,2,4.086,ACTIVE,214.64,359.78,59.981,1460237404,"274151322000085","219011344069620",28.96,33.00,0,338.14,379.92,119.8,113.8,0.460,631371.7,631371.7,19143,0,0,0,L,1151911521,0,123.81,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460237406,366873.00
04/09/2016 17:30,2,4.461,ACTIVE,217.80,361.29,59.986,1460237404,"201051344000633","219011344069620",30.26,23.30,0,340.55,400.06,136.7,130.0,0.650,354658.4,354658.4,25991,0,0,0,L,1122011218,0,124.27,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460237406,366874.00
04/09/2016 17:30,2,4.393,ACTIVE,218.48,361.59,60.007,1460237404,"201051344000469","219011344069620",30.61,17.80,0,339.95,401.26,136.2,129.6,0.641,355878.0,355878.0,25940,0,0,0,L,1122011218,0,123.81,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460237407,366875.00
04/09/2016 17:30,2,4.258,ACTIVE,216.67,358.58,59.970,1460237404,"201051344000646","219011344069620",30.47,23.00,0,337.84,395.25,131.5,125.0,0.619,360322.4,360322.4,30498,0,0,0,L,1122011218,0,124.49,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460237408,366876.00
04/09/2016 17:30,2,4.096,ACTIVE,214.41,347.16,59.965,1460237404,"274151322000052","219011344069620",29.92,32.60,0,337.24,382.33,124.1,117.9,0.482,640470.3,640470.3,19365,0,0,0,L,1151911521,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460237409,366877.00
04/09/2016 17:30,2,4.539,ACTIVE,217.58,359.18,59.975,1460237404,"201051344000585","219011344069620",29.92,23.50,0,337.84,395.85,137.6,130.9,0.632,366026.3,366026.3,30505,0,0,0,L,1122011218,0,124.27,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460237410,366878.00
04/09/2016 17:30,2,4.230,ACTIVE,216.45,356.18,59.981,1460237404,"201051344001230","219011344069620",30.42,20.00,0,338.14,395.55,130.3,123.8,0.597,364173.5,364173.5,30295,0,0,0,L,1122011218,0,124.27,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460237411,366879.00
04/09/2016 17:30,2,4.303,ACTIVE,217.80,358.88,59.970,1460237404,"201051344000582","219011344069620",30.18,23.00,0,337.54,395.85,131.5,125.0,0.597,357724.3,357724.3,30473,0,0,0,L,1122011218,0,124.49,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460237412,366880.00
04/09/2016 17:30,2,4.178,ACTIVE,216.67,355.58,59.944,1460237404,"201051344000955","219011344069620",30.32,24.80,0,338.74,394.05,128.3,121.9,0.605,369211.9,369211.9,30408,0,0,0,L,1122011218,0,123.81,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460237413,366881.00
04/09/2016 17:30,2,2.607,ACTIVE,214.64,441.84,59.975,1460237404,"274151322000094","219011344069620",41.71,33.30,0,412.68,466.79,111.2,105.4,0.429,513180.2,513180.2,20240,0,0,0,L,1151911521,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460237414,366882.00
04/09/2016 17:30,2,4.377,ACTIVE,218.26,360.38,59.965,1460237404,"201051344000579","219011344069620",30.32,24.00,0,341.75,400.36,134.4,127.8,0.636,369257.8,369257.8,6014,0,0,0,L,1122011218,0,124.04,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460237415,366883.00
04/09/2016 17:30,2,4.328,ACTIVE,216.45,356.48,59.975,1460237404,"201051344000890","219011344069620",30.06,21.80,0,338.14,395.85,131.8,125.3,0.592,366308.8,366308.8,30434,0,0,0,L,1122011218,0,124.27,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460237416,366884.00
04/09/2016 17:30,2,4.240,ACTIVE,217.13,357.68,59.981,1460237404,"201051344000438","219011344069620",30.28,23.80,0,338.14,394.65,130.0,123.5,0.605,368508.9,368508.9,30434,0,0,0,L,1122011218,0,124.49,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460237416,366885.00
04/09/2016 17:30,2,4.252,ACTIVE,216.90,358.58,59.981,1460237404,"201051344000417","219011344069620",29.78,23.30,0,336.94,393.45,128.2,121.8,0.614,361762.4,361762.4,30588,0,0,0,L,1122011218,0,124.04,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460237417,366886.00
04/09/2016 17:30,2,4.092,ACTIVE,213.96,358.88,59.970,1460237404,"274151322000083","219011344069620",30.32,33.30,0,334.24,382.63,125.6,119.3,0.495,634760.4,634760.4,19418,0,0,0,L,1151911521,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460237418,366887.00
04/09/2016 17:30,2,4.291,ACTIVE,215.32,361.59,60.012,1460237404,"274151322000076","219011344069620",30.36,33.00,0,339.04,385.03,131.8,125.3,0.521,675210.6,675210.6,19427,0,0,0,L,1151911521,0,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460237419,366888.00
04/09/2016 17:30,2,4.365,ACTIVE,217.35,358.58,59.975,1460237404,"201051344000868","219011344069620",30.34,18.70,0,338.74,397.05,134.1,127.5,0.610,355054.3,355054.3,25673,0,0,0,L,1122011218,0,123.59,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460237420,366889.00
04/09/2016 17:30,2,4.389,ACTIVE,214.41,363.09,59.986,1460237404,"274151322000095","219011344069620",30.34,34.80,0,335.44,382.33,134.8,128.1,0.508,668290.0,668290.0,19324,0,0,0,L,1151911521,0,123.59,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460237421,366890.00
04/09/2016 17:30,2,4.338,ACTIVE,218.26,362.49,59.970,1460237404,"201051344000988","219011344069620",30.20,22.50,0,342.35,402.16,132.5,126.0,0.619,352378.7,352378.7,25964,0,0,0,L,1122011218,0,124.04,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460237422,366891.00
04/09/2016 17:30,2,4.354,ACTIVE,217.13,357.68,59.975,1460237404,"201051344001025","219011344069620",30.10,23.80,0,338.14,395.55,132.8,126.2,0.601,366034.1,366034.1,30486,0,0,0,L,1122011218,0,124.27,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460237423,366892.00
04/09/2016 17:30,2,4.412,ACTIVE,218.03,358.88,59.981,1460237404,"201051344000458","219011344069620",29.90,23.00,0,341.15,401.26,133.6,127.0,0.645,362803.3,362803.3,25887,0,0,0,L,1122011218,0,124.27,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460237424,366893.00
04/09/2016 17:30,2,4.357,ACTIVE,218.71,362.19,60.002,1460237404,"201051344000853","219011344069620",30.42,21.30,0,344.15,401.56,134.2,127.6,0.628,361300.2,361300.2,25480,0,0,0,L,1122011218,0,124.72,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460237425,366894.00
04/09/2016 17:30,2,4.209,ACTIVE,216.45,358.28,59.975,1460237404,"201051344000685","219011344069620",30.53,21.30,0,336.04,394.65,130.2,123.7,0.619,368056.5,368056.5,30305,0,0,0,L,1122011218,0,124.72,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460237426,366895.00
04/09/2016 17:30,2,4.289,ACTIVE,217.13,357.68,59.970,1460237404,"201051344000917","219011344069620",30.42,22.00,0,337.24,395.25,132.1,125.6,0.619,365276.6,365276.6,30310,0,0,0,L,1122011218,0,124.04,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460237427,366896.00
04/09/2016 17:30,2,4.203,ACTIVE,216.45,356.78,59.965,1460237404,"201051344001145","219011344069620",30.85,20.00,0,337.84,394.95,131.3,124.8,0.610,370347.5,370347.5,30167,0,0,0,L,1122011218,0,124.04,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460237428,366897.00
04/09/2016 17:30,2,4.268,ACTIVE,217.58,358.58,59.981,1460237404,"201051344000651","219011344069620",30.20,25.30,0,338.44,394.95,130.4,124.0,0.592,362278.2,362278.2,30537,0,0,0,L,1122011218,0,124.94,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460237429,366898.00
04/09/2016 17:30,2,3.889,ACTIVE,214.19,360.99,59.981,1460237404,"274151322000088","219011344069620",28.98,32.00,0,337.84,376.62,114.2,108.3,0.429,614940.4,614940.4,19106,0,0,0,L,1151911521,0,123.59,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460237430,366899.00
04/09/2016 17:30,2,2.695,ACTIVE,215.32,431.62,59.981,1460237404,"274151322000068","219011344069620",40.63,34.50,0,409.98,467.99,110.7,105.0,0.415,512836.7,512836.7,20444,0,0,0,L,1151911521,0,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460237430,366900.00
04/09/2016 17:30,2,4.236,ACTIVE,217.13,357.08,60.002,1460237404,"201051344001135","219011344069620",30.00,25.30,0,338.14,393.75,128.8,122.4,0.592,358697.5,358697.5,30495,0,0,0,L,1122011218,0,124.27,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460237431,366901.00
04/09/2016 17:30,2,4.355,ACTIVE,216.67,358.28,59.970,1460237404,"201051344000594","219011344069620",30.42,24.80,0,337.54,396.45,134.2,127.6,0.614,366050.2,366050.2,25919,0,0,0,L,1122011218,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460237432,366902.00
04/09/2016 17:30,2,4.264,ACTIVE,217.35,357.98,59.981,1460237404,"201051344001203","219011344069620",30.30,22.80,0,338.14,394.95,130.8,124.4,0.614,365225.0,365225.0,30490,0,0,0,L,1122011218,0,124.94,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460237433,366903.00
04/09/2016 17:30,2,3.984,ACTIVE,214.41,360.69,59.986,1460237404,"274151322000054","219011344069620",29.06,34.30,0,337.54,379.92,117.3,111.3,0.451,628518.1,628518.1,19132,0,0,0,L,1151911521,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460237434,366904.00
04/09/2016 17:30,2,4.361,ACTIVE,217.58,356.18,59.965,1460237404,"201051344000867","219011344069620",30.18,22.50,0,338.44,395.85,133.3,126.7,0.605,354399.3,354399.3,25921,0,0,0,L,1122011218,0,124.04,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460237435,366905.00
04/09/2016 17:30,2,4.143,ACTIVE,217.13,357.38,59.986,1460237404,"201051344001093","219011344069620",30.67,19.80,0,337.84,394.05,128.7,122.3,0.583,364195.5,364195.5,30364,0,0,0,L,1122011218,0,124.27,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460237436,366906.00
04/09/2016 17:30,2,4.412,ACTIVE,217.80,360.38,59.975,1460237404,"201051344000900","219011344069620",30.42,20.00,0,340.25,401.56,135.9,129.2,0.623,369695.7,369695.7,25317,0,0,0,L,1122011218,0,124.27,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460237437,366907.00
04/09/2016 17:30,2,4.369,ACTIVE,218.03,359.78,59.981,1460237404,"201051344000648","219011344069620",30.12,22.00,0,341.15,400.06,133.3,126.8,0.614,362208.1,362208.1,25620,0,0,0,L,1122011218,0,123.81,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460237438,366908.00
04/09/2016 17:30,2,4.348,ACTIVE,218.26,360.38,59.975,1460237404,"201051344000569","219011344069620",30.61,21.80,0,340.55,400.66,134.8,128.1,0.628,370908.1,370908.1,25251,0,0,0,L,1122011218,0,123.81,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460237439,366909.00
04/09/2016 17:30,2,4.436,ACTIVE,218.26,358.88,59.965,1460237404,"201051344000983","219011344069620",30.20,22.30,0,338.74,400.96,135.7,129.0,0.641,362471.9,362471.9,25720,0,0,0,L,1122011218,0,124.27,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460237440,366910.00
04/09/2016 17:30,2,4.320,ACTIVE,218.26,359.18,59.949,1460237404,"201051344001158","219011344069620",30.08,22.50,0,340.55,400.06,131.6,125.1,0.619,357498.2,357498.2,25974,0,0,0,L,1122011218,0,124.04,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460237441,366911.00
04/09/2016 17:30,2,4.311,ACTIVE,218.26,360.69,59.954,1460237404,"201051344000576","219011344069620",30.43,21.30,0,343.25,401.56,132.9,126.4,0.614,364122.5,364122.5,25390,0,0,0,L,1122011218,0,124.27,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460237442,366912.00
04/09/2016 17:30,2,3.984,ACTIVE,214.41,348.96,59.970,1460237404,"274151322000087","219011344069620",29.14,46.40,0,335.44,379.32,117.6,111.6,0.429,602789.3,602789.3,19203,0,0,0,L,1151911521,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460237442,366913.00
04/09/2016 17:45,2,3.279,ACTIVE,217.35,355.88,60.007,1460238303,"201051344000645","219011344069620",30.04,23.80,0,339.95,390.44,99.8,94.4,0.451,363691.4,363691.4,25536,0,0,0,L,1122011218,0,124.04,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460238304,366914.00
04/09/2016 17:45,2,2.965,ACTIVE,214.19,349.26,59.986,1460238303,"274151322000085","219011344069620",29.16,32.20,0,338.14,373.01,87.6,82.7,0.336,631396.6,631396.6,19144,0,0,0,L,1151911521,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460238305,366915.00
04/09/2016 17:45,2,3.260,ACTIVE,216.67,356.48,59.991,1460238303,"201051344000633","219011344069620",30.38,23.00,0,339.04,390.44,100.3,94.9,0.473,354687.0,354687.0,25992,0,0,0,L,1122011218,0,123.81,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460238306,366916.00
04/09/2016 17:45,2,3.209,ACTIVE,217.13,356.18,59.986,1460238303,"201051344000469","219011344069620",30.51,20.30,0,339.04,389.84,99.3,93.9,0.468,355906.3,355906.3,25941,0,0,0,L,1122011218,0,123.36,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460238307,366917.00
04/09/2016 17:45,2,3.137,ACTIVE,215.77,354.07,59.991,1460238303,"201051344000646","219011344069620",30.71,22.30,0,337.54,388.04,97.5,92.2,0.460,360350.1,360350.1,30499,0,0,0,L,1122011218,0,124.04,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460238308,366918.00
04/09/2016 17:45,2,3.010,ACTIVE,213.96,356.18,59.986,1460238303,"274151322000052","219011344069620",30.28,32.60,0,337.24,373.91,92.3,87.1,0.358,640496.4,640496.4,19366,0,0,0,L,1151911521,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460238308,366919.00
04/09/2016 17:45,2,3.320,ACTIVE,216.67,355.88,59.965,1460238303,"201051344000585","219011344069620",30.67,23.00,0,338.14,389.54,103.1,97.6,0.477,366055.4,366055.4,30506,0,0,0,L,1122011218,0,123.81,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460238309,366920.00
04/09/2016 17:45,2,3.082,ACTIVE,215.77,352.27,59.970,1460238303,"201051344001230","219011344069620",30.93,19.50,0,338.44,386.83,96.6,91.3,0.442,364201.1,364201.1,30296,0,0,0,L,1122011218,0,124.04,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460238310,366921.00
04/09/2016 17:45,2,3.205,ACTIVE,216.90,354.67,59.996,1460238303,"201051344000582","219011344069620",30.14,23.50,0,337.84,387.74,97.8,92.5,0.455,357752.1,357752.1,30474,0,0,0,L,1122011218,0,124.04,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460238311,366922.00
04/09/2016 17:45,2,3.082,ACTIVE,215.77,353.17,60.007,1460238303,"201051344000955","219011344069620",30.73,25.00,0,339.34,387.14,95.8,90.6,0.451,369239.2,369239.2,30409,0,0,0,L,1122011218,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460238312,366923.00
04/09/2016 17:45,2,1.926,ACTIVE,214.19,442.44,59.991,1460238303,"274151322000094","219011344069620",41.89,33.30,0,415.09,464.08,82.1,77.3,0.318,513203.7,513203.7,20241,0,0,0,L,1151911521,0,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460238313,366924.00
04/09/2016 17:45,2,3.223,ACTIVE,217.13,355.88,59.991,1460238303,"201051344000579","219011344069620",30.75,22.80,0,339.95,389.24,100.3,94.9,0.464,369286.4,369286.4,6015,0,0,0,L,1122011218,0,123.59,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460238314,366925.00
04/09/2016 17:45,2,3.146,ACTIVE,215.54,351.97,59.991,1460238303,"201051344000890","219011344069620",30.59,22.00,0,339.34,388.04,97.5,92.2,0.442,366336.7,366336.7,30435,0,0,0,L,1122011218,0,123.81,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460238315,366926.00
04/09/2016 17:45,2,3.105,ACTIVE,216.22,353.47,59.970,1460238303,"201051344000438","219011344069620",30.69,24.30,0,339.34,387.74,96.6,91.3,0.451,368536.5,368536.5,30435,0,0,0,L,1122011218,0,124.27,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460238316,366927.00
04/09/2016 17:45,2,3.127,ACTIVE,216.22,353.47,59.996,1460238303,"201051344000417","219011344069620",30.28,23.30,0,338.44,387.74,95.9,90.6,0.455,361789.7,361789.7,30589,0,0,0,L,1122011218,0,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460238317,366928.00
04/09/2016 17:45,2,3.080,ACTIVE,213.96,357.98,59.986,1460238303,"274151322000083","219011344069620",30.26,32.40,0,337.24,373.61,94.4,89.2,0.376,634787.2,634787.2,19419,0,0,0,L,1151911521,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460238318,366929.00
04/09/2016 17:45,2,3.189,ACTIVE,214.87,352.27,59.981,1460238303,"274151322000076","219011344069620",30.73,33.00,0,338.74,378.12,99.3,93.9,0.384,675238.7,675238.7,19428,0,0,0,L,1151911521,0,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460238319,366930.00
04/09/2016 17:45,2,3.236,ACTIVE,216.45,355.58,60.007,1460238303,"201051344000868","219011344069620",30.30,19.50,0,338.74,388.34,99.4,94.0,0.451,355082.6,355082.6,25674,0,0,0,L,1122011218,0,123.36,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460238319,366931.00
04/09/2016 17:45,2,3.260,ACTIVE,213.74,346.86,59.959,1460238303,"274151322000095","219011344069620",30.49,33.00,0,337.54,376.01,100.6,95.1,0.376,668318.8,668318.8,19325,0,0,0,L,1151911521,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460238320,366932.00
04/09/2016 17:45,2,3.248,ACTIVE,217.13,356.78,59.986,1460238303,"201051344000988","219011344069620",29.82,22.80,0,339.04,389.54,98.1,92.8,0.464,352406.9,352406.9,25965,0,0,0,L,1122011218,0,123.59,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460238321,366933.00
04/09/2016 17:45,2,3.182,ACTIVE,216.22,352.27,59.981,1460238303,"201051344001025","219011344069620",30.75,23.30,0,339.04,388.64,99.2,93.9,0.451,366062.5,366062.5,30487,0,0,0,L,1122011218,0,123.81,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460238322,366934.00
04/09/2016 17:45,2,3.225,ACTIVE,216.90,356.48,59.981,1460238303,"201051344000458","219011344069620",30.49,24.00,0,339.95,388.64,99.6,94.2,0.477,362832.0,362832.0,25888,0,0,0,L,1122011218,0,123.81,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460238323,366935.00
04/09/2016 17:45,2,3.238,ACTIVE,217.80,356.48,59.991,1460238303,"201051344000853","219011344069620",30.26,22.80,0,341.75,390.74,99.2,93.8,0.464,361328.8,361328.8,25481,0,0,0,L,1122011218,0,124.27,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460238324,366936.00
04/09/2016 17:45,2,3.137,ACTIVE,216.22,354.97,59.996,1460238303,"201051344000685","219011344069620",30.40,21.30,0,338.74,387.74,96.5,91.2,0.468,368084.5,368084.5,30306,0,0,0,L,1122011218,0,124.49,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460238325,366937.00
04/09/2016 17:45,2,3.127,ACTIVE,216.45,354.97,59.996,1460238303,"201051344000917","219011344069620",30.83,23.30,0,337.24,388.34,97.7,92.4,0.442,365304.9,365304.9,30311,0,0,0,L,1122011218,0,123.81,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460238326,366938.00
04/09/2016 17:45,2,3.160,ACTIVE,216.00,353.47,59.981,1460238303,"201051344001145","219011344069620",30.63,19.80,0,339.04,388.04,98.0,92.7,0.451,370375.7,370375.7,30168,0,0,0,L,1122011218,0,123.81,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460238327,366939.00
04/09/2016 17:45,2,3.186,ACTIVE,216.67,354.37,59.996,1460238303,"201051344000651","219011344069620",30.20,24.50,0,337.84,387.14,97.4,92.1,0.460,362306.0,362306.0,30538,0,0,0,L,1122011218,0,124.49,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460238327,366940.00
04/09/2016 17:45,2,2.857,ACTIVE,213.74,353.77,59.975,1460238303,"274151322000088","219011344069620",29.32,30.80,0,337.24,371.21,84.8,80.0,0.314,614964.6,614964.6,19107,0,0,0,L,1151911521,0,123.36,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460238328,366941.00
04/09/2016 17:45,2,1.936,ACTIVE,214.64,449.35,59.975,1460238303,"274151322000068","219011344069620",41.79,33.80,0,412.08,465.58,80.7,75.9,0.301,512860.2,512860.2,20445,0,0,0,L,1151911521,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460238329,366942.00
04/09/2016 17:45,2,3.156,ACTIVE,216.22,353.17,59.996,1460238303,"201051344001135","219011344069620",30.26,26.00,0,339.65,386.83,96.8,91.5,0.451,358725.0,358725.0,30496,0,0,0,L,1122011218,0,124.04,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460238330,366943.00
04/09/2016 17:45,2,3.242,ACTIVE,216.00,354.07,59.991,1460238303,"201051344000594","219011344069620",30.57,23.80,0,338.44,390.14,100.4,95.0,0.446,366078.9,366078.9,25920,0,0,0,L,1122011218,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460238331,366944.00
