ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/09/2016 17:45,2,3.100,ACTIVE,216.45,353.77,60.007,1460238303,"201051344001203","219011344069620",30.89,22.00,0,339.04,387.74,96.9,91.6,0.438,365252.7,365252.7,30491,0,0,0,L,1122011218,0,124.49,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460238332,366945.00
04/09/2016 17:45,2,2.938,ACTIVE,213.96,346.26,59.986,1460238303,"274151322000054","219011344069620",29.32,32.80,0,337.54,372.71,87.3,82.3,0.331,628542.9,628542.9,19133,0,0,0,L,1151911521,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460238333,366946.00
04/09/2016 17:45,2,3.211,ACTIVE,216.67,354.07,59.996,1460238303,"201051344000867","219011344069620",30.36,22.50,0,338.74,388.34,98.8,93.4,0.451,354427.5,354427.5,25922,0,0,0,L,1122011218,0,123.59,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460238334,366947.00
04/09/2016 17:45,2,3.049,ACTIVE,216.22,354.67,59.986,1460238303,"201051344001093","219011344069620",30.71,19.50,0,338.14,386.83,94.8,89.6,0.424,364222.5,364222.5,30365,0,0,0,L,1122011218,0,123.81,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460238335,366948.00
04/09/2016 17:45,2,3.229,ACTIVE,216.90,355.28,59.975,1460238303,"201051344000900","219011344069620",30.32,22.00,0,338.74,389.24,99.2,93.8,0.455,369724.2,369724.2,25318,0,0,0,L,1122011218,0,123.81,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460238336,366949.00
04/09/2016 17:45,2,3.186,ACTIVE,216.90,355.28,59.981,1460238303,"201051344000648","219011344069620",30.38,22.30,0,340.25,389.24,98.0,92.7,0.451,362236.2,362236.2,25621,0,0,0,L,1122011218,0,123.14,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460238337,366950.00
04/09/2016 17:45,2,3.158,ACTIVE,216.90,354.97,59.991,1460238303,"201051344000569","219011344069620",30.45,23.30,0,338.44,389.24,97.3,92.0,0.460,370936.2,370936.2,25252,0,0,0,L,1122011218,0,123.14,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460238338,366951.00
04/09/2016 17:45,2,3.229,ACTIVE,217.13,355.58,59.970,1460238303,"201051344000983","219011344069620",30.36,23.50,0,339.65,389.54,99.2,93.9,0.473,362500.5,362500.5,25721,0,0,0,L,1122011218,0,123.81,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460238339,366952.00
04/09/2016 17:45,2,3.143,ACTIVE,217.13,355.58,59.991,1460238303,"201051344001158","219011344069620",30.32,22.50,0,339.34,388.34,96.5,91.2,0.455,357526.0,357526.0,25975,0,0,0,L,1122011218,0,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460238340,366953.00
04/09/2016 17:45,2,3.174,ACTIVE,217.35,356.18,59.986,1460238303,"201051344000576","219011344069620",30.18,22.30,0,339.65,389.24,97.0,91.7,0.446,364150.5,364150.5,25391,0,0,0,L,1122011218,0,123.81,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460238341,366954.00
04/09/2016 17:45,2,2.938,ACTIVE,213.96,348.06,59.981,1460238303,"274151322000087","219011344069620",29.14,43.80,0,336.94,371.21,86.7,81.8,0.318,602814.2,602814.2,19204,0,0,0,L,1151911521,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460238341,366955.00
04/09/2016 18:00,2,2.840,ACTIVE,216.90,353.17,59.991,1460239204,"201051344000645","219011344069620",30.36,23.50,0,340.25,378.42,87.3,82.4,0.402,363713.9,363713.9,25537,0,0,0,L,1122011218,0,123.59,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460239206,366956.00
04/09/2016 18:00,2,2.506,ACTIVE,213.74,360.38,59.949,1460239204,"274151322000085","219011344069620",29.92,29.80,0,331.23,380.52,75.9,71.3,0.526,631416.2,631416.2,19145,0,0,0,L,1151911521,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460239207,366957.00
04/09/2016 18:00,2,2.768,ACTIVE,216.67,352.57,59.986,1460239204,"201051344000633","219011344069620",30.91,21.80,0,339.34,379.02,86.7,81.8,0.407,354709.4,354709.4,25993,0,0,0,L,1122011218,0,123.59,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460239208,366958.00
04/09/2016 18:00,2,2.750,ACTIVE,216.90,352.87,59.981,1460239204,"201051344000469","219011344069620",30.61,19.80,0,338.44,378.72,85.3,80.4,0.402,355928.5,355928.5,25942,0,0,0,L,1122011218,0,122.91,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460239209,366959.00
04/09/2016 18:00,2,2.699,ACTIVE,215.54,352.57,60.002,1460239204,"201051344000646","219011344069620",30.79,21.30,0,338.74,377.22,84.2,79.3,0.389,360371.9,360371.9,30500,0,0,0,L,1122011218,0,124.04,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460239210,366960.00
04/09/2016 18:00,2,2.521,ACTIVE,213.29,355.28,59.996,1460239204,"274151322000052","219011344069620",30.83,31.30,0,337.54,364.89,78.7,74.0,0.309,640516.9,640516.9,19367,0,0,0,L,1151911521,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460239211,366961.00
04/09/2016 18:00,2,2.855,ACTIVE,216.00,352.87,59.986,1460239204,"201051344000585","219011344069620",30.75,21.50,0,338.74,378.72,88.9,83.9,0.407,366078.5,366078.5,30507,0,0,0,L,1122011218,0,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460239211,366962.00
04/09/2016 18:00,2,2.617,ACTIVE,215.32,351.07,59.981,1460239204,"201051344001230","219011344069620",31.13,18.30,0,338.44,375.41,82.5,77.8,0.371,364222.6,364222.6,30297,0,0,0,L,1122011218,0,123.81,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460239212,366963.00
04/09/2016 18:00,2,2.688,ACTIVE,216.67,353.17,59.975,1460239204,"201051344000582","219011344069620",30.85,21.50,0,339.65,378.42,84.0,79.1,0.380,357774.1,357774.1,30475,0,0,0,L,1122011218,0,124.04,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460239213,366964.00
04/09/2016 18:00,2,2.605,ACTIVE,215.54,350.77,60.018,1460239204,"201051344000955","219011344069620",31.25,23.50,0,339.04,375.41,82.5,77.8,0.389,369260.6,369260.6,30410,0,0,0,L,1122011218,0,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460239214,366965.00
04/09/2016 18:00,2,1.695,ACTIVE,213.74,437.33,59.991,1460239204,"274151322000094","219011344069620",40.89,29.50,0,410.28,483.62,69.8,65.5,0.486,513221.9,513221.9,20242,0,0,0,L,1151911521,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460239215,366966.00
04/09/2016 18:00,2,2.746,ACTIVE,216.67,352.57,59.949,1460239204,"201051344000579","219011344069620",31.09,21.80,0,339.95,378.12,86.5,81.5,0.407,369308.9,369308.9,6016,0,0,0,L,1122011218,0,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460239216,366967.00
04/09/2016 18:00,2,2.689,ACTIVE,215.32,351.07,60.002,1460239204,"201051344000890","219011344069620",30.85,20.70,0,338.44,376.62,84.0,79.2,0.376,366358.7,366358.7,30436,0,0,0,L,1122011218,0,123.81,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460239217,366968.00
04/09/2016 18:00,2,2.613,ACTIVE,216.00,352.27,59.986,1460239204,"201051344000438","219011344069620",31.27,22.50,0,339.65,377.22,82.8,78.0,0.389,368558.2,368558.2,30436,0,0,0,L,1122011218,0,124.04,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460239218,366969.00
04/09/2016 18:00,2,2.625,ACTIVE,215.77,352.27,59.938,1460239204,"201051344000417","219011344069620",30.67,21.80,0,338.44,376.92,81.6,76.8,0.380,361811.2,361811.2,30590,0,0,0,L,1122011218,0,123.59,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460239219,366970.00
04/09/2016 18:00,2,2.541,ACTIVE,213.51,352.27,59.986,1460239204,"274151322000083","219011344069620",30.67,31.00,0,337.54,366.10,78.9,74.2,0.301,634808.1,634808.1,19420,0,0,0,L,1151911521,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460239220,366971.00
04/09/2016 18:00,2,2.633,ACTIVE,214.41,354.97,60.012,1460239204,"274151322000076","219011344069620",31.07,31.30,0,338.74,367.30,82.9,78.1,0.323,675260.7,675260.7,19429,0,0,0,L,1151911521,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460239221,366972.00
04/09/2016 18:00,2,2.682,ACTIVE,216.00,351.67,59.996,1460239204,"201051344000868","219011344069620",30.73,20.00,0,339.04,377.52,83.5,78.7,0.384,355104.8,355104.8,25675,0,0,0,L,1122011218,0,122.91,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460239222,366973.00
04/09/2016 18:00,2,2.713,ACTIVE,213.51,356.18,59.991,1460239204,"274151322000095","219011344069620",30.93,32.20,0,337.54,367.00,85.0,80.1,0.318,668341.4,668341.4,19326,0,0,0,L,1151911521,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460239223,366974.00
04/09/2016 18:00,2,2.721,ACTIVE,216.67,355.28,59.986,1460239204,"201051344000988","219011344069620",30.51,22.30,0,339.04,378.12,84.1,79.2,0.398,352429.1,352429.1,25966,0,0,0,L,1122011218,0,123.14,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460239223,366975.00
04/09/2016 18:00,2,2.732,ACTIVE,215.77,351.07,59.996,1460239204,"201051344001025","219011344069620",30.89,21.50,0,339.95,377.82,85.4,80.5,0.384,366085.0,366085.0,30488,0,0,0,L,1122011218,0,123.59,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460239224,366976.00
04/09/2016 18:00,2,2.812,ACTIVE,216.67,353.47,59.986,1460239204,"201051344000458","219011344069620",30.32,23.30,0,338.44,378.42,86.4,81.5,0.415,362854.6,362854.6,25889,0,0,0,L,1122011218,0,123.59,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460239225,366977.00
04/09/2016 18:00,2,2.756,ACTIVE,217.35,354.67,60.007,1460239204,"201051344000853","219011344069620",30.83,22.80,0,340.55,378.72,86.1,81.2,0.402,361351.3,361351.3,25482,0,0,0,L,1122011218,0,123.81,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460239226,366978.00
04/09/2016 18:00,2,2.682,ACTIVE,215.77,353.17,60.012,1460239204,"201051344000685","219011344069620",31.03,20.70,0,339.04,377.22,84.3,79.4,0.402,368106.4,368106.4,30307,0,0,0,L,1122011218,0,124.49,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460239227,366979.00
04/09/2016 18:00,2,2.674,ACTIVE,216.22,352.27,59.986,1460239204,"201051344000917","219011344069620",31.35,21.50,0,338.74,377.82,84.8,80.0,0.389,365327.1,365327.1,30312,0,0,0,L,1122011218,0,123.81,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460239228,366980.00
04/09/2016 18:00,2,2.691,ACTIVE,215.77,351.97,59.949,1460239204,"201051344001145","219011344069620",31.13,18.70,0,339.95,378.42,84.9,80.0,0.393,370397.9,370397.9,30169,0,0,0,L,1122011218,0,123.81,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460239229,366981.00
04/09/2016 18:00,2,2.680,ACTIVE,216.22,353.17,59.991,1460239204,"201051344000651","219011344069620",30.97,22.80,0,339.65,377.52,84.0,79.2,0.393,362328.1,362328.1,30539,0,0,0,L,1122011218,0,124.49,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460239230,366982.00
04/09/2016 18:00,2,2.400,ACTIVE,213.29,365.80,59.970,1460239204,"274151322000088","219011344069620",29.86,28.30,0,331.23,380.82,72.6,68.1,0.491,614983.6,614983.6,19108,0,0,0,L,1151911521,0,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460239231,366983.00
04/09/2016 18:00,2,1.674,ACTIVE,214.41,443.64,59.991,1460239204,"274151322000068","219011344069620",41.51,30.50,0,410.28,484.82,69.4,65.0,0.464,512878.5,512878.5,20446,0,0,0,L,1151911521,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460239232,366984.00
04/09/2016 18:00,2,2.676,ACTIVE,215.77,350.17,59.975,1460239204,"201051344001135","219011344069620",30.83,23.50,0,339.34,376.92,83.6,78.8,0.384,358746.8,358746.8,30497,0,0,0,L,1122011218,0,123.81,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460239233,366985.00
04/09/2016 18:00,2,2.746,ACTIVE,215.77,351.97,59.975,1460239204,"201051344000594","219011344069620",31.23,22.80,0,339.34,379.02,86.9,81.9,0.393,366101.4,366101.4,25921,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460239233,366986.00
04/09/2016 18:00,2,2.662,ACTIVE,216.22,351.67,59.996,1460239204,"201051344001203","219011344069620",31.05,19.80,0,339.04,378.42,83.7,78.8,0.389,365274.6,365274.6,30492,0,0,0,L,1122011218,0,124.49,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460239234,366987.00
04/09/2016 18:00,2,2.480,ACTIVE,213.51,362.19,59.959,1460239204,"274151322000054","219011344069620",29.86,31.00,0,331.23,380.82,75.0,70.5,0.517,628562.4,628562.4,19134,0,0,0,L,1151911521,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460239235,366988.00
04/09/2016 18:00,2,2.760,ACTIVE,216.45,351.97,59.975,1460239204,"201051344000867","219011344069620",30.43,22.00,0,339.95,377.52,85.1,80.2,0.384,354449.7,354449.7,25923,0,0,0,L,1122011218,0,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460239236,366989.00
04/09/2016 18:00,2,2.572,ACTIVE,216.00,351.97,59.981,1460239204,"201051344001093","219011344069620",31.29,18.00,0,338.74,376.31,81.5,76.8,0.362,364243.8,364243.8,30366,0,0,0,L,1122011218,0,124.04,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460239237,366990.00
04/09/2016 18:00,2,2.746,ACTIVE,216.45,352.87,59.975,1460239204,"201051344000900","219011344069620",30.77,22.50,0,339.04,377.82,85.6,80.7,0.393,369746.6,369746.6,25319,0,0,0,L,1122011218,0,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460239238,366991.00
04/09/2016 18:00,2,2.713,ACTIVE,216.67,351.67,59.975,1460239204,"201051344000648","219011344069620",30.95,21.50,0,340.25,377.82,85.1,80.2,0.393,362258.4,362258.4,25622,0,0,0,L,1122011218,0,122.91,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460239239,366992.00
04/09/2016 18:00,2,2.744,ACTIVE,216.67,353.17,59.975,1460239204,"201051344000569","219011344069620",30.51,23.50,0,339.34,377.52,84.8,80.0,0.393,370958.4,370958.4,25253,0,0,0,L,1122011218,0,122.91,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460239240,366993.00
04/09/2016 18:00,2,2.770,ACTIVE,216.90,353.47,59.981,1460239204,"201051344000983","219011344069620",30.91,22.80,0,339.34,378.12,86.7,81.8,0.411,362523.1,362523.1,25722,0,0,0,L,1122011218,0,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460239241,366994.00
04/09/2016 18:00,2,2.744,ACTIVE,216.90,352.87,59.991,1460239204,"201051344001158","219011344069620",30.51,21.80,0,339.65,377.52,84.9,80.0,0.398,357548.0,357548.0,25976,0,0,0,L,1122011218,0,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460239242,366995.00
04/09/2016 18:00,2,2.736,ACTIVE,216.90,354.67,59.981,1460239204,"201051344000576","219011344069620",30.71,21.50,0,339.65,378.12,85.2,80.3,0.393,364172.6,364172.6,25392,0,0,0,L,1122011218,0,123.59,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460239243,366996.00
04/09/2016 18:00,2,2.529,ACTIVE,213.74,357.98,59.965,1460239204,"274151322000087","219011344069620",29.76,38.80,0,330.33,380.52,76.2,71.6,0.513,602833.8,602833.8,19205,0,0,0,L,1151911521,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460239244,366997.00
04/09/2016 18:15,2,2.084,ACTIVE,216.00,360.69,59.996,1460240103,"201051344000645","219011344069620",30.77,21.00,0,327.92,393.75,65.0,60.8,0.526,363732.7,363732.7,25538,0,0,0,L,1122011218,0,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460240104,366998.00
04/09/2016 18:15,2,1.852,ACTIVE,213.06,349.26,59.970,1460240103,"274151322000085","219011344069620",30.02,23.80,0,337.84,380.52,56.4,52.5,0.393,631432.5,631432.5,19146,0,0,0,L,1151911521,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460240105,366999.00
04/09/2016 18:15,2,2.041,ACTIVE,215.77,361.89,59.996,1460240103,"201051344000633","219011344069620",31.39,18.00,0,322.21,394.35,64.8,60.7,0.544,354728.2,354728.2,25994,0,0,0,L,1122011218,0,123.14,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460240106,367000.00
04/09/2016 18:15,2,2.027,ACTIVE,215.77,362.19,60.018,1460240103,"201051344000469","219011344069620",31.01,17.30,0,321.61,396.75,63.7,59.6,0.535,355947.0,355947.0,25943,0,0,0,L,1122011218,0,122.46,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460240107,367001.00
04/09/2016 18:15,2,1.994,ACTIVE,214.41,358.58,60.018,1460240103,"201051344000646","219011344069620",31.21,16.00,0,321.01,397.35,63.1,58.9,0.526,360390.3,360390.3,30501,0,0,0,L,1122011218,0,123.14,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460240107,367002.00
04/09/2016 18:15,2,1.852,ACTIVE,212.83,355.28,59.970,1460240103,"274151322000052","219011344069620",31.07,23.80,0,330.63,381.73,58.2,54.2,0.393,640534.0,640534.0,19368,0,0,0,L,1151911521,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460240108,367003.00
04/09/2016 18:15,2,2.133,ACTIVE,215.32,360.38,60.007,1460240103,"201051344000585","219011344069620",30.75,17.30,0,322.21,395.25,66.4,62.2,0.557,366098.1,366098.1,30508,0,0,0,L,1122011218,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460240109,367004.00
04/09/2016 18:15,2,1.922,ACTIVE,214.64,357.08,59.938,1460240103,"201051344001230","219011344069620",31.25,14.70,0,320.11,394.05,60.9,56.8,0.491,364240.6,364240.6,30298,0,0,0,L,1122011218,0,123.36,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460240110,367005.00
04/09/2016 18:15,2,1.973,ACTIVE,215.54,359.18,59.965,1460240103,"201051344000582","219011344069620",31.03,18.30,0,320.41,397.66,62.0,58.0,0.491,357792.4,357792.4,30476,0,0,0,L,1122011218,0,123.36,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460240111,367006.00
04/09/2016 18:15,2,1.920,ACTIVE,214.64,358.28,59.996,1460240103,"201051344000955","219011344069620",31.37,18.30,0,320.41,394.95,61.0,57.0,0.477,369278.7,369278.7,30411,0,0,0,L,1122011218,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460240112,367007.00
04/09/2016 18:15,2,1.205,ACTIVE,213.06,449.05,59.986,1460240103,"274151322000094","219011344069620",41.89,24.80,0,415.09,483.02,51.2,47.5,0.358,513236.9,513236.9,20243,0,0,0,L,1151911521,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460240113,367008.00
04/09/2016 18:15,2,2.004,ACTIVE,215.54,360.69,60.002,1460240103,"201051344000579","219011344069620",31.49,18.00,0,326.42,393.45,63.9,59.8,0.526,369327.9,369327.9,6017,0,0,0,L,1122011218,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460240114,367009.00
04/09/2016 18:15,2,1.969,ACTIVE,214.64,357.38,59.986,1460240103,"201051344000890","219011344069620",31.31,17.00,0,319.21,395.85,62.4,58.3,0.499,366377.2,366377.2,30437,0,0,0,L,1122011218,0,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460240115,367010.00
04/09/2016 18:15,2,1.916,ACTIVE,215.09,357.38,59.996,1460240103,"201051344000438","219011344069620",31.77,17.50,0,322.81,396.75,61.6,57.6,0.504,368576.5,368576.5,30437,0,0,0,L,1122011218,0,123.59,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460240116,367011.00
04/09/2016 18:15,2,1.953,ACTIVE,215.09,358.58,59.954,1460240103,"201051344000417","219011344069620",31.17,17.30,0,321.91,395.85,61.7,57.6,0.513,361829.3,361829.3,30591,0,0,0,L,1122011218,0,123.14,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460240117,367012.00
04/09/2016 18:15,2,1.873,ACTIVE,213.29,349.86,59.981,1460240103,"274151322000083","219011344069620",31.03,24.30,0,329.43,382.03,58.9,54.9,0.420,634825.6,634825.6,19421,0,0,0,L,1151911521,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460240118,367013.00
04/09/2016 18:15,2,1.922,ACTIVE,213.96,353.17,59.949,1460240103,"274151322000076","219011344069620",31.71,25.00,0,334.24,382.93,61.7,57.6,0.442,675279.1,675279.1,19430,0,0,0,L,1151911521,0,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460240119,367014.00
04/09/2016 18:15,2,2.002,ACTIVE,215.32,360.69,59.996,1460240103,"201051344000868","219011344069620",30.95,17.30,0,321.31,395.55,62.8,58.7,0.504,355123.4,355123.4,25676,0,0,0,L,1122011218,0,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460240120,367015.00
04/09/2016 18:15,2,1.992,ACTIVE,213.51,351.37,60.018,1460240103,"274151322000095","219011344069620",31.35,26.30,0,332.13,379.92,63.2,59.1,0.420,668360.3,668360.3,19327,0,0,0,L,1151911521,0,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460240120,367016.00
04/09/2016 18:15,2,2.027,ACTIVE,215.32,360.69,59.991,1460240103,"201051344000988","219011344069620",30.51,18.70,0,323.41,394.95,62.7,58.6,0.517,352447.7,352447.7,25967,0,0,0,L,1122011218,0,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460240121,367017.00
04/09/2016 18:15,2,2.016,ACTIVE,215.09,359.48,59.986,1460240103,"201051344001025","219011344069620",31.05,17.80,0,322.81,396.75,63.5,59.3,0.517,366103.8,366103.8,30489,0,0,0,L,1122011218,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460240122,367018.00
04/09/2016 18:15,2,2.043,ACTIVE,215.54,359.48,60.002,1460240103,"201051344000458","219011344069620",30.89,20.70,0,325.22,393.45,63.9,59.8,0.548,362873.5,362873.5,25890,0,0,0,L,1122011218,0,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460240123,367019.00
04/09/2016 18:15,2,2.041,ACTIVE,216.22,361.89,59.996,1460240103,"201051344000853","219011344069620",30.63,19.50,0,329.43,394.65,63.4,59.3,0.526,361370.1,361370.1,25483,0,0,0,L,1122011218,0,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460240124,367020.00
04/09/2016 18:15,2,1.949,ACTIVE,215.09,360.38,59.996,1460240103,"201051344000685","219011344069620",31.33,15.80,0,322.21,396.15,61.9,57.8,0.513,368124.8,368124.8,30308,0,0,0,L,1122011218,0,123.81,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460240125,367021.00
04/09/2016 18:15,2,1.973,ACTIVE,215.32,360.08,60.018,1460240103,"201051344000917","219011344069620",31.03,18.00,0,322.51,396.45,62.0,57.9,0.513,365345.7,365345.7,30313,0,0,0,L,1122011218,0,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460240126,367022.00
04/09/2016 18:15,2,1.943,ACTIVE,215.09,359.18,59.991,1460240103,"201051344001145","219011344069620",31.51,15.00,0,322.21,396.15,62.1,58.0,0.508,370416.5,370416.5,30170,0,0,0,L,1122011218,0,123.14,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460240127,367023.00
04/09/2016 18:15,2,1.959,ACTIVE,215.32,358.58,60.002,1460240103,"201051344000651","219011344069620",31.15,18.70,0,322.81,395.55,61.8,57.7,0.486,362346.6,362346.6,30540,0,0,0,L,1122011218,0,123.59,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460240128,367024.00
04/09/2016 18:15,2,1.736,ACTIVE,213.06,349.86,59.949,1460240103,"274151322000088","219011344069620",30.06,22.30,0,337.24,379.32,52.8,49.1,0.349,614999.4,614999.4,19109,0,0,0,L,1151911521,0,123.36,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460240129,367025.00
04/09/2016 18:15,2,1.234,ACTIVE,214.19,437.63,59.986,1460240103,"274151322000068","219011344069620",40.83,25.00,0,421.10,484.82,51.4,47.7,0.345,512893.6,512893.6,20447,0,0,0,L,1151911521,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460240130,367026.00
04/09/2016 18:15,2,1.912,ACTIVE,214.87,357.38,60.039,1460240103,"201051344001135","219011344069620",31.53,19.00,0,322.81,395.55,61.0,57.0,0.499,358765.1,358765.1,30498,0,0,0,L,1122011218,0,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460240131,367027.00
04/09/2016 18:15,2,2.004,ACTIVE,214.64,357.68,59.996,1460240103,"201051344000594","219011344069620",31.15,18.30,0,320.41,397.05,63.2,59.1,0.513,366120.4,366120.4,25922,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460240131,367028.00
04/09/2016 18:15,2,1.920,ACTIVE,215.09,356.78,59.991,1460240103,"201051344001203","219011344069620",31.01,16.70,0,320.71,397.05,60.4,56.4,0.499,365292.7,365292.7,30493,0,0,0,L,1122011218,0,123.81,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460240132,367029.00
04/09/2016 18:15,2,1.762,ACTIVE,213.06,351.37,59.991,1460240103,"274151322000054","219011344069620",30.30,24.30,0,336.34,381.12,54.1,50.3,0.371,628578.6,628578.6,19135,0,0,0,L,1151911521,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460240133,367030.00
04/09/2016 18:15,2,1.961,ACTIVE,215.54,359.48,60.002,1460240103,"201051344000867","219011344069620",31.09,19.00,0,323.72,395.55,61.7,57.6,0.499,354468.2,354468.2,25924,0,0,0,L,1122011218,0,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460240134,367031.00
04/09/2016 18:15,2,1.846,ACTIVE,215.09,358.88,59.996,1460240103,"201051344001093","219011344069620",31.35,15.00,0,320.71,396.75,58.6,54.7,0.446,364261.5,364261.5,30367,0,0,0,L,1122011218,0,123.14,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460240135,367032.00
04/09/2016 18:15,2,1.965,ACTIVE,215.32,359.78,60.007,1460240103,"201051344000900","219011344069620",30.95,19.80,0,325.52,394.65,61.6,57.6,0.499,369765.2,369765.2,25320,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460240136,367033.00
04/09/2016 18:15,2,1.975,ACTIVE,215.54,360.08,60.034,1460240103,"201051344000648","219011344069620",30.91,18.30,0,321.01,394.65,61.8,57.7,0.508,362277.0,362277.0,25623,0,0,0,L,1122011218,0,122.46,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460240137,367034.00
04/09/2016 18:15,2,1.984,ACTIVE,215.32,360.38,60.002,1460240103,"201051344000569","219011344069620",30.67,20.70,0,323.72,394.35,61.7,57.6,0.491,370976.9,370976.9,25254,0,0,0,L,1122011218,0,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460240138,367035.00
04/09/2016 18:15,2,2.010,ACTIVE,215.54,358.28,60.002,1460240103,"201051344000983","219011344069620",30.75,19.80,0,320.71,393.75,62.6,58.5,0.526,362541.9,362541.9,25723,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460240139,367036.00
04/09/2016 18:15,2,1.949,ACTIVE,215.77,361.29,60.023,1460240103,"201051344001158","219011344069620",30.83,17.80,0,321.61,396.75,60.9,56.9,0.504,357566.4,357566.4,25977,0,0,0,L,1122011218,0,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460240140,367037.00
04/09/2016 18:15,2,1.932,ACTIVE,215.77,361.29,59.996,1460240103,"201051344000576","219011344069620",31.17,19.30,0,321.01,394.35,61.0,56.9,0.495,364190.9,364190.9,25393,0,0,0,L,1122011218,0,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460240141,367038.00
04/09/2016 18:15,2,1.773,ACTIVE,213.74,356.18,60.002,1460240103,"274151322000087","219011344069620",30.28,31.30,0,337.24,380.22,54.3,50.5,0.362,602850.2,602850.2,19206,0,0,0,L,1151911521,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460240141,367039.00
04/09/2016 18:30,2,1.309,ACTIVE,215.32,353.47,60.018,1460241003,"201051344000645","219011344069620",30.73,17.30,0,335.74,387.44,40.8,37.4,0.323,363744.0,363744.0,25539,0,0,0,L,1122011218,0,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241004,367040.00
04/09/2016 18:30,2,1.295,ACTIVE,215.32,353.17,59.991,1460241003,"201051344000633","219011344069620",31.29,14.00,0,335.74,389.54,41.1,37.7,0.323,354739.6,354739.6,25995,0,0,0,L,1122011218,0,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241006,367041.00
04/09/2016 18:30,2,1.293,ACTIVE,215.09,352.87,60.028,1460241003,"201051344000469","219011344069620",31.27,13.00,0,336.04,386.53,41.0,37.6,0.331,355958.2,355958.2,25944,0,0,0,L,1122011218,0,122.23,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241007,367042.00
04/09/2016 18:30,2,1.262,ACTIVE,214.19,351.37,60.002,1460241003,"201051344000646","219011344069620",31.35,11.30,0,336.94,388.34,40.1,36.8,0.323,360401.3,360401.3,30502,0,0,0,L,1122011218,0,123.14,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241008,367043.00
04/09/2016 18:30,2,1.201,ACTIVE,212.83,345.36,59.986,1460241003,"274151322000052","219011344069620",31.09,18.00,0,334.84,370.00,37.8,34.6,0.256,640544.2,640544.2,19369,0,0,0,L,1151911521,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241009,367044.00
04/09/2016 18:30,2,1.291,ACTIVE,214.64,352.27,59.975,1460241003,"201051344000585","219011344069620",31.71,12.30,0,336.34,389.54,41.5,38.1,0.331,366109.7,366109.7,30509,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241010,367045.00
04/09/2016 18:30,2,1.225,ACTIVE,214.19,349.26,59.991,1460241003,"201051344001230","219011344069620",31.53,11.00,0,336.34,383.53,39.1,35.8,0.301,364251.3,364251.3,30299,0,0,0,L,1122011218,0,123.14,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241011,367046.00
04/09/2016 18:30,2,1.258,ACTIVE,214.87,352.27,59.944,1460241003,"201051344000582","219011344069620",31.21,14.70,0,335.44,388.04,39.8,36.5,0.309,357803.4,357803.4,30477,0,0,0,L,1122011218,0,123.14,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241012,367047.00
04/09/2016 18:30,2,1.266,ACTIVE,213.96,351.07,59.991,1460241003,"201051344000955","219011344069620",31.57,13.30,0,336.34,384.73,40.5,37.1,0.318,369289.7,369289.7,30412,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241013,367048.00
04/09/2016 18:30,2,0.762,ACTIVE,213.29,446.05,59.981,1460241003,"274151322000094","219011344069620",42.10,20.30,0,335.44,471.90,32.6,29.5,0.212,513245.8,513245.8,20244,0,0,0,L,1151911521,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241014,367049.00
04/09/2016 18:30,2,1.320,ACTIVE,214.87,352.27,59.991,1460241003,"201051344000579","219011344069620",31.27,13.30,0,336.64,387.14,41.8,38.5,0.331,369339.4,369339.4,6018,0,0,0,L,1122011218,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241014,367050.00
04/09/2016 18:30,2,1.287,ACTIVE,214.19,351.07,60.002,1460241003,"201051344000890","219011344069620",31.55,12.30,0,336.64,386.53,41.1,37.8,0.314,366388.3,366388.3,30438,0,0,0,L,1122011218,0,123.14,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241015,367051.00
04/09/2016 18:30,2,1.242,ACTIVE,214.41,355.88,59.938,1460241003,"201051344000438","219011344069620",32.18,12.70,0,336.94,386.83,40.5,37.2,0.318,368587.5,368587.5,30438,0,0,0,L,1122011218,0,123.36,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241016,367052.00
04/09/2016 18:30,2,1.291,ACTIVE,214.41,351.07,59.949,1460241003,"201051344000417","219011344069620",31.03,12.70,0,336.94,386.53,40.6,37.2,0.318,361840.3,361840.3,30592,0,0,0,L,1122011218,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241017,367053.00
04/09/2016 18:30,2,1.189,ACTIVE,212.83,345.36,60.002,1460241003,"274151322000083","219011344069620",31.13,18.70,0,336.04,370.90,37.5,34.3,0.265,634835.9,634835.9,19422,0,0,0,L,1151911521,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241018,367054.00
04/09/2016 18:30,2,1.268,ACTIVE,213.96,352.87,59.981,1460241003,"274151322000076","219011344069620",31.25,18.70,0,336.94,373.31,40.1,36.8,0.270,675290.1,675290.1,19431,0,0,0,L,1151911521,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241019,367055.00
04/09/2016 18:30,2,1.283,ACTIVE,214.41,352.27,59.991,1460241003,"201051344000868","219011344069620",31.39,13.70,0,337.54,386.83,40.9,37.5,0.323,355134.5,355134.5,25677,0,0,0,L,1122011218,0,122.23,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241020,367056.00
04/09/2016 18:30,2,1.256,ACTIVE,213.29,346.86,59.981,1460241003,"274151322000095","219011344069620",31.41,20.00,0,335.14,372.71,40.0,36.7,0.270,668371.3,668371.3,19328,0,0,0,L,1151911521,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241021,367057.00
04/09/2016 18:30,2,1.287,ACTIVE,214.87,354.37,59.986,1460241003,"201051344000988","219011344069620",31.03,14.00,0,336.34,386.83,40.5,37.1,0.331,352458.7,352458.7,25968,0,0,0,L,1122011218,0,122.23,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241022,367058.00
04/09/2016 18:30,2,1.279,ACTIVE,214.19,350.17,59.986,1460241003,"201051344001025","219011344069620",31.43,13.00,0,336.64,388.04,40.7,37.4,0.314,366115.0,366115.0,30490,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241023,367059.00
04/09/2016 18:30,2,1.309,ACTIVE,214.64,352.57,59.981,1460241003,"201051344000458","219011344069620",31.01,16.30,0,337.24,387.74,41.2,37.8,0.336,362884.8,362884.8,25891,0,0,0,L,1122011218,0,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241024,367060.00
04/09/2016 18:30,2,1.305,ACTIVE,215.54,353.47,59.981,1460241003,"201051344000853","219011344069620",30.99,15.30,0,338.14,387.14,41.0,37.6,0.327,361381.3,361381.3,25484,0,0,0,L,1122011218,0,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241025,367061.00
04/09/2016 18:30,2,1.248,ACTIVE,214.64,352.27,60.018,1460241003,"201051344000685","219011344069620",31.57,11.30,0,335.74,387.14,40.0,36.7,0.336,368135.7,368135.7,30309,0,0,0,L,1122011218,0,123.59,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241025,367062.00
04/09/2016 18:30,2,1.240,ACTIVE,214.64,351.97,59.991,1460241003,"201051344000917","219011344069620",31.49,13.70,0,337.24,387.44,39.6,36.3,0.314,365356.6,365356.6,30314,0,0,0,L,1122011218,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241026,367063.00
04/09/2016 18:30,2,1.242,ACTIVE,214.41,351.07,59.991,1460241003,"201051344001145","219011344069620",31.59,10.30,0,337.84,386.23,39.8,36.5,0.309,370427.4,370427.4,30171,0,0,0,L,1122011218,0,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241027,367064.00
04/09/2016 18:30,2,1.268,ACTIVE,214.64,351.67,59.991,1460241003,"201051344000651","219011344069620",31.31,14.30,0,336.94,386.23,40.2,36.9,0.314,362357.6,362357.6,30541,0,0,0,L,1122011218,0,123.59,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241028,367065.00
04/09/2016 18:30,2,1.143,ACTIVE,212.83,348.96,59.991,1460241003,"274151322000088","219011344069620",30.24,17.50,0,335.44,368.20,35.0,31.8,0.225,615008.8,615008.8,19110,0,0,0,L,1151911521,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241029,367066.00
04/09/2016 18:30,2,0.824,ACTIVE,213.74,428.31,59.981,1460241003,"274151322000068","219011344069620",40.49,20.00,0,336.34,475.80,33.8,30.7,0.217,512902.6,512902.6,20448,0,0,0,L,1151911521,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241030,367067.00
04/09/2016 18:30,2,1.256,ACTIVE,214.19,349.86,59.996,1460241003,"201051344001135","219011344069620",31.51,14.00,0,336.64,386.23,40.1,36.8,0.318,358776.0,358776.0,30499,0,0,0,L,1122011218,0,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241031,367068.00
04/09/2016 18:30,2,1.307,ACTIVE,214.19,351.97,59.986,1460241003,"201051344000594","219011344069620",31.41,14.00,0,336.94,385.63,41.5,38.2,0.323,366131.7,366131.7,25923,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241032,367069.00
04/09/2016 18:30,2,1.244,ACTIVE,214.41,351.07,59.986,1460241003,"201051344001203","219011344069620",31.41,13.00,0,337.24,385.93,39.6,36.3,0.323,365303.5,365303.5,30494,0,0,0,L,1122011218,0,123.59,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241033,367070.00
04/09/2016 18:30,2,1.172,ACTIVE,212.61,343.55,59.991,1460241003,"274151322000054","219011344069620",30.45,19.00,0,336.04,369.10,36.1,33.0,0.239,628588.3,628588.3,19136,0,0,0,L,1151911521,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241034,367071.00
04/09/2016 18:30,2,1.289,ACTIVE,215.09,352.27,59.991,1460241003,"201051344000867","219011344069620",31.13,15.30,0,337.24,386.83,40.7,37.4,0.318,354479.3,354479.3,25925,0,0,0,L,1122011218,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241035,367072.00
04/09/2016 18:30,2,1.250,ACTIVE,214.41,351.07,59.986,1460241003,"201051344001093","219011344069620",31.37,11.30,0,336.94,383.83,39.8,36.5,0.301,364272.1,364272.1,30368,0,0,0,L,1122011218,0,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241036,367073.00
04/09/2016 18:30,2,1.258,ACTIVE,214.87,352.87,59.991,1460241003,"201051344000900","219011344069620",31.21,16.30,0,335.74,386.53,39.8,36.5,0.318,369776.1,369776.1,25321,0,0,0,L,1122011218,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241036,367074.00
04/09/2016 18:30,2,1.287,ACTIVE,214.87,352.57,59.991,1460241003,"201051344000648","219011344069620",31.37,14.70,0,336.34,386.53,40.9,37.6,0.318,362288.1,362288.1,25624,0,0,0,L,1122011218,0,122.23,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241037,367075.00
04/09/2016 18:30,2,1.291,ACTIVE,214.87,352.57,59.996,1460241003,"201051344000569","219011344069620",31.13,16.30,0,336.94,386.23,40.8,37.4,0.327,370988.0,370988.0,25255,0,0,0,L,1122011218,0,122.23,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241038,367076.00
04/09/2016 18:30,2,1.291,ACTIVE,215.09,353.17,59.991,1460241003,"201051344000983","219011344069620",31.27,15.50,0,336.94,387.14,40.9,37.6,0.331,362553.1,362553.1,25724,0,0,0,L,1122011218,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241039,367077.00
04/09/2016 18:30,2,1.271,ACTIVE,214.87,352.57,59.975,1460241003,"201051344001158","219011344069620",31.09,13.30,0,336.64,385.63,40.1,36.8,0.323,357577.3,357577.3,25978,0,0,0,L,1122011218,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241040,367078.00
04/09/2016 18:30,2,1.279,ACTIVE,215.32,353.47,59.991,1460241003,"201051344000576","219011344069620",31.17,15.80,0,337.54,385.33,40.5,37.1,0.296,364201.9,364201.9,25394,0,0,0,L,1122011218,0,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241041,367079.00
04/09/2016 18:30,2,1.174,ACTIVE,213.06,352.57,59.996,1460241003,"274151322000087","219011344069620",30.24,24.80,0,336.04,368.80,35.9,32.7,0.234,602859.8,602859.8,19207,0,0,0,L,1151911521,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241042,367080.00
04/09/2016 18:30,2,1.170,ACTIVE,213.06,350.77,59.986,1460241003,"274151322000085","219011344069620",30.24,19.00,0,336.94,369.70,35.9,32.7,0.239,631442.7,631442.7,19147,0,0,0,L,1151911521,1,123.14,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241043,367081.00
04/09/2016 18:45,2,1.051,ACTIVE,215.09,350.77,59.996,1460241903,"201051344000645","219011344069620",31.45,14.00,0,339.04,371.81,33.5,30.4,0.252,363752.3,363752.3,25540,0,0,0,L,1122011218,0,122.91,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241904,367082.00
04/09/2016 18:45,2,0.965,ACTIVE,213.06,349.26,59.986,1460241903,"274151322000085","219011344069620",30.42,16.00,0,336.64,358.88,29.7,26.7,0.186,631449.7,631449.7,19148,0,0,0,L,1151911521,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241905,367083.00
04/09/2016 18:45,2,1.059,ACTIVE,214.87,351.37,59.981,1460241903,"201051344000633","219011344069620",31.49,11.00,0,337.24,374.21,33.8,30.7,0.252,354748.0,354748.0,25996,0,0,0,L,1122011218,0,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241906,367084.00
04/09/2016 18:45,2,1.076,ACTIVE,214.87,350.47,59.986,1460241903,"201051344000469","219011344069620",31.07,10.00,0,336.94,370.60,33.9,30.8,0.270,355966.6,355966.6,25945,0,0,0,L,1122011218,0,122.01,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241907,367085.00
04/09/2016 18:45,2,1.033,ACTIVE,213.96,349.56,59.991,1460241903,"201051344000646","219011344069620",31.49,9.00,0,336.64,369.70,33.0,29.9,0.252,360409.6,360409.6,30503,0,0,0,L,1122011218,0,123.14,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241908,367086.00
04/09/2016 18:45,2,0.994,ACTIVE,212.83,343.85,59.975,1460241903,"274151322000052","219011344069620",30.73,14.70,0,336.04,359.18,30.9,27.9,0.208,640552.0,640552.0,19370,0,0,0,L,1151911521,0,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241909,367087.00
