ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/09/2016 18:45,2,1.055,ACTIVE,214.64,350.17,60.018,1460241903,"201051344000585","219011344069620",31.57,9.70,0,336.94,370.30,33.8,30.7,0.252,366118.2,366118.2,30510,0,0,0,L,1122011218,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241910,367088.00
04/09/2016 18:45,2,1.010,ACTIVE,214.19,348.06,59.996,1460241903,"201051344001230","219011344069620",31.45,8.50,0,336.34,368.50,32.2,29.2,0.243,364259.3,364259.3,30300,0,0,0,L,1122011218,0,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241911,367089.00
04/09/2016 18:45,2,1.035,ACTIVE,214.87,349.86,60.018,1460241903,"201051344000582","219011344069620",31.21,11.70,0,336.94,371.51,32.8,29.7,0.247,357811.5,357811.5,30478,0,0,0,L,1122011218,0,123.14,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241912,367090.00
04/09/2016 18:45,2,1.043,ACTIVE,213.96,350.17,59.991,1460241903,"201051344000955","219011344069620",31.77,10.70,0,336.64,370.00,33.6,30.5,0.261,369298.0,369298.0,30413,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241913,367091.00
04/09/2016 18:45,2,0.658,ACTIVE,213.06,428.31,59.991,1460241903,"274151322000094","219011344069620",40.35,17.50,0,334.84,457.47,26.9,24.0,0.177,513252.5,513252.5,20245,0,0,0,L,1151911521,0,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241914,367092.00
04/09/2016 18:45,2,1.080,ACTIVE,214.64,350.47,59.996,1460241903,"201051344000579","219011344069620",31.73,10.30,0,338.14,371.81,34.7,31.6,0.261,369348.1,369348.1,6019,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241915,367093.00
04/09/2016 18:45,2,1.074,ACTIVE,214.19,348.36,59.975,1460241903,"201051344000890","219011344069620",31.45,10.00,0,336.34,369.70,34.2,31.1,0.247,366396.9,366396.9,30439,0,0,0,L,1122011218,0,123.14,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241916,367094.00
04/09/2016 18:45,2,1.053,ACTIVE,214.41,349.86,60.002,1460241903,"201051344000438","219011344069620",31.59,10.00,0,337.54,373.01,33.8,30.7,0.256,368595.9,368595.9,30439,0,0,0,L,1122011218,0,123.14,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241916,367095.00
04/09/2016 18:45,2,1.064,ACTIVE,214.41,349.56,59.996,1460241903,"201051344000417","219011344069620",31.41,10.00,0,337.54,369.10,33.9,30.8,0.256,361848.8,361848.8,30593,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241917,367096.00
04/09/2016 18:45,2,0.973,ACTIVE,213.06,347.16,59.986,1460241903,"274151322000083","219011344069620",30.91,15.30,0,335.44,359.78,30.4,27.4,0.208,634843.6,634843.6,19423,0,0,0,L,1151911521,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241918,367097.00
04/09/2016 18:45,2,1.025,ACTIVE,213.74,351.37,59.970,1460241903,"274151322000076","219011344069620",31.51,15.00,0,336.94,364.59,32.7,29.6,0.217,675298.3,675298.3,19432,0,0,0,L,1151911521,0,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241919,367098.00
04/09/2016 18:45,2,1.057,ACTIVE,214.41,349.56,59.996,1460241903,"201051344000868","219011344069620",31.51,10.70,0,337.24,370.00,33.8,30.7,0.256,355142.9,355142.9,25678,0,0,0,L,1122011218,0,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241920,367099.00
04/09/2016 18:45,2,1.016,ACTIVE,213.06,345.06,59.991,1460241903,"274151322000095","219011344069620",31.41,16.00,0,335.44,363.39,32.4,29.3,0.212,668379.5,668379.5,19329,0,0,0,L,1151911521,0,122.91,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241921,367100.00
04/09/2016 18:45,2,1.047,ACTIVE,214.64,351.67,60.002,1460241903,"201051344000988","219011344069620",31.45,11.00,0,337.24,373.91,33.4,30.3,0.265,352467.1,352467.1,25969,0,0,0,L,1122011218,0,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241922,367101.00
04/09/2016 18:45,2,1.059,ACTIVE,214.19,348.66,59.959,1460241903,"201051344001025","219011344069620",31.23,10.30,0,336.64,368.80,33.5,30.4,0.252,366123.4,366123.4,30491,0,0,0,L,1122011218,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241923,367102.00
04/09/2016 18:45,2,1.057,ACTIVE,214.41,349.26,59.986,1460241903,"201051344000458","219011344069620",31.73,13.30,0,337.54,372.11,34.0,30.8,0.265,362893.3,362893.3,25892,0,0,0,L,1122011218,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241924,367103.00
04/09/2016 18:45,2,1.064,ACTIVE,215.09,350.77,59.996,1460241903,"201051344000853","219011344069620",31.35,11.70,0,337.24,372.71,33.8,30.7,0.261,361389.7,361389.7,25485,0,0,0,L,1122011218,0,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241925,367104.00
04/09/2016 18:45,2,1.021,ACTIVE,214.41,350.47,59.986,1460241903,"201051344000685","219011344069620",31.81,9.00,0,336.94,370.00,33.0,29.9,0.261,368143.9,368143.9,30310,0,0,0,L,1122011218,0,123.59,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241926,367105.00
04/09/2016 18:45,2,1.014,ACTIVE,214.41,349.86,59.981,1460241903,"201051344000917","219011344069620",31.63,11.00,0,335.74,369.40,32.5,29.4,0.247,365364.7,365364.7,30315,0,0,0,L,1122011218,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241927,367106.00
04/09/2016 18:45,2,1.025,ACTIVE,214.41,349.56,59.991,1460241903,"201051344001145","219011344069620",31.49,8.00,0,336.64,371.51,32.8,29.7,0.252,370435.6,370435.6,30172,0,0,0,L,1122011218,0,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241928,367107.00
04/09/2016 18:45,2,1.043,ACTIVE,214.64,350.17,59.944,1460241903,"201051344000651","219011344069620",31.39,11.30,0,337.84,370.00,33.1,30.1,0.252,362365.8,362365.8,30542,0,0,0,L,1122011218,0,123.36,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241928,367108.00
04/09/2016 18:45,2,0.934,ACTIVE,212.61,343.25,59.986,1460241903,"274151322000088","219011344069620",30.24,14.30,0,336.04,358.28,28.6,25.7,0.181,615015.9,615015.9,19111,0,0,0,L,1151911521,0,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241929,367109.00
04/09/2016 18:45,2,0.674,ACTIVE,213.74,433.12,59.975,1460241903,"274151322000068","219011344069620",40.63,17.30,0,335.14,458.97,27.7,24.8,0.172,512909.5,512909.5,20449,0,0,0,L,1151911521,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241930,367110.00
04/09/2016 18:45,2,1.025,ACTIVE,214.19,349.26,59.970,1460241903,"201051344001135","219011344069620",31.69,10.70,0,336.34,369.70,32.9,29.9,0.247,358784.3,358784.3,30500,0,0,0,L,1122011218,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241931,367111.00
04/09/2016 18:45,2,1.061,ACTIVE,213.96,351.97,59.981,1460241903,"201051344000594","219011344069620",31.91,11.00,0,336.04,370.90,34.3,31.2,0.252,366140.3,366140.3,25924,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241932,367112.00
04/09/2016 18:45,2,1.037,ACTIVE,214.41,348.96,59.981,1460241903,"201051344001203","219011344069620",31.05,10.30,0,336.94,370.00,32.7,29.6,0.252,365311.7,365311.7,30495,0,0,0,L,1122011218,0,123.36,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241933,367113.00
04/09/2016 18:45,2,0.953,ACTIVE,213.06,346.56,59.986,1460241903,"274151322000054","219011344069620",30.65,15.50,0,335.74,358.88,29.6,26.7,0.194,628595.7,628595.7,19137,0,0,0,L,1151911521,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241934,367114.00
04/09/2016 18:45,2,1.068,ACTIVE,214.64,348.96,59.986,1460241903,"201051344000867","219011344069620",31.07,12.30,0,337.54,369.40,33.6,30.5,0.256,354487.6,354487.6,25926,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241935,367115.00
04/09/2016 18:45,2,1.047,ACTIVE,214.41,350.47,59.970,1460241903,"201051344001093","219011344069620",31.63,9.30,0,336.34,368.50,33.6,30.5,0.243,364280.4,364280.4,30369,0,0,0,L,1122011218,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241936,367116.00
04/09/2016 18:45,2,1.020,ACTIVE,214.41,350.17,59.986,1460241903,"201051344000900","219011344069620",31.45,12.70,0,338.14,371.21,32.5,29.5,0.256,369784.2,369784.2,25322,0,0,0,L,1122011218,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241937,367117.00
04/09/2016 18:45,2,1.062,ACTIVE,214.64,349.26,59.981,1460241903,"201051344000648","219011344069620",31.63,11.30,0,338.44,371.21,34.1,31.0,0.256,362296.5,362296.5,25625,0,0,0,L,1122011218,0,122.01,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241937,367118.00
04/09/2016 18:45,2,1.070,ACTIVE,214.64,350.47,59.991,1460241903,"201051344000569","219011344069620",31.35,12.70,0,338.14,370.60,34.0,30.9,0.265,370996.4,370996.4,25256,0,0,0,L,1122011218,0,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241938,367119.00
04/09/2016 18:45,2,1.055,ACTIVE,214.64,350.17,60.018,1460241903,"201051344000983","219011344069620",31.49,12.30,0,338.14,370.00,33.6,30.6,0.265,362561.5,362561.5,25725,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241939,367120.00
04/09/2016 18:45,2,1.037,ACTIVE,214.64,349.26,59.986,1460241903,"201051344001158","219011344069620",31.45,10.30,0,337.54,372.11,33.0,30.0,0.261,357585.5,357585.5,25979,0,0,0,L,1122011218,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241940,367121.00
04/09/2016 18:45,2,1.055,ACTIVE,215.09,351.07,60.002,1460241903,"201051344000576","219011344069620",31.45,12.30,0,336.94,372.11,33.6,30.5,0.256,364210.2,364210.2,25395,0,0,0,L,1122011218,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241941,367122.00
04/09/2016 18:45,2,0.949,ACTIVE,213.29,348.96,59.975,1460241903,"274151322000087","219011344069620",30.63,20.70,0,336.04,358.28,29.5,26.5,0.186,602867.1,602867.1,19208,0,0,0,L,1151911521,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460241942,367123.00
04/09/2016 19:00,2,0.920,ACTIVE,214.64,348.36,59.986,1460242803,"201051344000645","219011344069620",31.37,10.00,0,337.84,366.40,29.2,26.3,0.212,363759.5,363759.5,25541,0,0,0,L,1122011218,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460242804,367124.00
04/09/2016 19:00,2,0.820,ACTIVE,213.06,347.46,59.981,1460242803,"274151322000085","219011344069620",30.40,12.70,0,333.33,355.58,25.3,22.5,0.159,631455.9,631455.9,19149,0,0,0,L,1151911521,0,122.91,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460242805,367125.00
04/09/2016 19:00,2,0.920,ACTIVE,214.64,350.17,59.996,1460242803,"201051344000633","219011344069620",31.53,7.30,0,336.94,367.60,29.4,26.4,0.217,354755.2,354755.2,25997,0,0,0,L,1122011218,0,122.68,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460242806,367126.00
04/09/2016 19:00,2,0.939,ACTIVE,214.41,348.36,60.007,1460242803,"201051344000469","219011344069620",31.13,6.30,0,335.74,366.10,29.6,26.7,0.217,355973.9,355973.9,25946,0,0,0,L,1122011218,0,122.01,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460242807,367127.00
04/09/2016 19:00,2,0.900,ACTIVE,213.74,347.76,59.996,1460242803,"201051344000646","219011344069620",31.35,6.30,0,335.74,366.40,28.6,25.7,0.217,360416.6,360416.6,30504,0,0,0,L,1122011218,0,122.91,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460242808,367128.00
04/09/2016 19:00,2,0.840,ACTIVE,212.61,344.76,59.970,1460242803,"274151322000052","219011344069620",31.09,11.30,0,332.73,356.18,26.4,23.6,0.181,640558.4,640558.4,19371,0,0,0,L,1151911521,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460242809,367129.00
04/09/2016 19:00,2,0.906,ACTIVE,213.96,348.06,59.996,1460242803,"201051344000585","219011344069620",31.57,7.00,0,337.54,366.10,29.0,26.1,0.217,366125.3,366125.3,30511,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460242810,367130.00
04/09/2016 19:00,2,0.879,ACTIVE,213.74,345.96,59.959,1460242803,"201051344001230","219011344069620",31.31,5.50,0,335.44,363.09,27.9,25.0,0.208,364266.2,364266.2,30301,0,0,0,L,1122011218,0,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460242811,367131.00
04/09/2016 19:00,2,0.885,ACTIVE,214.64,348.96,59.991,1460242803,"201051344000582","219011344069620",31.81,7.70,0,336.94,367.00,28.5,25.6,0.199,357818.5,357818.5,30479,0,0,0,L,1122011218,0,122.91,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460242811,367132.00
04/09/2016 19:00,2,0.902,ACTIVE,213.29,350.17,59.986,1460242803,"201051344000955","219011344069620",31.93,7.70,0,335.74,367.00,29.2,26.2,0.212,369305.2,369305.2,30414,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460242812,367133.00
04/09/2016 19:00,2,0.555,ACTIVE,212.61,429.52,59.981,1460242803,"274151322000094","219011344069620",40.61,14.00,0,334.54,450.86,22.8,20.1,0.146,513258.1,513258.1,20246,0,0,0,L,1151911521,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460242813,367134.00
04/09/2016 19:00,2,0.943,ACTIVE,214.41,348.36,59.986,1460242803,"201051344000579","219011344069620",31.67,6.70,0,337.54,369.40,30.2,27.3,0.217,369355.5,369355.5,6020,0,0,0,L,1122011218,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460242814,367135.00
04/09/2016 19:00,2,0.928,ACTIVE,213.51,348.06,60.007,1460242803,"201051344000890","219011344069620",31.73,6.70,0,336.04,365.80,29.9,26.9,0.208,366404.2,366404.2,30440,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460242815,367136.00
04/09/2016 19:00,2,0.906,ACTIVE,213.96,350.47,59.986,1460242803,"201051344000438","219011344069620",31.95,6.70,0,336.64,367.90,29.4,26.4,0.212,368603.1,368603.1,30440,0,0,0,L,1122011218,0,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460242816,367137.00
04/09/2016 19:00,2,0.936,ACTIVE,214.19,347.76,59.996,1460242803,"201051344000417","219011344069620",31.23,7.00,0,336.94,364.59,29.6,26.7,0.212,361856.0,361856.0,30594,0,0,0,L,1122011218,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460242817,367138.00
04/09/2016 19:00,2,0.822,ACTIVE,212.38,343.85,59.991,1460242803,"274151322000083","219011344069620",30.91,11.70,0,333.63,356.48,25.8,22.9,0.172,634849.9,634849.9,19424,0,0,0,L,1151911521,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460242818,367139.00
04/09/2016 19:00,2,0.871,ACTIVE,213.06,343.55,59.991,1460242803,"274151322000076","219011344069620",31.45,11.70,0,334.84,360.08,27.7,24.8,0.186,675305.2,675305.2,19433,0,0,0,L,1151911521,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460242819,367140.00
04/09/2016 19:00,2,0.918,ACTIVE,213.96,347.76,60.023,1460242803,"201051344000868","219011344069620",31.29,7.30,0,336.94,364.29,29.1,26.2,0.217,355150.1,355150.1,25679,0,0,0,L,1122011218,0,121.78,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460242820,367141.00
04/09/2016 19:00,2,0.865,ACTIVE,212.61,344.15,59.986,1460242803,"274151322000095","219011344069620",31.19,12.00,0,333.63,357.38,27.4,24.5,0.177,668386.3,668386.3,19330,0,0,0,L,1151911521,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460242821,367142.00
04/09/2016 19:00,2,0.914,ACTIVE,213.96,349.26,60.007,1460242803,"201051344000988","219011344069620",31.13,7.70,0,336.34,366.10,28.9,26.0,0.225,352474.2,352474.2,25970,0,0,0,L,1122011218,0,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460242822,367143.00
04/09/2016 19:00,2,0.900,ACTIVE,213.74,346.56,59.975,1460242803,"201051344001025","219011344069620",31.51,7.00,0,336.94,364.89,28.8,25.9,0.208,366130.5,366130.5,30492,0,0,0,L,1122011218,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460242823,367144.00
04/09/2016 19:00,2,0.920,ACTIVE,214.19,347.46,59.996,1460242803,"201051344000458","219011344069620",31.65,9.70,0,336.64,366.10,29.5,26.5,0.221,362900.5,362900.5,25893,0,0,0,L,1122011218,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460242823,367145.00
04/09/2016 19:00,2,0.914,ACTIVE,214.87,349.56,59.991,1460242803,"201051344000853","219011344069620",31.37,7.70,0,338.74,366.70,29.2,26.2,0.221,361396.9,361396.9,25486,0,0,0,L,1122011218,0,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460242824,367146.00
04/09/2016 19:00,2,0.902,ACTIVE,213.96,348.06,59.986,1460242803,"201051344000685","219011344069620",31.17,6.00,0,337.24,364.89,28.5,25.6,0.217,368151.0,368151.0,30311,0,0,0,L,1122011218,0,123.36,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460242825,367147.00
04/09/2016 19:00,2,0.885,ACTIVE,214.19,348.96,59.981,1460242803,"201051344000917","219011344069620",31.23,8.00,0,335.44,365.19,28.0,25.1,0.208,365371.6,365371.6,30316,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460242826,367148.00
04/09/2016 19:00,2,0.879,ACTIVE,214.19,347.76,59.949,1460242803,"201051344001145","219011344069620",31.59,5.50,0,336.64,367.30,28.2,25.3,0.208,370442.5,370442.5,30173,0,0,0,L,1122011218,0,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460242827,367149.00
04/09/2016 19:00,2,0.893,ACTIVE,213.96,348.06,60.007,1460242803,"201051344000651","219011344069620",31.73,8.00,0,336.94,364.59,28.7,25.8,0.203,362372.9,362372.9,30543,0,0,0,L,1122011218,0,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460242828,367150.00
04/09/2016 19:00,2,0.791,ACTIVE,212.16,342.95,59.991,1460242803,"274151322000088","219011344069620",30.18,11.30,0,333.03,354.97,24.1,21.4,0.155,615021.8,615021.8,19112,0,0,0,L,1151911521,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460242829,367151.00
04/09/2016 19:00,2,0.562,ACTIVE,213.29,431.62,59.996,1460242803,"274151322000068","219011344069620",40.99,14.30,0,335.14,455.37,23.3,20.6,0.133,512915.2,512915.2,20450,0,0,0,L,1151911521,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460242830,367152.00
04/09/2016 19:00,2,0.879,ACTIVE,213.74,347.46,59.986,1460242803,"201051344001135","219011344069620",31.67,7.70,0,336.04,363.99,28.2,25.3,0.208,358791.2,358791.2,30501,0,0,0,L,1122011218,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460242831,367153.00
04/09/2016 19:00,2,0.938,ACTIVE,213.74,347.46,59.986,1460242803,"201051344000594","219011344069620",31.27,7.30,0,335.44,367.00,29.8,26.8,0.212,366147.7,366147.7,25925,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460242832,367154.00
04/09/2016 19:00,2,0.887,ACTIVE,213.96,347.16,59.991,1460242803,"201051344001203","219011344069620",31.29,7.00,0,337.24,365.49,28.1,25.2,0.217,365318.6,365318.6,30496,0,0,0,L,1122011218,0,123.36,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460242833,367155.00
04/09/2016 19:00,2,0.811,ACTIVE,212.38,345.96,59.986,1460242803,"274151322000054","219011344069620",30.51,12.70,0,332.13,355.58,25.1,22.3,0.164,628601.9,628601.9,19138,0,0,0,L,1151911521,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460242833,367156.00
04/09/2016 19:00,2,0.910,ACTIVE,214.41,347.46,59.996,1460242803,"201051344000867","219011344069620",31.43,8.50,0,336.04,365.19,29.0,26.1,0.212,354494.8,354494.8,25927,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460242834,367157.00
04/09/2016 19:00,2,0.918,ACTIVE,213.96,347.76,60.012,1460242803,"201051344001093","219011344069620",31.57,6.70,0,335.14,364.59,29.4,26.5,0.203,364287.5,364287.5,30370,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460242835,367158.00
04/09/2016 19:00,2,0.846,ACTIVE,213.96,350.17,60.012,1460242803,"201051344000900","219011344069620",31.89,8.50,0,336.94,364.89,27.4,24.5,0.217,369791.1,369791.1,25323,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460242836,367159.00
04/09/2016 19:00,2,0.928,ACTIVE,214.19,347.76,59.986,1460242803,"201051344000648","219011344069620",31.33,7.70,0,337.24,365.49,29.5,26.5,0.212,362303.8,362303.8,25626,0,0,0,L,1122011218,0,121.78,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460242837,367160.00
04/09/2016 19:00,2,0.918,ACTIVE,214.19,348.06,59.991,1460242803,"201051344000569","219011344069620",31.59,9.00,0,336.94,365.49,29.4,26.5,0.221,371003.6,371003.6,25257,0,0,0,L,1122011218,0,121.78,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460242838,367161.00
04/09/2016 19:00,2,0.895,ACTIVE,214.19,349.56,60.012,1460242803,"201051344000983","219011344069620",31.83,8.50,0,337.24,366.10,28.9,25.9,0.225,362568.7,362568.7,25726,0,0,0,L,1122011218,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460242839,367162.00
04/09/2016 19:00,2,0.904,ACTIVE,214.19,347.16,59.996,1460242803,"201051344001158","219011344069620",30.77,6.70,0,336.94,365.49,28.2,25.3,0.217,357592.5,357592.5,25980,0,0,0,L,1122011218,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460242840,367163.00
04/09/2016 19:00,2,0.910,ACTIVE,214.64,348.66,59.996,1460242803,"201051344000576","219011344069620",31.67,8.50,0,338.14,366.10,29.2,26.3,0.212,364217.4,364217.4,25396,0,0,0,L,1122011218,0,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460242841,367164.00
04/09/2016 19:00,2,0.812,ACTIVE,212.38,341.15,59.986,1460242803,"274151322000087","219011344069620",30.22,16.30,0,332.73,355.58,24.9,22.1,0.155,602873.3,602873.3,19209,0,0,0,L,1151911521,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460242842,367165.00
04/09/2016 19:15,2,0.715,ACTIVE,214.19,345.96,59.986,1460243704,"201051344000645","219011344069620",31.07,7.30,0,337.54,362.19,22.5,19.8,0.155,363765.5,363765.5,25542,0,0,0,L,1122011218,0,122.46,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460243705,367166.00
04/09/2016 19:15,2,0.611,ACTIVE,212.38,340.85,60.012,1460243704,"274151322000085","219011344069620",30.53,10.00,0,333.63,353.17,18.9,16.3,0.115,631461.0,631461.0,19150,0,0,0,L,1151911521,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460243706,367167.00
04/09/2016 19:15,2,0.717,ACTIVE,214.41,348.06,59.954,1460243704,"201051344000633","219011344069620",31.51,5.50,0,335.74,363.99,22.9,20.2,0.159,354761.3,354761.3,25998,0,0,0,L,1122011218,0,122.46,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460243706,367168.00
04/09/2016 19:15,2,0.740,ACTIVE,213.96,346.26,59.981,1460243704,"201051344000469","219011344069620",30.83,4.00,0,336.04,364.89,23.1,20.4,0.159,355980.0,355980.0,25947,0,0,0,L,1122011218,0,121.55,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460243707,367169.00
04/09/2016 19:15,2,0.705,ACTIVE,213.51,345.96,59.986,1460243704,"201051344000646","219011344069620",30.85,4.50,0,336.04,363.69,22.1,19.4,0.159,360422.4,360422.4,30505,0,0,0,L,1122011218,0,122.91,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460243708,367170.00
04/09/2016 19:15,2,0.643,ACTIVE,212.61,345.06,60.007,1460243704,"274151322000052","219011344069620",30.53,9.00,0,333.33,353.17,19.9,17.3,0.115,640563.8,640563.8,19372,0,0,0,L,1151911521,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460243709,367171.00
04/09/2016 19:15,2,0.703,ACTIVE,213.96,346.26,59.981,1460243704,"201051344000585","219011344069620",31.39,5.50,0,336.34,361.29,22.4,19.7,0.150,366131.3,366131.3,30512,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460243710,367172.00
04/09/2016 19:15,2,0.684,ACTIVE,213.74,344.76,60.007,1460243704,"201051344001230","219011344069620",30.79,3.70,0,335.14,362.19,21.3,18.7,0.146,364271.9,364271.9,30302,0,0,0,L,1122011218,0,122.68,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460243711,367173.00
04/09/2016 19:15,2,0.691,ACTIVE,214.41,345.96,59.965,1460243704,"201051344000582","219011344069620",31.49,5.50,0,336.34,361.29,22.1,19.4,0.146,357824.3,357824.3,30480,0,0,0,L,1122011218,0,122.91,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460243712,367174.00
04/09/2016 19:15,2,0.723,ACTIVE,213.51,345.06,60.018,1460243704,"201051344000955","219011344069620",31.19,5.50,0,334.54,362.79,22.9,20.1,0.146,369311.2,369311.2,30415,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460243713,367175.00
04/09/2016 19:15,2,0.410,ACTIVE,212.38,431.32,59.970,1460243704,"274151322000094","219011344069620",40.73,11.00,0,337.54,454.16,17.1,14.5,0.106,513262.6,513262.6,20247,0,0,0,L,1151911521,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460243714,367176.00
04/09/2016 19:15,2,0.709,ACTIVE,213.96,352.57,59.981,1460243704,"201051344000579","219011344069620",32.28,4.50,0,336.04,367.90,23.2,20.5,0.159,369361.7,369361.7,6021,0,0,0,L,1122011218,0,122.01,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460243715,367177.00
04/09/2016 19:15,2,0.723,ACTIVE,213.74,345.36,59.986,1460243704,"201051344000890","219011344069620",31.57,4.50,0,335.44,363.69,23.2,20.5,0.146,366410.3,366410.3,30441,0,0,0,L,1122011218,0,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460243716,367178.00
04/09/2016 19:15,2,0.719,ACTIVE,213.96,345.96,59.981,1460243704,"201051344000438","219011344069620",31.31,4.50,0,337.24,364.29,22.8,20.1,0.155,368609.1,368609.1,30441,0,0,0,L,1122011218,0,122.91,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460243717,367179.00
04/09/2016 19:15,2,0.738,ACTIVE,213.96,345.66,59.954,1460243704,"201051344000417","219011344069620",31.21,5.00,0,335.44,360.99,23.4,20.6,0.146,361862.2,361862.2,30595,0,0,0,L,1122011218,0,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460243718,367180.00
04/09/2016 19:15,2,0.617,ACTIVE,212.38,343.55,59.981,1460243704,"274151322000083","219011344069620",30.65,9.30,0,333.63,353.17,19.1,16.6,0.124,634855.1,634855.1,19425,0,0,0,L,1151911521,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460243719,367181.00
04/09/2016 19:15,2,0.654,ACTIVE,213.29,345.96,59.986,1460243704,"274151322000076","219011344069620",31.23,9.30,0,333.93,357.38,20.7,18.1,0.133,675310.8,675310.8,19434,0,0,0,L,1151911521,0,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460243720,367182.00
04/09/2016 19:15,2,0.709,ACTIVE,213.96,345.96,59.981,1460243704,"201051344000868","219011344069620",30.97,5.50,0,336.04,360.69,22.3,19.6,0.155,355156.1,355156.1,25680,0,0,0,L,1122011218,0,122.01,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460243721,367183.00
04/09/2016 19:15,2,0.654,ACTIVE,212.38,340.55,60.018,1460243704,"274151322000095","219011344069620",30.57,9.00,0,333.03,355.58,20.2,17.6,0.128,668391.8,668391.8,19331,0,0,0,L,1151911521,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460243722,367184.00
04/09/2016 19:15,2,0.697,ACTIVE,213.96,347.16,60.028,1460243704,"201051344000988","219011344069620",31.19,5.50,0,336.04,363.09,22.1,19.4,0.159,352480.1,352480.1,25971,0,0,0,L,1122011218,0,121.78,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460243722,367185.00
04/09/2016 19:15,2,0.699,ACTIVE,213.74,344.45,59.975,1460243704,"201051344001025","219011344069620",31.37,5.00,0,335.74,362.79,22.3,19.6,0.155,366136.4,366136.4,30493,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460243723,367186.00
04/09/2016 19:15,2,0.727,ACTIVE,213.96,344.76,59.965,1460243704,"201051344000458","219011344069620",30.95,7.30,0,336.94,362.79,22.9,20.1,0.155,362906.6,362906.6,25894,0,0,0,L,1122011218,0,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460243724,367187.00
04/09/2016 19:15,2,0.697,ACTIVE,214.64,347.16,59.991,1460243704,"201051344000853","219011344069620",31.63,5.50,0,338.44,363.39,22.4,19.7,0.150,361402.9,361402.9,25487,0,0,0,L,1122011218,0,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460243725,367188.00
04/09/2016 19:15,2,0.699,ACTIVE,214.19,346.26,59.991,1460243704,"201051344000685","219011344069620",31.17,4.00,0,336.34,361.59,22.1,19.4,0.155,368156.8,368156.8,30312,0,0,0,L,1122011218,0,123.36,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460243726,367189.00
04/09/2016 19:15,2,0.682,ACTIVE,213.96,346.26,59.986,1460243704,"201051344000917","219011344069620",31.17,6.70,0,335.14,361.29,21.6,18.9,0.146,365377.4,365377.4,30317,0,0,0,L,1122011218,0,122.68,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460243727,367190.00
04/09/2016 19:15,2,0.678,ACTIVE,213.96,345.96,59.981,1460243704,"201051344001145","219011344069620",31.37,3.70,0,337.24,362.79,21.6,18.9,0.150,370448.3,370448.3,30174,0,0,0,L,1122011218,0,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460243728,367191.00
04/09/2016 19:15,2,0.699,ACTIVE,213.96,345.66,59.991,1460243704,"201051344000651","219011344069620",31.19,6.00,0,336.34,361.29,22.1,19.4,0.150,362378.8,362378.8,30544,0,0,0,L,1122011218,0,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460243729,367192.00
04/09/2016 19:15,2,0.586,ACTIVE,212.16,341.45,59.975,1460243704,"274151322000088","219011344069620",29.92,9.30,0,332.73,351.67,17.8,15.2,0.110,615026.6,615026.6,19113,0,0,0,L,1151911521,0,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460243730,367193.00
04/09/2016 19:15,2,0.412,ACTIVE,213.29,438.53,59.981,1460243704,"274151322000068","219011344069620",41.61,12.30,0,338.14,455.37,17.5,15.0,0.097,512919.8,512919.8,20451,0,0,0,L,1151911521,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460243731,367194.00
04/09/2016 19:15,2,0.689,ACTIVE,213.51,344.45,59.970,1460243704,"201051344001135","219011344069620",30.89,6.00,0,336.04,361.59,21.6,18.9,0.146,358797.0,358797.0,30502,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460243732,367195.00
04/09/2016 19:15,2,0.729,ACTIVE,213.51,345.66,59.981,1460243704,"201051344000594","219011344069620",31.27,5.00,0,334.54,364.59,23.1,20.4,0.155,366153.8,366153.8,25926,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460243733,367196.00
04/09/2016 19:15,2,0.688,ACTIVE,213.74,345.06,59.959,1460243704,"201051344001203","219011344069620",30.89,5.00,0,336.64,362.49,21.6,18.9,0.150,365324.3,365324.3,30497,0,0,0,L,1122011218,0,123.14,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460243733,367197.00
04/09/2016 19:15,2,0.604,ACTIVE,212.38,341.15,59.981,1460243704,"274151322000054","219011344069620",30.51,10.30,0,333.03,352.57,18.6,16.1,0.115,628606.9,628606.9,19139,0,0,0,L,1151911521,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460243734,367198.00
04/09/2016 19:15,2,0.691,ACTIVE,214.19,344.76,59.954,1460243704,"201051344000867","219011344069620",31.47,6.70,0,336.34,360.99,22.1,19.4,0.150,354500.7,354500.7,25928,0,0,0,L,1122011218,0,122.46,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460243735,367199.00
04/09/2016 19:15,2,0.725,ACTIVE,213.74,345.96,59.981,1460243704,"201051344001093","219011344069620",31.01,5.00,0,335.74,362.49,22.8,20.1,0.141,364293.6,364293.6,30371,0,0,0,L,1122011218,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460243736,367200.00
04/09/2016 19:15,2,0.646,ACTIVE,213.96,345.66,59.981,1460243704,"201051344000900","219011344069620",31.17,6.00,0,336.94,363.09,20.4,17.8,0.155,369796.6,369796.6,25324,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460243737,367201.00
04/09/2016 19:15,2,0.725,ACTIVE,214.19,345.36,59.991,1460243704,"201051344000648","219011344069620",31.13,5.50,0,336.64,361.89,22.9,20.2,0.155,362309.8,362309.8,25627,0,0,0,L,1122011218,0,121.78,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460243738,367202.00
04/09/2016 19:15,2,0.713,ACTIVE,213.96,345.96,59.986,1460243704,"201051344000569","219011344069620",31.33,6.30,0,336.94,363.69,22.7,20.0,0.155,371009.6,371009.6,25258,0,0,0,L,1122011218,0,121.78,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460243739,367203.00
04/09/2016 19:15,2,0.686,ACTIVE,213.96,347.16,59.986,1460243704,"201051344000983","219011344069620",31.75,6.30,0,336.64,363.69,22.1,19.4,0.155,362574.6,362574.6,25727,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460243740,367204.00
04/09/2016 19:15,2,0.689,ACTIVE,214.19,346.26,59.991,1460243704,"201051344001158","219011344069620",30.63,4.50,0,336.64,360.99,21.4,18.8,0.159,357598.3,357598.3,25981,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460243741,367205.00
04/09/2016 19:15,2,0.713,ACTIVE,214.41,346.86,59.986,1460243704,"201051344000576","219011344069620",31.25,6.30,0,337.54,361.89,22.6,19.9,0.155,364223.4,364223.4,25397,0,0,0,L,1122011218,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460243742,367206.00
04/09/2016 19:15,2,0.613,ACTIVE,212.83,342.05,60.002,1460243704,"274151322000087","219011344069620",29.76,12.70,0,332.73,352.57,18.5,15.9,0.106,602878.2,602878.2,19210,0,0,0,L,1151911521,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460243743,367207.00
04/09/2016 19:30,2,0.572,ACTIVE,214.19,345.06,60.018,1460244603,"201051344000645","219011344069620",30.45,5.50,0,337.24,357.38,17.7,15.1,0.110,363769.7,363769.7,25543,0,0,0,L,1122011218,0,122.46,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460244604,367208.00
04/09/2016 19:30,2,0.471,ACTIVE,212.61,341.45,59.996,1460244603,"274151322000085","219011344069620",30.20,7.70,0,336.04,348.96,14.4,12.0,0.084,631464.4,631464.4,19151,0,0,0,L,1151911521,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460244605,367209.00
04/09/2016 19:30,2,0.582,ACTIVE,214.19,345.96,60.002,1460244603,"201051344000633","219011344069620",30.71,3.70,0,336.34,358.88,18.1,15.5,0.110,354765.6,354765.6,25999,0,0,0,L,1122011218,0,122.68,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460244606,367210.00
04/09/2016 19:30,2,0.604,ACTIVE,213.96,345.06,59.996,1460244603,"201051344000469","219011344069620",30.02,2.50,0,336.34,364.29,18.4,15.9,0.110,355984.4,355984.4,25948,0,0,0,L,1122011218,0,121.55,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460244607,367211.00
04/09/2016 19:30,2,0.557,ACTIVE,213.29,343.85,59.996,1460244603,"201051344000646","219011344069620",30.99,3.30,0,334.84,359.78,17.5,15.0,0.110,360426.6,360426.6,30506,0,0,0,L,1122011218,0,122.68,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460244608,367212.00
04/09/2016 19:30,2,0.500,ACTIVE,212.16,341.15,60.002,1460244603,"274151322000052","219011344069620",30.26,7.00,0,335.44,349.56,15.3,12.9,0.093,640567.4,640567.4,19373,0,0,0,L,1151911521,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460244609,367213.00
04/09/2016 19:30,2,0.564,ACTIVE,213.74,344.15,59.996,1460244603,"201051344000585","219011344069620",30.69,3.70,0,335.14,355.88,17.6,15.1,0.115,366135.5,366135.5,30513,0,0,0,L,1122011218,0,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460244610,367214.00
04/09/2016 19:30,2,0.555,ACTIVE,213.51,342.95,59.996,1460244603,"201051344001230","219011344069620",30.12,2.50,0,334.54,357.98,16.9,14.4,0.106,364275.9,364275.9,30303,0,0,0,L,1122011218,0,122.68,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460244611,367215.00
04/09/2016 19:30,2,0.566,ACTIVE,214.19,344.76,60.007,1460244603,"201051344000582","219011344069620",30.85,3.30,0,335.14,358.28,17.7,15.2,0.106,357828.6,357828.6,30481,0,0,0,L,1122011218,0,122.68,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460244612,367216.00
04/09/2016 19:30,2,0.584,ACTIVE,213.06,342.95,59.986,1460244603,"201051344000955","219011344069620",31.01,4.00,0,334.54,355.28,18.4,15.8,0.115,369315.6,369315.6,30416,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460244612,367217.00
04/09/2016 19:30,2,0.311,ACTIVE,212.38,425.31,59.996,1460244603,"274151322000094","219011344069620",40.35,9.00,0,337.54,447.55,12.7,10.3,0.066,513265.6,513265.6,20248,0,0,0,L,1151911521,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460244613,367218.00
04/09/2016 19:30,2,0.598,ACTIVE,213.96,344.45,59.986,1460244603,"201051344000579","219011344069620",31.15,3.30,0,336.94,365.49,18.9,16.3,0.115,369366.2,369366.2,6022,0,0,0,L,1122011218,0,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460244614,367219.00
04/09/2016 19:30,2,0.594,ACTIVE,213.29,342.95,59.996,1460244603,"201051344000890","219011344069620",30.89,3.30,0,335.44,360.08,18.6,16.0,0.106,366414.7,366414.7,30442,0,0,0,L,1122011218,0,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460244615,367220.00
04/09/2016 19:30,2,0.572,ACTIVE,213.74,344.15,60.007,1460244603,"201051344000438","219011344069620",31.55,3.30,0,336.04,358.88,18.3,15.8,0.110,368613.5,368613.5,30442,0,0,0,L,1122011218,0,122.91,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460244616,367221.00
04/09/2016 19:30,2,0.613,ACTIVE,213.74,343.55,59.996,1460244603,"201051344000417","219011344069620",30.79,3.70,0,334.84,356.48,19.2,16.6,0.115,361866.7,361866.7,30596,0,0,0,L,1122011218,0,122.46,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460244617,367222.00
04/09/2016 19:30,2,0.477,ACTIVE,212.61,340.85,59.991,1460244603,"274151322000083","219011344069620",30.34,7.30,0,336.04,349.56,14.6,12.2,0.093,634858.6,634858.6,19426,0,0,0,L,1151911521,0,122.01,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460244618,367223.00
04/09/2016 19:30,2,0.512,ACTIVE,213.06,341.75,59.986,1460244603,"274151322000076","219011344069620",30.43,7.30,0,337.24,351.67,15.8,13.3,0.093,675314.6,675314.6,19435,0,0,0,L,1151911521,0,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460244619,367224.00
04/09/2016 19:30,2,0.566,ACTIVE,213.74,344.45,59.991,1460244603,"201051344000868","219011344069620",30.87,3.70,0,335.44,356.78,17.7,15.2,0.115,355160.3,355160.3,25681,0,0,0,L,1122011218,0,121.78,122.91,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460244620,367225.00
04/09/2016 19:30,2,0.496,ACTIVE,212.38,340.25,59.991,1460244603,"274151322000095","219011344069620",30.61,6.70,0,335.74,349.86,15.4,12.9,0.093,668395.5,668395.5,19332,0,0,0,L,1151911521,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460244621,367226.00
04/09/2016 19:30,2,0.551,ACTIVE,213.74,345.66,60.028,1460244603,"201051344000988","219011344069620",31.39,3.70,0,335.74,357.68,17.5,15.0,0.119,352484.2,352484.2,25972,0,0,0,L,1122011218,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460244622,367227.00
04/09/2016 19:30,2,0.574,ACTIVE,213.51,342.65,59.991,1460244603,"201051344001025","219011344069620",30.51,3.70,0,335.44,357.08,17.8,15.2,0.110,366140.6,366140.6,30494,0,0,0,L,1122011218,0,122.23,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460244623,367228.00
04/09/2016 19:30,2,0.584,ACTIVE,213.74,343.85,59.986,1460244603,"201051344000458","219011344069620",31.09,6.00,0,335.74,357.98,18.4,15.9,0.119,362911.0,362911.0,25895,0,0,0,L,1122011218,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460244624,367229.00
04/09/2016 19:30,2,0.574,ACTIVE,214.41,345.96,59.991,1460244603,"201051344000853","219011344069620",30.61,3.70,0,338.14,361.59,17.9,15.3,0.115,361407.2,361407.2,25488,0,0,0,L,1122011218,0,122.46,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460244624,367230.00
04/09/2016 19:30,2,0.566,ACTIVE,213.96,344.45,60.012,1460244603,"201051344000685","219011344069620",30.91,3.00,0,335.74,357.08,17.8,15.2,0.115,368161.0,368161.0,30313,0,0,0,L,1122011218,0,123.36,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460244625,367231.00
