ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/09/2016 19:30,2,0.555,ACTIVE,213.74,344.45,59.981,1460244603,"201051344000917","219011344069620",30.69,4.50,0,334.84,356.78,17.3,14.8,0.110,365381.4,365381.4,30318,0,0,0,L,1122011218,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460244626,367232.00
04/09/2016 19:30,2,0.543,ACTIVE,213.51,343.25,59.954,1460244603,"201051344001145","219011344069620",30.95,2.50,0,336.94,357.68,17.1,14.5,0.110,370452.3,370452.3,30175,0,0,0,L,1122011218,0,122.46,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460244627,367233.00
04/09/2016 19:30,2,0.605,ACTIVE,213.51,343.25,59.949,1460244603,"201051344000651","219011344069620",24.73,4.00,0,336.64,356.18,15.5,13.0,0.115,362383.0,362383.0,30545,0,0,0,L,1122011218,0,122.91,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460244628,367234.00
04/09/2016 19:30,2,0.447,ACTIVE,212.16,339.34,59.981,1460244603,"274151322000088","219011344069620",29.68,7.30,0,335.14,348.96,13.5,11.1,0.066,615029.8,615029.8,19114,0,0,0,L,1151911521,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460244629,367235.00
04/09/2016 19:30,2,0.330,ACTIVE,213.06,425.31,59.981,1460244603,"274151322000068","219011344069620",40.28,10.30,0,338.14,455.06,13.5,11.1,0.066,512923.0,512923.0,20452,0,0,0,L,1151911521,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460244630,367236.00
04/09/2016 19:30,2,0.549,ACTIVE,213.06,341.75,59.981,1460244603,"201051344001135","219011344069620",30.75,4.00,0,335.74,355.88,17.1,14.6,0.110,358801.1,358801.1,30503,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460244631,367237.00
04/09/2016 19:30,2,0.592,ACTIVE,213.51,344.15,59.991,1460244603,"201051344000594","219011344069620",31.01,3.30,0,334.84,361.89,18.6,16.0,0.119,366158.2,366158.2,25927,0,0,0,L,1122011218,0,121.78,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460244632,367238.00
04/09/2016 19:30,2,0.553,ACTIVE,213.51,342.65,59.975,1460244603,"201051344001203","219011344069620",30.93,3.30,0,336.04,360.69,17.4,14.8,0.110,365328.4,365328.4,30498,0,0,0,L,1122011218,0,122.91,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460244633,367239.00
04/09/2016 19:30,2,0.465,ACTIVE,212.61,342.35,59.986,1460244603,"274151322000054","219011344069620",30.40,8.00,0,334.84,348.96,14.3,11.9,0.071,628610.3,628610.3,19140,0,0,0,L,1151911521,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460244634,367240.00
04/09/2016 19:30,2,0.553,ACTIVE,213.96,343.25,59.996,1460244603,"201051344000867","219011344069620",31.53,5.00,0,335.74,355.58,17.7,15.1,0.102,354504.9,354504.9,25929,0,0,0,L,1122011218,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460244634,367241.00
04/09/2016 19:30,2,0.588,ACTIVE,213.29,342.95,59.975,1460244603,"201051344001093","219011344069620",31.45,3.70,0,334.84,356.48,18.8,16.2,0.102,364298.0,364298.0,30372,0,0,0,L,1122011218,0,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460244635,367242.00
04/09/2016 19:30,2,0.520,ACTIVE,213.51,345.06,59.970,1460244603,"201051344000900","219011344069620",30.08,4.00,0,335.44,356.18,15.9,13.4,0.110,369800.4,369800.4,25325,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460244636,367243.00
04/09/2016 19:30,2,0.596,ACTIVE,213.96,344.45,59.991,1460244603,"201051344000648","219011344069620",30.83,3.30,0,336.64,356.78,18.6,16.1,0.115,362314.3,362314.3,25628,0,0,0,L,1122011218,0,121.78,122.91,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460244637,367244.00
04/09/2016 19:30,2,0.582,ACTIVE,213.96,344.15,59.954,1460244603,"201051344000569","219011344069620",31.07,4.50,0,336.34,357.68,18.3,15.8,0.115,371014.0,371014.0,25259,0,0,0,L,1122011218,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460244638,367245.00
04/09/2016 19:30,2,0.549,ACTIVE,213.74,344.45,59.986,1460244603,"201051344000983","219011344069620",31.53,4.00,0,336.64,358.28,17.6,15.0,0.115,362578.7,362578.7,25728,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460244639,367246.00
04/09/2016 19:30,2,0.551,ACTIVE,213.96,344.15,59.981,1460244603,"201051344001158","219011344069620",30.91,3.00,0,336.04,356.48,17.2,14.7,0.115,357602.4,357602.4,25982,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460244640,367247.00
04/09/2016 19:30,2,0.590,ACTIVE,214.41,345.36,59.954,1460244603,"201051344000576","219011344069620",30.95,4.00,0,336.64,357.38,18.5,16.0,0.115,364227.8,364227.8,25398,0,0,0,L,1122011218,0,122.23,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460244641,367248.00
04/09/2016 19:30,2,0.480,ACTIVE,212.38,341.15,59.986,1460244603,"274151322000087","219011344069620",29.62,10.00,0,336.04,348.96,14.4,12.0,0.075,602881.6,602881.6,19211,0,0,0,L,1151911521,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460244642,367249.00
04/09/2016 19:45,2,0.441,ACTIVE,213.96,342.95,59.959,1460245503,"201051344000645","219011344069620",30.18,4.00,0,336.34,354.07,13.5,11.1,0.071,363773.2,363773.2,25544,0,0,0,L,1122011218,0,122.23,122.91,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460245505,367250.00
04/09/2016 19:45,2,0.346,ACTIVE,212.38,339.95,59.954,1460245503,"274151322000085","219011344069620",29.36,6.30,0,336.34,346.86,10.3,8.0,0.057,631467.1,631467.1,19152,0,0,0,L,1151911521,0,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460245505,367251.00
04/09/2016 19:45,2,0.455,ACTIVE,213.96,344.45,59.959,1460245503,"201051344000633","219011344069620",30.10,2.50,0,336.64,355.88,14.0,11.6,0.084,354769.2,354769.2,26000,0,0,0,L,1122011218,0,122.46,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460245506,367252.00
04/09/2016 19:45,2,0.480,ACTIVE,213.74,342.65,59.954,1460245503,"201051344000469","219011344069620",29.20,1.50,0,335.14,354.07,14.2,11.8,0.075,355988.1,355988.1,25949,0,0,0,L,1122011218,0,121.55,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460245507,367253.00
04/09/2016 19:45,2,0.439,ACTIVE,213.29,341.75,59.954,1460245503,"201051344000646","219011344069620",30.14,2.00,0,334.24,355.28,13.4,11.1,0.075,360430.0,360430.0,30507,0,0,0,L,1122011218,0,122.68,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460245508,367254.00
04/09/2016 19:45,2,0.367,ACTIVE,211.93,339.34,59.954,1460245503,"274151322000052","219011344069620",29.68,5.50,0,335.44,347.46,11.1,8.7,0.049,640570.3,640570.3,19374,0,0,0,L,1151911521,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460245509,367255.00
04/09/2016 19:45,2,0.439,ACTIVE,213.51,342.35,59.928,1460245503,"201051344000585","219011344069620",29.86,3.00,0,335.44,353.47,13.3,10.9,0.075,366138.9,366138.9,30514,0,0,0,L,1122011218,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460245510,367256.00
04/09/2016 19:45,2,0.412,ACTIVE,213.51,341.45,59.949,1460245503,"201051344001230","219011344069620",30.42,2.00,0,334.84,357.68,12.8,10.4,0.066,364279.2,364279.2,30304,0,0,0,L,1122011218,0,122.68,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460245511,367257.00
04/09/2016 19:45,2,0.451,ACTIVE,213.74,342.35,59.965,1460245503,"201051344000582","219011344069620",29.90,2.50,0,335.44,351.97,13.7,11.3,0.066,357832.0,357832.0,30482,0,0,0,L,1122011218,0,122.46,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460245512,367258.00
04/09/2016 19:45,2,0.465,ACTIVE,212.83,341.15,59.965,1460245503,"201051344000955","219011344069620",30.04,3.00,0,333.93,352.87,14.2,11.8,0.075,369319.3,369319.3,30417,0,0,0,L,1122011218,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460245513,367259.00
04/09/2016 19:45,2,0.217,ACTIVE,212.38,421.10,59.959,1460245503,"274151322000094","219011344069620",39.78,7.70,0,336.94,438.53,8.8,6.6,0.044,513267.9,513267.9,20249,0,0,0,L,1151911521,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460245514,367260.00
04/09/2016 19:45,2,0.473,ACTIVE,213.74,342.05,59.965,1460245503,"201051344000579","219011344069620",30.49,2.50,0,336.04,359.48,14.7,12.2,0.075,369369.9,369369.9,6023,0,0,0,L,1122011218,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460245515,367261.00
04/09/2016 19:45,2,0.469,ACTIVE,213.06,340.85,59.970,1460245503,"201051344000890","219011344069620",30.34,2.50,0,334.24,355.58,14.4,12.0,0.066,366418.4,366418.4,30443,0,0,0,L,1122011218,0,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460245516,367262.00
04/09/2016 19:45,2,0.465,ACTIVE,213.51,342.05,59.954,1460245503,"201051344000438","219011344069620",30.04,2.50,0,336.04,356.18,14.2,11.7,0.071,368617.1,368617.1,30443,0,0,0,L,1122011218,0,122.68,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460245517,367263.00
04/09/2016 19:45,2,0.488,ACTIVE,213.74,342.05,59.965,1460245503,"201051344000417","219011344069620",30.18,3.00,0,335.14,353.17,15.0,12.5,0.066,361870.5,361870.5,30597,0,0,0,L,1122011218,0,122.46,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460245518,367264.00
04/09/2016 19:45,2,0.344,ACTIVE,212.61,339.65,59.965,1460245503,"274151322000083","219011344069620",29.52,6.00,0,336.04,347.76,10.2,8.0,0.044,634861.3,634861.3,19427,0,0,0,L,1151911521,0,122.01,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460245518,367265.00
04/09/2016 19:45,2,0.361,ACTIVE,213.06,341.45,59.965,1460245503,"274151322000076","219011344069620",30.40,6.00,0,337.24,348.06,11.1,8.8,0.057,675317.6,675317.6,19436,0,0,0,L,1151911521,0,122.46,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460245519,367266.00
04/09/2016 19:45,2,0.436,ACTIVE,213.51,342.35,59.928,1460245503,"201051344000868","219011344069620",30.20,3.00,0,335.74,352.87,13.4,11.0,0.071,355163.7,355163.7,25682,0,0,0,L,1122011218,0,121.78,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460245520,367267.00
04/09/2016 19:45,2,0.354,ACTIVE,212.16,339.65,59.965,1460245503,"274151322000095","219011344069620",30.00,5.00,0,336.04,347.16,10.8,8.5,0.057,668398.4,668398.4,19333,0,0,0,L,1151911521,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460245521,367268.00
04/09/2016 19:45,2,0.424,ACTIVE,213.29,343.55,59.965,1460245503,"201051344000988","219011344069620",30.40,3.00,0,335.14,354.97,13.1,10.7,0.075,352487.7,352487.7,25973,0,0,0,L,1122011218,0,121.55,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460245522,367269.00
04/09/2016 19:45,2,0.441,ACTIVE,213.29,340.55,60.007,1460245503,"201051344001025","219011344069620",29.42,2.50,0,334.84,355.28,13.2,10.8,0.071,366144.1,366144.1,30495,0,0,0,L,1122011218,0,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460245523,367270.00
04/09/2016 19:45,2,0.459,ACTIVE,213.51,342.05,60.002,1460245503,"201051344000458","219011344069620",30.36,4.50,0,335.44,355.88,14.2,11.7,0.080,362914.6,362914.6,25896,0,0,0,L,1122011218,0,122.01,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460245524,367271.00
04/09/2016 19:45,2,0.436,ACTIVE,213.96,343.55,59.944,1460245503,"201051344000853","219011344069620",30.47,2.50,0,337.54,358.88,13.4,11.1,0.071,361410.7,361410.7,25489,0,0,0,L,1122011218,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460245525,367272.00
04/09/2016 19:45,2,0.439,ACTIVE,213.96,342.95,59.965,1460245503,"201051344000685","219011344069620",30.04,2.00,0,335.74,353.47,13.4,11.1,0.075,368164.3,368164.3,30314,0,0,0,L,1122011218,0,123.14,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460245526,367273.00
04/09/2016 19:45,2,0.424,ACTIVE,213.74,342.35,59.965,1460245503,"201051344000917","219011344069620",29.94,3.70,0,335.14,352.87,12.9,10.5,0.071,365384.8,365384.8,30319,0,0,0,L,1122011218,0,122.46,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460245527,367274.00
04/09/2016 19:45,2,0.418,ACTIVE,213.74,342.05,59.965,1460245503,"201051344001145","219011344069620",30.12,1.50,0,336.04,354.37,12.8,10.4,0.066,370455.7,370455.7,30176,0,0,0,L,1122011218,0,122.46,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460245528,367275.00
04/09/2016 19:45,2,0.449,ACTIVE,213.51,342.35,59.991,1460245503,"201051344000651","219011344069620",30.22,3.00,0,332.43,351.97,13.7,11.3,0.071,362386.6,362386.6,30546,0,0,0,L,1122011218,0,122.91,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460245529,367276.00
04/09/2016 19:45,2,0.316,ACTIVE,212.16,340.25,59.970,1460245503,"274151322000088","219011344069620",28.82,6.30,0,335.14,346.86,9.2,7.0,0.049,615032.2,615032.2,19115,0,0,0,L,1151911521,0,122.68,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460245530,367277.00
04/09/2016 19:45,2,0.229,ACTIVE,213.29,426.21,59.954,1460245503,"274151322000068","219011344069620",40.55,9.30,0,338.14,445.15,9.4,7.1,0.035,512925.4,512925.4,20453,0,0,0,L,1151911521,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460245530,367278.00
04/09/2016 19:45,2,0.412,ACTIVE,213.29,340.55,59.954,1460245503,"201051344001135","219011344069620",30.65,3.00,0,334.24,356.48,12.8,10.5,0.066,358804.4,358804.4,30504,0,0,0,L,1122011218,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460245531,367279.00
04/09/2016 19:45,2,0.465,ACTIVE,213.06,341.75,59.981,1460245503,"201051344000594","219011344069620",29.88,2.00,0,333.33,361.29,14.2,11.7,0.075,366161.9,366161.9,25928,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460245532,367280.00
04/09/2016 19:45,2,0.414,ACTIVE,213.51,341.15,59.959,1460245503,"201051344001203","219011344069620",30.45,2.50,0,335.14,355.28,12.9,10.5,0.071,365331.7,365331.7,30499,0,0,0,L,1122011218,0,122.91,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460245533,367281.00
04/09/2016 19:45,2,0.332,ACTIVE,212.38,340.25,59.959,1460245503,"274151322000054","219011344069620",29.60,6.70,0,335.14,346.86,10.0,7.7,0.053,628612.9,628612.9,19141,0,0,0,L,1151911521,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460245534,367282.00
04/09/2016 19:45,2,0.428,ACTIVE,213.96,342.05,59.975,1460245503,"201051344000867","219011344069620",30.47,3.70,0,335.44,354.07,13.2,10.9,0.071,354508.3,354508.3,25930,0,0,0,L,1122011218,0,122.23,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460245535,367283.00
04/09/2016 19:45,2,0.461,ACTIVE,213.29,341.45,59.965,1460245503,"201051344001093","219011344069620",30.81,3.00,0,335.74,351.67,14.4,12.0,0.071,364301.7,364301.7,30373,0,0,0,L,1122011218,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460245536,367284.00
04/09/2016 19:45,2,0.361,ACTIVE,213.29,342.65,59.970,1460245503,"201051344000900","219011344069620",30.47,3.00,0,336.64,352.87,11.2,8.9,0.066,369803.3,369803.3,25326,0,0,0,L,1122011218,0,122.01,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460245537,367285.00
04/09/2016 19:45,2,0.459,ACTIVE,213.96,342.35,59.970,1460245503,"201051344000648","219011344069620",30.43,2.00,0,335.74,354.07,14.2,11.7,0.071,362317.9,362317.9,25629,0,0,0,L,1122011218,0,121.78,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460245538,367286.00
04/09/2016 19:45,2,0.445,ACTIVE,213.51,342.35,59.975,1460245503,"201051344000569","219011344069620",30.45,3.00,0,336.34,353.47,13.8,11.4,0.075,371017.6,371017.6,25260,0,0,0,L,1122011218,0,121.55,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460245539,367287.00
04/09/2016 19:45,2,0.422,ACTIVE,213.51,341.75,59.970,1460245503,"201051344000983","219011344069620",30.45,3.00,0,334.84,354.67,13.1,10.7,0.080,362582.2,362582.2,25729,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460245539,367288.00
04/09/2016 19:45,2,0.416,ACTIVE,213.74,342.65,59.981,1460245503,"201051344001158","219011344069620",30.38,1.50,0,335.74,354.67,12.8,10.5,0.071,357605.7,357605.7,25983,0,0,0,L,1122011218,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460245540,367289.00
04/09/2016 19:45,2,0.461,ACTIVE,213.96,344.15,60.002,1460245503,"201051344000576","219011344069620",29.66,3.00,0,335.74,353.77,13.9,11.5,0.071,364231.4,364231.4,25399,0,0,0,L,1122011218,0,122.23,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460245541,367290.00
04/09/2016 19:45,2,0.338,ACTIVE,212.38,340.55,59.959,1460245503,"274151322000087","219011344069620",29.32,8.00,0,335.74,347.16,10.1,7.8,0.057,602884.2,602884.2,19212,0,0,0,L,1151911521,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460245542,367291.00
04/09/2016 20:00,2,0.301,ACTIVE,213.96,342.05,59.991,1460246403,"201051344000645","219011344069620",29.54,3.30,0,336.04,349.26,9.0,6.8,0.035,363775.4,363775.4,25545,0,0,0,L,1122011218,0,122.23,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460246404,367292.00
04/09/2016 20:00,2,0.209,ACTIVE,212.61,339.65,59.970,1460246403,"274151322000085","219011344069620",29.16,5.00,0,336.34,344.45,6.2,4.0,0.022,631468.6,631468.6,19153,0,0,0,L,1151911521,0,122.91,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460246405,367293.00
04/09/2016 20:00,2,0.307,ACTIVE,214.19,342.95,59.986,1460246403,"201051344000633","219011344069620",30.75,1.50,0,335.74,351.67,9.6,7.3,0.035,354771.5,354771.5,26001,0,0,0,L,1122011218,0,122.46,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460246406,367294.00
04/09/2016 20:00,2,0.328,ACTIVE,213.51,341.45,59.970,1460246403,"201051344000469","219011344069620",30.32,0.50,0,334.54,348.96,10.1,7.8,0.040,355990.5,355990.5,25950,0,0,0,L,1122011218,0,121.55,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460246407,367295.00
04/09/2016 20:00,2,0.309,ACTIVE,213.29,340.85,59.991,1460246403,"201051344000646","219011344069620",28.94,1.50,0,334.54,348.06,9.1,6.9,0.031,360432.2,360432.2,30508,0,0,0,L,1122011218,0,122.68,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460246408,367296.00
04/09/2016 20:00,2,0.230,ACTIVE,212.38,340.25,59.986,1460246403,"274151322000052","219011344069620",29.40,4.50,0,335.74,344.76,6.9,4.7,0.022,640572.0,640572.0,19375,0,0,0,L,1151911521,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460246409,367297.00
04/09/2016 20:00,2,0.291,ACTIVE,213.74,341.45,59.991,1460246403,"201051344000585","219011344069620",30.36,2.50,0,334.84,348.96,9.0,6.8,0.035,366141.1,366141.1,30515,0,0,0,L,1122011218,0,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460246409,367298.00
04/09/2016 20:00,2,0.295,ACTIVE,213.51,340.25,59.996,1460246403,"201051344001230","219011344069620",29.60,1.00,0,333.93,346.56,8.9,6.6,0.035,364281.3,364281.3,30305,0,0,0,L,1122011218,0,122.68,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460246410,367299.00
04/09/2016 20:00,2,0.318,ACTIVE,214.19,341.45,59.986,1460246403,"201051344000582","219011344069620",29.20,1.50,0,335.44,349.86,9.4,7.2,0.035,357834.3,357834.3,30483,0,0,0,L,1122011218,0,122.68,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460246411,367300.00
04/09/2016 20:00,2,0.338,ACTIVE,213.06,340.25,59.981,1460246403,"201051344000955","219011344069620",28.96,2.00,0,333.63,348.36,9.9,7.6,0.035,369321.6,369321.6,30418,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460246412,367301.00
04/09/2016 20:00,2,0.133,ACTIVE,212.16,339.65,59.981,1460246403,"274151322000094","219011344069620",30.73,5.50,0,336.94,424.41,4.2,2.1,0.022,513268.9,513268.9,20250,0,0,0,L,1151911521,0,122.01,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460246413,367302.00
04/09/2016 20:00,2,0.316,ACTIVE,213.51,340.55,59.986,1460246403,"201051344000579","219011344069620",31.37,1.50,0,336.34,348.96,10.0,7.8,0.031,369372.4,369372.4,6024,0,0,0,L,1122011218,0,121.78,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460246414,367303.00
04/09/2016 20:00,2,0.324,ACTIVE,213.29,339.95,59.986,1460246403,"201051344000890","219011344069620",30.51,2.00,0,333.93,351.97,10.1,7.8,0.031,366420.8,366420.8,30444,0,0,0,L,1122011218,0,122.68,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460246415,367304.00
04/09/2016 20:00,2,0.322,ACTIVE,213.74,340.85,59.986,1460246403,"201051344000438","219011344069620",30.57,1.50,0,335.14,349.56,10.0,7.7,0.031,368619.5,368619.5,30444,0,0,0,L,1122011218,0,122.68,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460246416,367305.00
04/09/2016 20:00,2,0.359,ACTIVE,213.74,341.15,59.996,1460246403,"201051344000417","219011344069620",29.44,2.00,0,334.54,348.66,10.7,8.4,0.040,361873.1,361873.1,30598,0,0,0,L,1122011218,0,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460246417,367306.00
04/09/2016 20:00,2,0.207,ACTIVE,212.61,339.04,59.975,1460246403,"274151322000083","219011344069620",28.86,4.50,0,336.04,345.06,6.1,4.0,0.018,634862.7,634862.7,19428,0,0,0,L,1151911521,0,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460246418,367307.00
04/09/2016 20:00,2,0.215,ACTIVE,213.06,339.04,59.986,1460246403,"274151322000076","219011344069620",30.18,4.50,0,337.24,345.36,6.6,4.4,0.027,675319.2,675319.2,19437,0,0,0,L,1151911521,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460246418,367308.00
04/09/2016 20:00,2,0.293,ACTIVE,213.29,340.85,59.981,1460246403,"201051344000868","219011344069620",30.06,1.50,0,335.14,349.86,9.0,6.7,0.031,355165.9,355165.9,25683,0,0,0,L,1122011218,0,121.78,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460246419,367309.00
04/09/2016 20:00,2,0.211,ACTIVE,212.61,339.34,59.981,1460246403,"274151322000095","219011344069620",29.32,4.00,0,336.04,345.06,6.3,4.2,0.022,668399.9,668399.9,19334,0,0,0,L,1151911521,0,122.68,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460246420,367310.00
04/09/2016 20:00,2,0.275,ACTIVE,213.29,342.05,59.981,1460246403,"201051344000988","219011344069620",30.67,2.00,0,334.54,350.47,8.6,6.4,0.031,352489.8,352489.8,25974,0,0,0,L,1122011218,0,121.55,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460246421,367311.00
04/09/2016 20:00,2,0.303,ACTIVE,213.29,339.95,59.986,1460246403,"201051344001025","219011344069620",29.64,1.50,0,334.24,348.36,9.1,6.9,0.031,366146.3,366146.3,30496,0,0,0,L,1122011218,0,122.23,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460246422,367312.00
04/09/2016 20:00,2,0.326,ACTIVE,213.51,340.55,59.981,1460246403,"201051344000458","219011344069620",29.28,3.70,0,335.44,348.66,9.7,7.5,0.035,362917.0,362917.0,25897,0,0,0,L,1122011218,0,122.01,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460246423,367313.00
04/09/2016 20:00,2,0.301,ACTIVE,213.96,341.75,59.981,1460246403,"201051344000853","219011344069620",30.24,1.50,0,336.94,350.47,9.2,7.0,0.035,361412.9,361412.9,25490,0,0,0,L,1122011218,0,122.23,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460246424,367314.00
04/09/2016 20:00,2,0.311,ACTIVE,213.96,341.75,59.986,1460246403,"201051344000685","219011344069620",28.96,1.50,0,335.14,349.56,9.2,6.9,0.035,368166.5,368166.5,30315,0,0,0,L,1122011218,0,123.36,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460246425,367315.00
04/09/2016 20:00,2,0.281,ACTIVE,213.74,341.15,60.012,1460246403,"201051344000917","219011344069620",30.43,3.00,0,334.24,348.96,8.7,6.4,0.040,365386.9,365386.9,30320,0,0,0,L,1122011218,0,122.46,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460246426,367316.00
04/09/2016 20:00,2,0.271,ACTIVE,213.74,341.45,59.981,1460246403,"201051344001145","219011344069620",30.65,1.00,0,335.44,349.56,8.4,6.2,0.031,370457.7,370457.7,30177,0,0,0,L,1122011218,0,122.46,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460246427,367317.00
04/09/2016 20:00,2,0.309,ACTIVE,213.74,340.85,59.996,1460246403,"201051344000651","219011344069620",30.36,1.50,0,335.14,348.06,9.5,7.2,0.031,362388.9,362388.9,30547,0,0,0,L,1122011218,0,122.91,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460246428,367318.00
04/09/2016 20:00,2,0.184,ACTIVE,212.16,339.34,59.949,1460246403,"274151322000088","219011344069620",28.43,5.00,0,335.44,343.85,5.3,3.2,0.013,615033.5,615033.5,19116,0,0,0,L,1151911521,0,122.68,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460246429,367319.00
04/09/2016 20:00,2,0.146,ACTIVE,213.29,339.34,59.954,1460246403,"274151322000068","219011344069620",30.99,7.00,0,337.54,429.82,4.7,2.6,0.013,512926.6,512926.6,20454,0,0,0,L,1151911521,0,122.68,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460246430,367320.00
04/09/2016 20:00,2,0.281,ACTIVE,213.29,339.65,59.981,1460246403,"201051344001135","219011344069620",30.22,2.00,0,333.93,347.76,8.6,6.4,0.031,358806.4,358806.4,30505,0,0,0,L,1122011218,0,122.46,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460246430,367321.00
04/09/2016 20:00,2,0.314,ACTIVE,213.29,340.85,59.954,1460246403,"201051344000594","219011344069620",30.51,1.50,0,333.93,349.56,9.7,7.5,0.035,366164.2,366164.2,25929,0,0,0,L,1122011218,0,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460246431,367322.00
04/09/2016 20:00,2,0.297,ACTIVE,213.51,340.25,60.023,1460246403,"201051344001203","219011344069620",28.78,1.50,0,335.44,349.86,8.7,6.5,0.031,365333.8,365333.8,30500,0,0,0,L,1122011218,0,122.91,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460246432,367323.00
04/09/2016 20:00,2,0.199,ACTIVE,212.38,339.04,59.986,1460246403,"274151322000054","219011344069620",29.24,6.00,0,335.44,344.45,5.9,3.8,0.022,628614.3,628614.3,19142,0,0,0,L,1151911521,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460246433,367324.00
04/09/2016 20:00,2,0.287,ACTIVE,213.74,340.55,59.981,1460246403,"201051344000867","219011344069620",30.36,3.00,0,335.14,349.26,8.9,6.7,0.035,354510.5,354510.5,25931,0,0,0,L,1122011218,0,122.23,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460246434,367325.00
04/09/2016 20:00,2,0.342,ACTIVE,213.74,341.15,59.975,1460246403,"201051344001093","219011344069620",30.12,2.00,0,333.63,348.66,10.5,8.2,0.027,364304.1,364304.1,30374,0,0,0,L,1122011218,0,122.46,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460246435,367326.00
04/09/2016 20:00,2,0.234,ACTIVE,213.29,341.15,59.970,1460246403,"201051344000900","219011344069620",28.57,2.00,0,334.84,349.56,6.8,4.7,0.035,369805.0,369805.0,25327,0,0,0,L,1122011218,0,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460246436,367327.00
04/09/2016 20:00,2,0.328,ACTIVE,213.51,340.55,59.981,1460246403,"201051344000648","219011344069620",29.54,1.50,0,335.44,349.26,9.8,7.6,0.035,362320.3,362320.3,25630,0,0,0,L,1122011218,0,121.55,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460246437,367328.00
04/09/2016 20:00,2,0.301,ACTIVE,213.74,340.55,59.986,1460246403,"201051344000569","219011344069620",30.71,2.50,0,335.74,349.26,9.4,7.1,0.035,371019.8,371019.8,25261,0,0,0,L,1122011218,0,121.55,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460246438,367329.00
04/09/2016 20:00,2,0.287,ACTIVE,213.51,340.55,59.981,1460246403,"201051344000983","219011344069620",29.78,2.00,0,335.44,349.56,8.7,6.5,0.035,362584.3,362584.3,25730,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460246439,367330.00
04/09/2016 20:00,2,0.277,ACTIVE,213.51,340.85,59.986,1460246403,"201051344001158","219011344069620",30.45,0.50,0,336.34,348.96,8.6,6.4,0.035,357607.8,357607.8,25984,0,0,0,L,1122011218,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460246440,367331.00
04/09/2016 20:00,2,0.316,ACTIVE,214.19,342.35,59.981,1460246403,"201051344000576","219011344069620",30.65,2.00,0,336.64,350.17,9.8,7.5,0.031,364233.7,364233.7,25400,0,0,0,L,1122011218,0,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460246441,367332.00
04/09/2016 20:00,2,0.217,ACTIVE,212.61,339.65,59.975,1460246403,"274151322000087","219011344069620",27.79,6.70,0,336.04,344.45,6.2,4.0,0.018,602885.7,602885.7,19213,0,0,0,L,1151911521,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460246442,367333.00
04/09/2016 20:15,2,0.230,ACTIVE,213.74,340.85,59.949,1460247304,"201051344000645","219011344069620",30.53,2.00,0,336.64,347.16,7.2,5.0,0.018,363776.8,363776.8,25546,0,0,0,L,1122011218,0,122.23,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460247305,367334.00
04/09/2016 20:15,2,0.160,ACTIVE,212.61,339.34,59.949,1460247304,"274151322000085","219011344069620",27.71,4.00,0,336.04,342.65,4.5,2.4,0.009,631469.3,631469.3,19154,0,0,0,L,1151911521,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460247306,367335.00
04/09/2016 20:15,2,0.270,ACTIVE,213.96,342.65,59.959,1460247304,"201051344000633","219011344069620",29.20,1.00,0,335.74,348.66,8.0,5.8,0.022,354773.1,354773.1,26002,0,0,0,L,1122011218,0,122.23,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460247307,367336.00
04/09/2016 20:15,2,0.285,ACTIVE,213.51,340.55,59.965,1460247304,"201051344000469","219011344069620",29.48,0.00,0,333.63,345.96,8.5,6.3,0.022,355992.1,355992.1,25951,0,0,0,L,1122011218,0,121.33,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460247308,367337.00
04/09/2016 20:15,2,0.254,ACTIVE,213.06,340.55,59.959,1460247304,"201051344000646","219011344069620",29.20,1.00,0,334.24,345.96,7.5,5.3,0.018,360433.6,360433.6,30509,0,0,0,L,1122011218,0,122.46,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460247309,367338.00
04/09/2016 20:15,2,0.178,ACTIVE,212.16,339.34,59.959,1460247304,"274151322000052","219011344069620",28.47,3.70,0,334.84,342.95,5.2,3.1,0.009,640572.8,640572.8,19376,0,0,0,L,1151911521,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460247310,367339.00
04/09/2016 20:15,2,0.244,ACTIVE,213.29,340.55,59.986,1460247304,"201051344000585","219011344069620",29.56,1.50,0,334.84,346.86,7.3,5.2,0.022,366142.4,366142.4,30516,0,0,0,L,1122011218,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460247311,367340.00
04/09/2016 20:15,2,0.262,ACTIVE,213.06,339.04,59.954,1460247304,"201051344001230","219011344069620",27.14,0.50,0,333.93,344.76,7.2,5.0,0.018,364282.6,364282.6,30306,0,0,0,L,1122011218,0,122.46,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460247312,367341.00
04/09/2016 20:15,2,0.264,ACTIVE,213.74,340.25,59.981,1460247304,"201051344000582","219011344069620",29.34,0.50,0,335.74,347.16,7.9,5.7,0.018,357835.8,357835.8,30484,0,0,0,L,1122011218,0,122.46,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460247313,367342.00
04/09/2016 20:15,2,0.285,ACTIVE,212.83,339.04,59.959,1460247304,"201051344000955","219011344069620",28.80,1.50,0,334.24,345.06,8.3,6.1,0.018,369323.3,369323.3,30419,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460247313,367343.00
04/09/2016 20:15,2,0.094,ACTIVE,212.38,338.74,59.954,1460247304,"274151322000094","219011344069620",29.98,3.70,0,336.34,342.35,2.8,0.8,0.009,513269.1,513269.1,20251,0,0,0,L,1151911521,0,121.78,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460247314,367344.00
04/09/2016 20:15,2,0.281,ACTIVE,213.51,340.25,59.965,1460247304,"201051344000579","219011344069620",29.54,1.00,0,335.44,346.26,8.5,6.3,0.022,369374.0,369374.0,6025,0,0,0,L,1122011218,0,121.78,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460247315,367345.00
04/09/2016 20:15,2,0.279,ACTIVE,213.06,339.04,59.912,1460247304,"201051344000890","219011344069620",29.02,1.50,0,334.54,345.96,8.2,6.0,0.022,366422.5,366422.5,30445,0,0,0,L,1122011218,0,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460247316,367346.00
04/09/2016 20:15,2,0.279,ACTIVE,213.29,339.95,59.944,1460247304,"201051344000438","219011344069620",28.98,1.00,0,335.14,346.26,8.2,6.0,0.018,368621.1,368621.1,30445,0,0,0,L,1122011218,0,122.46,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460247317,367347.00
04/09/2016 20:15,2,0.312,ACTIVE,213.29,339.95,59.959,1460247304,"201051344000417","219011344069620",28.94,1.50,0,335.44,345.96,9.2,6.9,0.013,361874.9,361874.9,30599,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460247318,367348.00
04/09/2016 20:15,2,0.160,ACTIVE,212.38,338.74,59.959,1460247304,"274151322000083","219011344069620",27.81,3.70,0,335.44,343.25,4.5,2.4,0.018,634863.4,634863.4,19429,0,0,0,L,1151911521,0,122.01,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460247319,367349.00
04/09/2016 20:15,2,0.162,ACTIVE,213.06,339.65,59.954,1460247304,"274151322000076","219011344069620",29.02,4.00,0,336.94,343.25,4.8,2.7,0.018,675320.0,675320.0,19438,0,0,0,L,1151911521,0,122.46,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460247320,367350.00
04/09/2016 20:15,2,0.246,ACTIVE,213.29,340.25,59.965,1460247304,"201051344000868","219011344069620",28.94,1.00,0,335.44,346.56,7.3,5.1,0.022,355167.3,355167.3,25684,0,0,0,L,1122011218,0,121.78,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460247321,367351.00
04/09/2016 20:15,2,0.162,ACTIVE,212.38,338.74,59.954,1460247304,"274151322000095","219011344069620",27.89,3.00,0,335.74,342.35,4.6,2.5,0.018,668400.6,668400.6,19335,0,0,0,L,1151911521,0,122.68,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460247322,367352.00
04/09/2016 20:15,2,0.234,ACTIVE,213.06,341.45,59.954,1460247304,"201051344000988","219011344069620",29.08,1.50,0,333.63,347.46,7.0,4.8,0.027,352491.0,352491.0,25975,0,0,0,L,1122011218,0,121.55,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460247323,367353.00
04/09/2016 20:15,2,0.252,ACTIVE,213.06,338.74,59.938,1460247304,"201051344001025","219011344069620",29.12,1.00,0,334.84,345.36,7.5,5.3,0.018,366147.7,366147.7,30497,0,0,0,L,1122011218,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460247324,367354.00
04/09/2016 20:15,2,0.268,ACTIVE,213.06,339.65,59.991,1460247304,"201051344000458","219011344069620",29.60,3.00,0,335.14,345.66,8.1,5.9,0.018,362918.5,362918.5,25898,0,0,0,L,1122011218,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460247325,367355.00
04/09/2016 20:15,2,0.252,ACTIVE,213.74,341.45,59.959,1460247304,"201051344000853","219011344069620",28.65,1.00,0,336.34,346.86,7.4,5.2,0.018,361414.3,361414.3,25491,0,0,0,L,1122011218,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460247325,367356.00
04/09/2016 20:15,2,0.268,ACTIVE,213.51,340.85,59.954,1460247304,"201051344000685","219011344069620",28.29,0.50,0,334.84,346.86,7.7,5.5,0.018,368168.0,368168.0,30316,0,0,0,L,1122011218,0,122.91,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460247326,367357.00
04/09/2016 20:15,2,0.250,ACTIVE,213.29,340.55,59.970,1460247304,"201051344000917","219011344069620",28.49,2.50,0,333.93,348.06,7.2,5.1,0.013,365388.2,365388.2,30321,0,0,0,L,1122011218,0,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460247327,367358.00
04/09/2016 20:15,2,0.232,ACTIVE,213.51,339.95,59.944,1460247304,"201051344001145","219011344069620",28.55,0.00,0,336.04,347.46,6.8,4.6,0.018,370458.9,370458.9,30178,0,0,0,L,1122011218,0,122.46,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460247328,367359.00
04/09/2016 20:15,2,0.279,ACTIVE,213.29,339.95,59.959,1460247304,"201051344000651","219011344069620",28.65,1.00,0,335.74,345.66,8.1,5.9,0.018,362390.4,362390.4,30548,0,0,0,L,1122011218,0,122.68,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460247329,367360.00
04/09/2016 20:15,2,0.137,ACTIVE,212.16,338.14,59.933,1460247304,"274151322000088","219011344069620",27.21,4.00,0,334.84,342.35,3.8,1.8,0.009,615034.0,615034.0,19117,0,0,0,L,1151911521,0,122.68,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460247330,367361.00
04/09/2016 20:15,2,0.109,ACTIVE,212.83,339.34,59.949,1460247304,"274151322000068","219011344069620",30.18,6.00,0,336.94,343.25,3.3,1.3,0.004,512927.0,512927.0,20455,0,0,0,L,1151911521,0,122.46,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460247331,367362.00
04/09/2016 20:15,2,0.230,ACTIVE,212.83,338.74,59.949,1460247304,"201051344001135","219011344069620",29.54,1.50,0,334.84,344.76,6.9,4.8,0.018,358807.7,358807.7,30506,0,0,0,L,1122011218,0,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460247332,367363.00
04/09/2016 20:15,2,0.279,ACTIVE,212.83,339.95,59.959,1460247304,"201051344000594","219011344069620",28.69,0.50,0,333.93,346.26,8.1,5.9,0.022,366165.8,366165.8,25930,0,0,0,L,1122011218,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460247333,367364.00
04/09/2016 20:15,2,0.252,ACTIVE,213.06,339.04,59.949,1460247304,"201051344001203","219011344069620",28.07,1.00,0,335.74,346.86,7.2,5.0,0.018,365335.2,365335.2,30501,0,0,0,L,1122011218,0,122.68,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460247334,367365.00
04/09/2016 20:15,2,0.152,ACTIVE,212.16,340.55,59.970,1460247304,"274151322000054","219011344069620",27.73,4.50,0,335.14,342.35,4.3,2.2,0.018,628614.9,628614.9,19143,0,0,0,L,1151911521,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460247334,367366.00
04/09/2016 20:15,2,0.244,ACTIVE,213.51,339.65,59.954,1460247304,"201051344000867","219011344069620",29.08,2.00,0,335.14,346.56,7.2,5.1,0.018,354511.8,354511.8,25932,0,0,0,L,1122011218,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460247335,367367.00
04/09/2016 20:15,2,0.301,ACTIVE,213.06,339.65,59.959,1460247304,"201051344001093","219011344069620",28.73,1.50,0,335.14,345.96,8.8,6.6,0.013,364305.9,364305.9,30375,0,0,0,L,1122011218,0,122.23,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460247336,367368.00
04/09/2016 20:15,2,0.178,ACTIVE,213.06,340.25,59.991,1460247304,"201051344000900","219011344069620",28.69,1.50,0,334.54,345.66,5.2,3.1,0.013,369805.9,369805.9,25328,0,0,0,L,1122011218,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460247337,367369.00
04/09/2016 20:15,2,0.273,ACTIVE,213.29,340.25,59.954,1460247304,"201051344000648","219011344069620",29.56,0.50,0,336.04,346.86,8.2,6.0,0.018,362321.9,362321.9,25631,0,0,0,L,1122011218,0,121.33,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460247338,367370.00
04/09/2016 20:15,2,0.252,ACTIVE,213.06,339.95,59.954,1460247304,"201051344000569","219011344069620",30.40,1.50,0,336.04,346.26,7.8,5.6,0.018,371021.3,371021.3,25262,0,0,0,L,1122011218,0,121.33,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460247339,367371.00
04/09/2016 20:15,2,0.242,ACTIVE,213.29,339.95,59.933,1460247304,"201051344000983","219011344069620",29.04,1.50,0,334.54,345.66,7.2,5.0,0.018,362585.6,362585.6,25731,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460247340,367372.00
04/09/2016 20:15,2,0.240,ACTIVE,213.29,340.25,59.959,1460247304,"201051344001158","219011344069620",28.84,0.00,0,334.24,346.26,7.0,4.8,0.018,357609.1,357609.1,25985,0,0,0,L,1122011218,0,121.55,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460247341,367373.00
04/09/2016 20:15,2,0.287,ACTIVE,213.74,341.45,59.949,1460247304,"201051344000576","219011344069620",28.51,1.00,0,335.74,347.76,8.3,6.1,0.018,364235.3,364235.3,25401,0,0,0,L,1122011218,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460247342,367374.00
04/09/2016 20:15,2,0.164,ACTIVE,212.61,338.74,59.954,1460247304,"274151322000087","219011344069620",27.53,5.50,0,335.74,342.65,4.6,2.5,0.013,602886.4,602886.4,19214,0,0,0,L,1151911521,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460247343,367375.00
