ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/09/2016 20:30,2,0.121,ALERT,213.51,302.98,59.965,1460248203,"201051344000645","219011344069620",18.21,1.50,0,302.07,345.66,2.3,0.3,0.000,363777.6,363777.6,25547,0,0,0,L,1122011218,0,122.01,122.68,0002,-2,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460248205,367376.00
04/09/2016 20:30,2,0.053,ALERT,212.16,299.97,59.912,1460248203,"274151322000085","219011344069620",17.27,2.50,0,299.07,342.35,0.9,0.0,0.000,631469.5,631469.5,19155,0,0,0,L,1151911521,0,122.23,122.23,0002,2,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460248207,367377.00
04/09/2016 20:30,2,0.137,ALERT,213.51,302.37,59.959,1460248203,"201051344000633","219011344069620",15.94,0.00,0,300.27,347.76,2.2,0.2,0.000,354773.9,354773.9,26003,0,0,0,L,1122011218,0,122.23,122.68,0002,-0,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460248209,367378.00
04/09/2016 20:30,2,0.172,ALERT,213.06,302.68,59.965,1460248203,"201051344000469","219011344069620",17.26,-1.00,0,301.17,345.06,3.0,1.0,0.000,355993.2,355993.2,25952,0,0,0,L,1122011218,0,121.10,122.68,0002,-4,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460248210,367379.00
04/09/2016 20:30,2,0.129,ALERT,212.16,301.47,59.954,1460248203,"201051344000646","219011344069620",15.35,0.00,0,300.27,345.06,2.0,0.0,0.000,360434.5,360434.5,30510,0,0,0,L,1122011218,0,122.23,121.33,0002,-3,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460248212,367380.00
04/09/2016 20:30,2,0.041,ALERT,211.48,299.97,59.981,1460248203,"274151322000052","219011344069620",30.42,2.00,0,298.77,342.35,0.0,0.0,0.000,640573.2,640573.2,19377,0,0,0,L,1151911521,0,121.10,122.46,0100,0,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460248214,367381.00
04/09/2016 20:30,2,0.121,ALERT,212.61,301.77,59.965,1460248203,"201051344000585","219011344069620",15.59,0.50,0,300.27,344.76,1.9,0.0,0.000,366143.2,366143.2,30517,0,0,0,L,1122011218,0,121.55,121.78,0002,-3,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460248216,367382.00
04/09/2016 20:30,2,0.064,ALERT,212.16,301.47,59.917,1460248203,"201051344001230","219011344069620",30.79,0.00,0,300.87,344.15,2.0,0.0,0.000,364283.3,364283.3,30307,0,0,0,L,1122011218,0,122.01,121.10,0100,-3,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1460248218,367383.00
04/09/2016 20:30,2,0.146,ALERT,212.83,302.37,59.954,1460248203,"201051344000582","219011344069620",15.86,-0.50,0,301.47,344.45,2.4,0.4,0.000,357836.7,357836.7,30485,0,0,0,L,1122011218,0,122.23,121.78,0002,-3,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460248219,367384.00
04/09/2016 20:30,2,0.158,ALERT,211.93,301.47,59.981,1460248203,"201051344000955","219011344069620",14.23,0.50,0,300.57,344.15,2.3,0.3,0.000,369324.2,369324.2,30420,0,0,0,L,1122011218,0,121.55,121.55,0002,-2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460248221,367385.00
04/09/2016 20:30,2,0.000,ALERT,211.70,318.00,59.959,1460248203,"274151322000094","219011344069620",40.95,2.00,0,298.47,412.68,0.0,0.0,0.000,513269.2,513269.2,20252,0,0,0,L,1151911521,0,121.33,122.68,0100,-1,0,0,0,0,0,0,114,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1460248223,367386.00
04/09/2016 20:30,2,0.160,ALERT,212.83,302.98,59.959,1460248203,"201051344000579","219011344069620",15.96,0.00,0,302.37,344.15,2.6,0.6,0.000,369375.0,369375.0,6026,0,0,0,L,1122011218,0,121.33,122.01,0002,-4,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460248225,367387.00
04/09/2016 20:30,2,0.160,ALERT,212.16,301.77,59.965,1460248203,"201051344000890","219011344069620",15.96,0.50,0,301.17,344.15,2.6,0.6,0.000,366423.4,366423.4,30446,0,0,0,L,1122011218,0,122.01,120.88,0002,-0,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460248227,367388.00
04/09/2016 20:30,2,0.098,ALERT,212.61,301.17,59.959,1460248203,"201051344000438","219011344069620",31.21,0.00,0,300.57,344.15,3.1,1.1,0.000,368622.1,368622.1,30446,0,0,0,L,1122011218,0,122.23,121.55,0100,-1,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1460248229,367389.00
04/09/2016 20:30,2,0.154,ALERT,212.83,300.87,59.949,1460248203,"201051344000417","219011344069620",25.52,0.50,0,299.97,345.06,4.1,2.1,0.000,361876.1,361876.1,30600,0,0,0,L,1122011218,0,121.78,121.78,0100,-2,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460248231,367390.00
04/09/2016 20:30,2,0.053,ALERT,212.61,300.57,59.986,1460248203,"274151322000076","219011344069620",16.42,2.50,0,299.07,342.65,0.9,0.0,0.000,675320.3,675320.3,19439,0,0,0,L,1151911521,0,121.78,122.68,0002,1,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460248233,367391.00
04/09/2016 20:30,2,0.125,ALERT,212.83,302.98,59.944,1460248203,"201051344000868","219011344069620",14.25,0.00,0,302.68,344.76,1.8,0.0,0.000,355168.0,355168.0,25685,0,0,0,L,1122011218,0,121.33,122.46,0002,-3,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460248235,367392.00
04/09/2016 20:30,2,0.045,ALERT,211.93,301.17,59.949,1460248203,"274151322000095","219011344069620",16.46,1.50,0,300.27,341.45,0.8,0.0,0.000,668400.9,668400.9,19336,0,0,0,L,1151911521,0,122.01,122.01,0002,-1,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460248237,367393.00
04/09/2016 20:30,2,0.117,ALERT,212.83,302.37,59.954,1460248203,"201051344000988","219011344069620",15.70,0.50,0,299.07,345.96,1.9,0.0,0.000,352491.7,352491.7,25976,0,0,0,L,1122011218,0,121.33,122.46,0002,-2,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460248239,367394.00
04/09/2016 20:30,2,0.119,ALERT,212.38,300.57,59.944,1460248203,"201051344001025","219011344069620",13.68,0.00,0,299.67,344.15,1.7,0.0,0.000,366148.4,366148.4,30498,0,0,0,L,1122011218,0,121.55,121.55,0002,-2,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460248240,367395.00
04/09/2016 20:30,2,0.141,ALERT,212.83,302.37,59.965,1460248203,"201051344000458","219011344069620",14.93,2.00,0,301.77,344.76,2.1,0.1,0.000,362919.4,362919.4,25899,0,0,0,L,1122011218,0,121.55,122.23,0002,-2,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460248242,367396.00
04/09/2016 20:30,2,0.064,ALERT,213.29,302.07,59.965,1460248203,"201051344000853","219011344069620",31.29,0.00,0,301.47,345.96,2.1,0.1,0.000,361415.0,361415.0,25492,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1460248244,367397.00
04/09/2016 20:30,2,0.070,ALERT,212.83,301.47,59.959,1460248203,"201051344000685","219011344069620",30.89,0.00,0,300.57,345.66,2.2,0.2,0.000,368168.8,368168.8,30317,0,0,0,L,1122011218,0,122.68,121.33,0100,-3,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1460248246,367398.00
04/09/2016 20:30,2,0.062,ALERT,212.61,300.87,59.965,1460248203,"201051344000917","219011344069620",30.77,1.50,0,298.77,346.56,2.0,0.0,0.000,365388.9,365388.9,30322,0,0,0,L,1122011218,0,122.01,122.01,0100,-2,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1460248248,367399.00
04/09/2016 20:30,2,0.072,ALERT,212.61,301.47,59.986,1460248203,"201051344001145","219011344069620",26.94,-0.50,0,300.87,345.36,1.8,0.0,0.000,370459.6,370459.6,30179,0,0,0,L,1122011218,0,122.01,121.55,0100,-1,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1460248249,367400.00
04/09/2016 20:30,2,0.088,ALERT,212.38,300.57,59.965,1460248203,"201051344000651","219011344069620",30.71,0.00,0,299.97,344.45,2.8,0.7,0.000,362391.3,362391.3,30549,0,0,0,L,1122011218,0,122.46,121.10,0100,-2,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1460248251,367401.00
04/09/2016 20:30,2,0.006,ALERT,211.48,299.67,59.954,1460248203,"274151322000088","219011344069620",27.93,2.50,0,298.47,341.45,0.0,0.0,0.000,615034.1,615034.1,19118,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1460248253,367402.00
04/09/2016 20:30,2,0.006,ALERT,212.83,299.37,59.959,1460248203,"274151322000068","219011344069620",41.19,3.30,0,298.17,418.39,0.0,0.0,0.000,512927.1,512927.1,20456,0,0,0,L,1151911521,0,122.01,122.91,0100,2,0,0,0,0,0,0,115,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1460248255,367403.00
04/09/2016 20:30,2,0.061,ALERT,212.16,301.47,59.965,1460248203,"201051344001135","219011344069620",31.11,0.50,0,300.57,343.25,1.9,0.0,0.000,358808.4,358808.4,30507,0,0,0,L,1122011218,0,121.78,121.33,0100,-1,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1460248257,367404.00
04/09/2016 20:30,2,0.088,ALERT,212.61,302.98,59.965,1460248203,"201051344000594","219011344069620",31.25,0.00,0,301.17,344.15,2.8,0.8,0.000,366166.7,366166.7,25931,0,0,0,L,1122011218,0,121.33,121.78,0100,-3,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460248259,367405.00
04/09/2016 20:30,2,0.064,ALERT,212.61,301.17,59.970,1460248203,"201051344001203","219011344069620",30.63,0.00,0,300.27,345.36,2.0,0.0,0.000,365335.9,365335.9,30502,0,0,0,L,1122011218,0,122.46,121.33,0100,-3,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1460248260,367406.00
04/09/2016 20:30,2,0.014,ALERT,211.70,300.57,59.959,1460248203,"274151322000054","219011344069620",29.58,3.00,0,299.07,341.75,0.0,0.0,0.000,628615.1,628615.1,19144,0,0,0,L,1151911521,0,121.78,122.01,0100,1,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1460248262,367407.00
04/09/2016 20:30,2,0.070,ALERT,213.06,301.77,59.970,1460248203,"201051344000867","219011344069620",30.57,1.50,0,300.87,345.36,2.2,0.2,0.000,354512.5,354512.5,25933,0,0,0,L,1122011218,0,121.78,122.23,0100,-2,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1460248264,367408.00
04/09/2016 20:30,2,0.131,ALERT,212.38,301.17,59.959,1460248203,"201051344001093","219011344069620",30.45,1.00,0,300.27,345.36,4.1,2.0,0.000,364306.9,364306.9,30376,0,0,0,L,1122011218,0,122.01,121.55,0100,-1,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1460248266,367409.00
04/09/2016 20:30,2,0.008,ALERT,212.83,302.37,59.965,1460248203,"201051344000900","219011344069620",30.69,0.00,0,300.87,344.45,0.3,0.0,0.000,369806.2,369806.2,25329,0,0,0,L,1122011218,0,121.55,122.01,0100,-3,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1460248268,367410.00
04/09/2016 20:30,2,0.092,ALERT,213.06,301.47,59.965,1460248203,"201051344000648","219011344069620",30.93,-0.50,0,300.87,345.06,2.9,0.9,0.000,362322.8,362322.8,25632,0,0,0,L,1122011218,0,121.10,122.68,0100,-3,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1460248270,367411.00
04/09/2016 20:30,2,0.088,ALERT,213.06,302.68,59.965,1460248203,"201051344000569","219011344069620",31.19,0.50,0,302.07,344.45,2.8,0.8,0.000,371022.2,371022.2,25263,0,0,0,L,1122011218,0,121.10,122.46,0100,-2,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1460248271,367412.00
04/09/2016 20:30,2,0.064,ALERT,212.83,302.68,59.975,1460248203,"201051344000983","219011344069620",30.89,0.50,0,301.77,344.76,2.0,0.0,0.000,362586.3,362586.3,25732,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1460248273,367413.00
04/09/2016 20:30,2,0.053,ALERT,212.83,302.37,59.965,1460248203,"201051344001158","219011344069620",30.79,-0.50,0,300.87,345.06,1.7,0.0,0.000,357609.7,357609.7,25986,0,0,0,L,1122011218,0,121.33,122.01,0100,-1,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1460248275,367414.00
04/09/2016 20:30,2,0.104,ALERT,213.29,302.98,59.959,1460248203,"201051344000576","219011344069620",27.69,0.00,0,301.47,346.26,2.9,0.9,0.000,364236.2,364236.2,25402,0,0,0,L,1122011218,0,121.78,122.23,0100,-4,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1460248277,367415.00
04/09/2016 20:30,2,0.029,ALERT,211.93,299.07,59.965,1460248203,"274151322000087","219011344069620",28.33,3.70,0,298.17,342.05,0.0,0.0,0.000,602886.6,602886.6,19215,0,0,0,L,1151911521,0,121.55,122.23,0100,2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1460248279,367416.00
04/09/2016 20:30,2,0.020,ALERT,212.16,300.27,59.970,1460248203,"274151322000083","219011344069620",29.76,2.00,0,299.07,302.07,0.0,0.0,0.000,634863.7,634863.7,19431,0,0,0,L,1151911521,1,121.55,122.46,0100,-3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1460248280,367417.00
04/09/2016 20:45,2,0.000,ALERT,212.16,300.57,60.002,1460249104,"201051344000645","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,363777.6,363777.6,25549,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1460249106,367418.00
04/09/2016 20:45,2,0.000,ALERT,211.03,298.77,59.959,1460249104,"274151322000085","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,631469.5,631469.5,19157,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1460249107,367419.00
04/09/2016 20:45,2,0.000,ALERT,212.61,300.57,59.954,1460249104,"201051344000633","219011344069620",0.00,-1.00,0,298.17,303.88,0.0,0.0,0.000,354773.9,354773.9,26005,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1460249109,367420.00
04/09/2016 20:45,2,0.000,ALERT,212.16,300.87,59.965,1460249104,"201051344000469","219011344069620",0.00,-1.50,0,298.77,304.18,0.0,0.0,0.000,355993.2,355993.2,25954,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1460249111,367421.00
04/09/2016 20:45,2,0.000,ALERT,211.48,299.67,59.981,1460249104,"201051344000646","219011344069620",0.00,-1.00,0,298.47,305.98,0.0,0.0,0.000,360434.5,360434.5,30512,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1460249113,367422.00
04/09/2016 20:45,2,0.000,ALERT,211.03,299.67,59.938,1460249104,"274151322000052","219011344069620",0.00,0.50,0,297.26,302.37,0.0,0.0,0.000,640573.2,640573.2,19379,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1460249115,367423.00
04/09/2016 20:45,2,0.000,ALERT,211.70,300.27,59.975,1460249104,"201051344000585","219011344069620",0.00,-0.50,0,298.47,305.68,0.0,0.0,0.000,366143.2,366143.2,30519,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1460249117,367424.00
04/09/2016 20:45,2,0.000,ALERT,211.48,299.97,60.007,1460249104,"201051344001230","219011344069620",0.00,-1.00,0,299.37,306.58,0.0,0.0,0.000,364283.3,364283.3,30309,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1460249118,367425.00
04/09/2016 20:45,2,0.000,ALERT,212.16,300.57,59.970,1460249104,"201051344000582","219011344069620",0.00,-1.50,0,299.67,306.88,0.0,0.0,0.000,357836.7,357836.7,30487,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1460249120,367426.00
04/09/2016 20:45,2,0.000,ALERT,211.25,299.67,59.975,1460249104,"201051344000955","219011344069620",0.00,-0.50,0,298.77,305.98,0.0,0.0,0.000,369324.3,369324.3,30422,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1460249122,367427.00
04/09/2016 20:45,2,0.000,ALERT,211.03,298.17,59.965,1460249104,"274151322000094","219011344069620",0.00,0.00,0,297.26,390.44,0.0,0.0,0.000,513269.2,513269.2,20254,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1460249124,367428.00
04/09/2016 20:45,2,0.000,ALERT,211.70,301.17,59.954,1460249104,"201051344000579","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,369375.1,369375.1,6028,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1460249126,367429.00
04/09/2016 20:45,2,0.000,ALERT,211.25,299.97,59.970,1460249104,"201051344000890","219011344069620",0.00,-0.50,0,299.37,307.48,0.0,0.0,0.000,366423.5,366423.5,30448,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1460249128,367430.00
04/09/2016 20:45,2,0.000,ALERT,211.70,299.67,59.975,1460249104,"201051344000438","219011344069620",0.00,-1.00,0,298.77,306.28,0.0,0.0,0.000,368622.1,368622.1,30448,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1460249129,367431.00
04/09/2016 20:45,2,0.000,ALERT,211.70,299.07,59.975,1460249104,"201051344000417","219011344069620",0.00,-1.00,0,298.17,305.68,0.0,0.0,0.000,361876.2,361876.2,30602,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1460249131,367432.00
04/09/2016 20:45,2,0.000,ALERT,211.03,299.07,59.975,1460249104,"274151322000083","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,634863.7,634863.7,19433,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1460249133,367433.00
04/09/2016 20:45,2,0.000,ALERT,211.70,299.37,59.981,1460249104,"274151322000076","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,675320.3,675320.3,19441,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1460249135,367434.00
04/09/2016 20:45,2,0.000,ALERT,211.70,301.47,59.986,1460249104,"201051344000868","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,355168.0,355168.0,25687,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1460249136,367435.00
04/09/2016 20:45,2,0.000,ALERT,211.03,299.97,59.959,1460249104,"274151322000095","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,668400.9,668400.9,19338,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1460249138,367436.00
04/09/2016 20:45,2,0.000,ALERT,211.48,300.87,59.986,1460249104,"201051344000988","219011344069620",0.00,-0.50,0,297.26,303.58,0.0,0.0,0.000,352491.7,352491.7,25978,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1460249140,367437.00
04/09/2016 20:45,2,0.000,ALERT,211.25,298.77,59.981,1460249104,"201051344001025","219011344069620",0.00,-1.50,0,298.17,306.28,0.0,0.0,0.000,366148.5,366148.5,30500,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1460249142,367438.00
04/09/2016 20:45,2,0.000,ALERT,211.70,301.17,60.007,1460249104,"201051344000458","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,362919.5,362919.5,25901,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1460249144,367439.00
04/09/2016 20:45,2,0.000,ALERT,212.38,300.87,59.986,1460249104,"201051344000853","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,361415.0,361415.0,25494,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1460249145,367440.00
04/09/2016 20:45,2,0.000,ALERT,211.93,299.67,59.986,1460249104,"201051344000685","219011344069620",0.00,-1.00,0,298.77,306.28,0.0,0.0,0.000,368168.8,368168.8,30319,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1460249147,367441.00
04/09/2016 20:45,2,0.000,ALERT,211.48,299.07,59.981,1460249104,"201051344000917","219011344069620",0.00,0.50,0,297.57,305.08,0.0,0.0,0.000,365388.9,365388.9,30324,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1460249149,367442.00
04/09/2016 20:45,2,0.000,ALERT,211.70,299.97,59.975,1460249104,"201051344001145","219011344069620",0.00,-1.50,0,299.07,307.18,0.0,0.0,0.000,370459.6,370459.6,30181,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1460249151,367443.00
04/09/2016 20:45,2,0.000,ALERT,211.48,298.77,59.975,1460249104,"201051344000651","219011344069620",0.00,-1.50,0,298.17,305.38,0.0,0.0,0.000,362391.4,362391.4,30551,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1460249153,367444.00
04/09/2016 20:45,2,0.000,ALERT,210.57,299.07,59.933,1460249104,"274151322000088","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,615034.1,615034.1,19120,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1460249154,367445.00
04/09/2016 20:45,2,0.000,ALERT,211.93,298.47,59.975,1460249104,"274151322000068","219011344069620",0.00,2.00,0,296.96,391.94,0.0,0.0,0.000,512927.1,512927.1,20458,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1460249156,367446.00
04/09/2016 20:45,2,0.000,ALERT,211.03,299.67,59.981,1460249104,"201051344001135","219011344069620",0.00,-0.50,0,298.77,306.58,0.0,0.0,0.000,358808.4,358808.4,30509,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1460249158,367447.00
04/09/2016 20:45,2,0.000,ALERT,211.25,301.47,59.986,1460249104,"201051344000594","219011344069620",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,366166.7,366166.7,25933,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1460249160,367448.00
04/09/2016 20:45,2,0.000,ALERT,211.48,299.37,59.986,1460249104,"201051344001203","219011344069620",0.00,-1.00,0,298.47,307.48,0.0,0.0,0.000,365335.9,365335.9,30504,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1460249162,367449.00
04/09/2016 20:45,2,0.000,ALERT,210.80,299.07,59.986,1460249104,"274151322000054","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,628615.1,628615.1,19146,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1460249164,367450.00
04/09/2016 20:45,2,0.000,ALERT,211.93,300.27,59.991,1460249104,"201051344000867","219011344069620",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,354512.5,354512.5,25935,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1460249165,367451.00
04/09/2016 20:45,2,0.000,ALERT,211.48,299.67,59.981,1460249104,"201051344001093","219011344069620",0.00,0.00,0,298.47,305.68,0.0,0.0,0.000,364307.1,364307.1,30378,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1460249167,367452.00
04/09/2016 20:45,2,0.000,ALERT,211.48,300.87,59.986,1460249104,"201051344000900","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,369806.2,369806.2,25331,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1460249169,367453.00
04/09/2016 20:45,2,0.000,ALERT,211.93,300.27,59.991,1460249104,"201051344000648","219011344069620",0.00,-1.50,0,299.07,304.18,0.0,0.0,0.000,362322.8,362322.8,25634,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1460249171,367454.00
04/09/2016 20:45,2,0.000,ALERT,211.70,301.47,59.949,1460249104,"201051344000569","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,371022.2,371022.2,25265,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1460249172,367455.00
04/09/2016 20:45,2,0.000,ALERT,211.48,300.87,59.981,1460249104,"201051344000983","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,362586.3,362586.3,25734,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1460249174,367456.00
04/09/2016 20:45,2,0.000,ALERT,211.70,300.87,59.986,1460249104,"201051344001158","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,357609.7,357609.7,25988,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1460249176,367457.00
04/09/2016 20:45,2,0.000,ALERT,212.16,301.47,59.981,1460249104,"201051344000576","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,364236.3,364236.3,25404,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1460249178,367458.00
04/09/2016 20:45,2,0.000,ALERT,211.03,297.87,59.970,1460249104,"274151322000087","219011344069620",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,602886.6,602886.6,19217,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1460249180,367459.00
04/09/2016 21:00,2,0.000,ALERT,212.38,301.17,59.975,1460250003,"201051344000645","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,363777.6,363777.6,25551,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460250005,367460.00
04/09/2016 21:00,2,0.000,ALERT,211.03,298.47,59.965,1460250003,"274151322000085","219011344069620",0.00,0.00,0,297.57,300.87,0.0,0.0,0.000,631469.5,631469.5,19159,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460250007,367461.00
04/09/2016 21:00,2,0.000,ALERT,212.61,300.87,59.975,1460250003,"201051344000633","219011344069620",0.00,-1.50,0,296.96,302.98,0.0,0.0,0.000,354773.9,354773.9,26007,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460250009,367462.00
04/09/2016 21:00,2,0.000,ALERT,211.93,301.17,60.007,1460250003,"201051344000469","219011344069620",0.00,-2.50,0,297.57,302.98,0.0,0.0,0.000,355993.2,355993.2,25956,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460250011,367463.00
04/09/2016 21:00,2,0.000,ALERT,211.48,300.27,59.970,1460250003,"201051344000646","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,360434.5,360434.5,30514,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460250013,367464.00
04/09/2016 21:00,2,0.000,ALERT,210.80,299.37,59.965,1460250003,"274151322000052","219011344069620",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,640573.2,640573.2,19381,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460250015,367465.00
04/09/2016 21:00,2,0.000,ALERT,211.93,300.57,59.981,1460250003,"201051344000585","219011344069620",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,366143.2,366143.2,30521,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460250016,367466.00
04/09/2016 21:00,2,0.000,ALERT,211.48,300.27,59.922,1460250003,"201051344001230","219011344069620",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,364283.3,364283.3,30311,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460250018,367467.00
04/09/2016 21:00,2,0.000,ALERT,212.16,300.87,59.981,1460250003,"201051344000582","219011344069620",0.00,-2.00,0,298.77,302.37,0.0,0.0,0.000,357836.7,357836.7,30489,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460250020,367468.00
04/09/2016 21:00,2,0.000,ALERT,211.25,300.27,60.007,1460250003,"201051344000955","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,369324.3,369324.3,30424,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460250022,367469.00
04/09/2016 21:00,2,0.000,ALERT,211.03,297.87,59.933,1460250003,"274151322000094","219011344069620",0.00,-1.00,0,296.96,300.27,0.0,0.0,0.000,513269.2,513269.2,20256,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460250023,367470.00
04/09/2016 21:00,2,0.000,ALERT,211.93,302.37,59.965,1460250003,"201051344000579","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,369375.1,369375.1,6030,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460250025,367471.00
04/09/2016 21:00,2,0.000,ALERT,211.48,300.57,59.965,1460250003,"201051344000890","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,366423.5,366423.5,30450,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460250027,367472.00
04/09/2016 21:00,2,0.000,ALERT,211.70,299.97,59.959,1460250003,"201051344000438","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,368622.1,368622.1,30450,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460250029,367473.00
04/09/2016 21:00,2,0.000,ALERT,211.70,299.67,59.965,1460250003,"201051344000417","219011344069620",0.00,-1.00,0,297.26,300.87,0.0,0.0,0.000,361876.2,361876.2,30604,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460250031,367474.00
04/09/2016 21:00,2,0.000,ALERT,211.03,299.07,59.954,1460250003,"274151322000083","219011344069620",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,634863.7,634863.7,19435,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460250032,367475.00
04/09/2016 21:00,2,0.000,ALERT,211.70,298.77,59.965,1460250003,"274151322000076","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,675320.3,675320.3,19443,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460250034,367476.00
04/09/2016 21:00,2,0.000,ALERT,211.93,301.77,59.954,1460250003,"201051344000868","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,355168.0,355168.0,25689,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460250036,367477.00
04/09/2016 21:00,2,0.000,ALERT,211.03,300.27,59.991,1460250003,"274151322000095","219011344069620",0.00,-1.50,0,298.47,301.77,0.0,0.0,0.000,668400.9,668400.9,19340,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460250038,367478.00
04/09/2016 21:00,2,0.000,ALERT,211.70,301.17,59.954,1460250003,"201051344000988","219011344069620",0.00,-1.00,0,296.66,302.98,0.0,0.0,0.000,352491.7,352491.7,25980,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460250040,367479.00
04/09/2016 21:00,2,0.000,ALERT,211.48,299.37,59.933,1460250003,"201051344001025","219011344069620",0.00,-2.00,0,296.96,302.37,0.0,0.0,0.000,366148.5,366148.5,30502,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460250042,367480.00
04/09/2016 21:00,2,0.000,ALERT,211.93,301.77,59.917,1460250003,"201051344000458","219011344069620",0.00,0.50,0,299.07,304.18,0.0,0.0,0.000,362919.5,362919.5,25903,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460250043,367481.00
04/09/2016 21:00,2,0.000,ALERT,212.61,301.47,59.954,1460250003,"201051344000853","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,361415.0,361415.0,25496,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460250045,367482.00
04/09/2016 21:00,2,0.000,ALERT,212.16,300.57,59.965,1460250003,"201051344000685","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,368168.8,368168.8,30321,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460250047,367483.00
04/09/2016 21:00,2,0.000,ALERT,211.93,299.97,59.970,1460250003,"201051344000917","219011344069620",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,365388.9,365388.9,30326,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460250049,367484.00
04/09/2016 21:00,2,0.000,ALERT,211.93,300.57,59.944,1460250003,"201051344001145","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,370459.6,370459.6,30183,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460250050,367485.00
04/09/2016 21:00,2,0.000,ALERT,211.93,299.97,59.975,1460250003,"201051344000651","219011344069620",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,362391.4,362391.4,30553,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460250052,367486.00
04/09/2016 21:00,2,0.000,ALERT,210.57,298.77,59.917,1460250003,"274151322000088","219011344069620",0.00,0.50,0,296.96,299.97,0.0,0.0,0.000,615034.1,615034.1,19122,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460250054,367487.00
04/09/2016 21:00,2,0.000,ALERT,211.93,298.47,59.981,1460250003,"274151322000068","219011344069620",0.00,1.00,0,296.66,299.67,0.0,0.0,0.000,512927.1,512927.1,20460,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460250056,367488.00
04/09/2016 21:00,2,0.000,ALERT,211.48,300.27,59.975,1460250003,"201051344001135","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,358808.4,358808.4,30511,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460250058,367489.00
04/09/2016 21:00,2,0.000,ALERT,211.70,302.07,59.970,1460250003,"201051344000594","219011344069620",0.00,-1.50,0,298.47,303.58,0.0,0.0,0.000,366166.7,366166.7,25935,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460250059,367490.00
04/09/2016 21:00,2,0.000,ALERT,211.93,299.97,59.949,1460250003,"201051344001203","219011344069620",0.00,-1.50,0,297.87,303.28,0.0,0.0,0.000,365335.9,365335.9,30506,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460250061,367491.00
04/09/2016 21:00,2,0.000,ALERT,211.03,299.67,59.975,1460250003,"274151322000054","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,628615.1,628615.1,19148,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460250063,367492.00
04/09/2016 21:00,2,0.000,ALERT,212.16,301.17,59.986,1460250003,"201051344000867","219011344069620",0.00,-0.50,0,298.17,303.58,0.0,0.0,0.000,354512.5,354512.5,25937,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460250065,367493.00
04/09/2016 21:00,2,0.000,ALERT,211.93,300.57,59.975,1460250003,"201051344001093","219011344069620",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,364307.1,364307.1,30380,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460250067,367494.00
04/09/2016 21:00,2,0.000,ALERT,211.93,301.47,59.981,1460250003,"201051344000900","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,369806.2,369806.2,25333,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460250069,367495.00
04/09/2016 21:00,2,0.000,ALERT,212.16,300.57,59.981,1460250003,"201051344000648","219011344069620",0.00,-2.00,0,298.17,303.28,0.0,0.0,0.000,362322.8,362322.8,25636,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460250071,367496.00
04/09/2016 21:00,2,0.000,ALERT,212.16,302.07,59.986,1460250003,"201051344000569","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,371022.2,371022.2,25267,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460250072,367497.00
04/09/2016 21:00,2,0.000,ALERT,211.93,301.47,59.981,1460250003,"201051344000983","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,362586.3,362586.3,25736,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460250074,367498.00
04/09/2016 21:00,2,0.000,ALERT,212.16,301.17,59.954,1460250003,"201051344001158","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,357609.7,357609.7,25990,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460250076,367499.00
04/09/2016 21:00,2,0.000,ALERT,212.61,301.77,59.986,1460250003,"201051344000576","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,364236.3,364236.3,25406,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460250078,367500.00
04/09/2016 21:00,2,0.000,ALERT,211.25,298.17,59.975,1460250003,"274151322000087","219011344069620",0.00,1.00,0,296.36,299.67,0.0,0.0,0.000,602886.6,602886.6,19219,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460250080,367501.00
04/09/2016 21:15,2,0.000,ALERT,212.16,301.17,59.975,1460250903,"201051344000645","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,363777.6,363777.6,25553,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460250905,367502.00
04/09/2016 21:15,2,0.000,ALERT,211.03,298.47,59.970,1460250903,"274151322000085","219011344069620",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,631469.5,631469.5,19161,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460250907,367503.00
04/09/2016 21:15,2,0.000,ALERT,212.38,300.57,59.975,1460250903,"201051344000633","219011344069620",0.00,-2.00,0,297.57,302.68,0.0,0.0,0.000,354773.9,354773.9,26009,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460250909,367504.00
04/09/2016 21:15,2,0.000,ALERT,211.93,300.87,59.975,1460250903,"201051344000469","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,355993.2,355993.2,25958,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460250911,367505.00
04/09/2016 21:15,2,0.000,ALERT,211.25,299.97,59.954,1460250903,"201051344000646","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,360434.5,360434.5,30516,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460250912,367506.00
04/09/2016 21:15,2,0.000,ALERT,210.80,299.37,59.970,1460250903,"274151322000052","219011344069620",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,640573.2,640573.2,19383,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460250914,367507.00
04/09/2016 21:15,2,0.000,ALERT,211.70,299.67,59.975,1460250903,"201051344000585","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,366143.2,366143.2,30523,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460250916,367508.00
04/09/2016 21:15,2,0.000,ALERT,211.48,300.27,59.975,1460250903,"201051344001230","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,364283.3,364283.3,30313,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460250918,367509.00
04/09/2016 21:15,2,0.000,ALERT,212.16,300.87,59.965,1460250903,"201051344000582","219011344069620",0.00,-2.00,0,299.37,302.68,0.0,0.0,0.000,357836.7,357836.7,30491,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460250919,367510.00
04/09/2016 21:15,2,0.000,ALERT,211.03,299.67,59.970,1460250903,"201051344000955","219011344069620",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,369324.3,369324.3,30426,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460250921,367511.00
04/09/2016 21:15,2,0.000,ALERT,211.03,298.77,59.970,1460250903,"274151322000094","219011344069620",0.00,-1.50,0,296.06,299.97,0.0,0.0,0.000,513269.2,513269.2,20258,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460250923,367512.00
04/09/2016 21:15,2,0.000,ALERT,211.93,301.77,59.970,1460250903,"201051344000579","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,369375.1,369375.1,6032,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460250925,367513.00
04/09/2016 21:15,2,0.000,ALERT,211.48,299.97,59.981,1460250903,"201051344000890","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,366423.5,366423.5,30452,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460250927,367514.00
04/09/2016 21:15,2,0.000,ALERT,211.70,299.97,59.986,1460250903,"201051344000438","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,368622.1,368622.1,30452,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460250929,367515.00
04/09/2016 21:15,2,0.000,ALERT,211.70,299.07,59.975,1460250903,"201051344000417","219011344069620",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,361876.2,361876.2,30606,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460250930,367516.00
04/09/2016 21:15,2,0.000,ALERT,211.03,299.07,59.981,1460250903,"274151322000083","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,634863.7,634863.7,19437,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460250932,367517.00
04/09/2016 21:15,2,0.000,ALERT,211.70,299.37,59.981,1460250903,"274151322000076","219011344069620",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,675320.3,675320.3,19445,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460250934,367518.00
04/09/2016 21:15,2,0.000,ALERT,211.93,302.07,59.975,1460250903,"201051344000868","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,355168.0,355168.0,25691,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460250936,367519.00
