ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/09/2016 21:15,2,0.000,ALERT,211.03,299.97,59.981,1460250903,"274151322000095","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,668400.9,668400.9,19342,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460250938,367520.00
04/09/2016 21:15,2,0.000,ALERT,211.70,301.47,59.981,1460250903,"201051344000988","219011344069620",0.00,-1.00,0,296.96,302.68,0.0,0.0,0.000,352491.7,352491.7,25982,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460250939,367521.00
04/09/2016 21:15,2,0.000,ALERT,211.25,299.07,59.981,1460250903,"201051344001025","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,366148.5,366148.5,30504,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460250941,367522.00
04/09/2016 21:15,2,0.000,ALERT,212.16,302.07,59.986,1460250903,"201051344000458","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,362919.5,362919.5,25905,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460250943,367523.00
04/09/2016 21:15,2,0.000,ALERT,212.38,301.17,59.944,1460250903,"201051344000853","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,361415.0,361415.0,25498,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460250945,367524.00
04/09/2016 21:15,2,0.000,ALERT,211.70,299.37,59.975,1460250903,"201051344000685","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,368168.8,368168.8,30323,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460250947,367525.00
04/09/2016 21:15,2,0.000,ALERT,211.70,299.37,59.981,1460250903,"201051344000917","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,365388.9,365388.9,30328,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460250948,367526.00
04/09/2016 21:15,2,0.000,ALERT,211.93,300.27,59.986,1460250903,"201051344001145","219011344069620",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,370459.6,370459.6,30185,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460250950,367527.00
04/09/2016 21:15,2,0.000,ALERT,211.48,299.07,60.012,1460250903,"201051344000651","219011344069620",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,362391.4,362391.4,30555,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460250952,367528.00
04/09/2016 21:15,2,0.000,ALERT,210.57,298.77,59.986,1460250903,"274151322000088","219011344069620",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,615034.1,615034.1,19124,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460250954,367529.00
04/09/2016 21:15,2,0.000,ALERT,211.70,298.17,59.981,1460250903,"274151322000068","219011344069620",0.00,0.00,0,296.06,299.67,0.0,0.0,0.000,512927.1,512927.1,20462,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460250956,367530.00
04/09/2016 21:15,2,0.000,ALERT,211.03,299.37,59.981,1460250903,"201051344001135","219011344069620",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,358808.4,358808.4,30513,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460250957,367531.00
04/09/2016 21:15,2,0.000,ALERT,211.70,302.07,60.018,1460250903,"201051344000594","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,366166.7,366166.7,25937,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460250959,367532.00
04/09/2016 21:15,2,0.000,ALERT,211.48,299.37,59.981,1460250903,"201051344001203","219011344069620",0.00,-2.00,0,298.47,303.58,0.0,0.0,0.000,365335.9,365335.9,30508,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460250961,367533.00
04/09/2016 21:15,2,0.000,ALERT,210.80,299.07,59.981,1460250903,"274151322000054","219011344069620",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,628615.1,628615.1,19150,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460250963,367534.00
04/09/2016 21:15,2,0.000,ALERT,212.38,301.17,59.996,1460250903,"201051344000867","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,354512.5,354512.5,25939,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460250965,367535.00
04/09/2016 21:15,2,0.000,ALERT,211.48,299.37,59.981,1460250903,"201051344001093","219011344069620",0.00,-0.50,0,298.47,301.77,0.0,0.0,0.000,364307.1,364307.1,30382,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460250966,367536.00
04/09/2016 21:15,2,0.000,ALERT,211.93,301.47,59.991,1460250903,"201051344000900","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,369806.2,369806.2,25335,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460250968,367537.00
04/09/2016 21:15,2,0.000,ALERT,212.38,300.87,60.007,1460250903,"201051344000648","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,362322.8,362322.8,25638,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460250970,367538.00
04/09/2016 21:15,2,0.000,ALERT,211.93,301.77,59.986,1460250903,"201051344000569","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,371022.2,371022.2,25269,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460250972,367539.00
04/09/2016 21:15,2,0.000,ALERT,211.93,301.17,59.981,1460250903,"201051344000983","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,362586.3,362586.3,25738,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460250974,367540.00
04/09/2016 21:15,2,0.000,ALERT,212.16,301.17,59.949,1460250903,"201051344001158","219011344069620",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,357609.7,357609.7,25992,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460250975,367541.00
04/09/2016 21:15,2,0.000,ALERT,212.61,302.07,59.991,1460250903,"201051344000576","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,364236.3,364236.3,25408,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460250977,367542.00
04/09/2016 21:15,2,0.000,ALERT,211.03,298.17,59.981,1460250903,"274151322000087","219011344069620",0.00,0.50,0,295.76,299.97,0.0,0.0,0.000,602886.6,602886.6,19221,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460250979,367543.00
04/09/2016 21:30,2,0.000,ALERT,213.06,302.07,59.954,1460251803,"201051344000645","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,363777.6,363777.6,25555,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460251805,367544.00
04/09/2016 21:30,2,0.000,ALERT,211.70,299.37,59.949,1460251803,"274151322000085","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,631469.5,631469.5,19163,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460251806,367545.00
04/09/2016 21:30,2,0.000,ALERT,213.06,301.77,59.922,1460251803,"201051344000633","219011344069620",0.00,-2.00,0,296.96,302.98,0.0,0.0,0.000,354773.9,354773.9,26011,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460251808,367546.00
04/09/2016 21:30,2,0.000,ALERT,212.61,302.07,59.912,1460251803,"201051344000469","219011344069620",0.00,-2.50,0,297.87,303.28,0.0,0.0,0.000,355993.2,355993.2,25960,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460251810,367547.00
04/09/2016 21:30,2,0.000,ALERT,211.93,300.57,59.954,1460251803,"201051344000646","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,360434.5,360434.5,30518,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460251812,367548.00
04/09/2016 21:30,2,0.000,ALERT,211.48,299.67,59.954,1460251803,"274151322000052","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,640573.2,640573.2,19385,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460251814,367549.00
04/09/2016 21:30,2,0.000,ALERT,212.16,300.57,59.975,1460251803,"201051344000585","219011344069620",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,366143.2,366143.2,30525,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460251815,367550.00
04/09/2016 21:30,2,0.000,ALERT,211.93,300.87,59.981,1460251803,"201051344001230","219011344069620",0.00,-2.00,0,298.17,301.77,0.0,0.0,0.000,364283.3,364283.3,30315,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460251817,367551.00
04/09/2016 21:30,2,0.000,ALERT,212.61,301.17,59.965,1460251803,"201051344000582","219011344069620",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,357836.7,357836.7,30493,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460251819,367552.00
04/09/2016 21:30,2,0.000,ALERT,211.70,300.27,59.959,1460251803,"201051344000955","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,369324.3,369324.3,30428,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460251821,367553.00
04/09/2016 21:30,2,0.000,ALERT,211.70,299.07,59.970,1460251803,"274151322000094","219011344069620",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,513269.2,513269.2,20260,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460251823,367554.00
04/09/2016 21:30,2,0.000,ALERT,212.38,302.68,59.959,1460251803,"201051344000579","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,369375.1,369375.1,6034,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460251825,367555.00
04/09/2016 21:30,2,0.000,ALERT,211.93,300.87,59.959,1460251803,"201051344000890","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,366423.5,366423.5,30454,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460251826,367556.00
04/09/2016 21:30,2,0.000,ALERT,212.16,300.27,59.965,1460251803,"201051344000438","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,368622.1,368622.1,30454,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460251828,367557.00
04/09/2016 21:30,2,0.000,ALERT,212.38,299.97,60.018,1460251803,"201051344000417","219011344069620",0.00,-1.50,0,297.26,300.87,0.0,0.0,0.000,361876.2,361876.2,30608,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460251830,367558.00
04/09/2016 21:30,2,0.000,ALERT,211.70,299.67,59.959,1460251803,"274151322000083","219011344069620",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,634863.7,634863.7,19439,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460251832,367559.00
04/09/2016 21:30,2,0.000,ALERT,212.16,300.27,59.959,1460251803,"274151322000076","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,675320.3,675320.3,19447,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460251834,367560.00
04/09/2016 21:30,2,0.000,ALERT,212.38,302.68,59.959,1460251803,"201051344000868","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,355168.0,355168.0,25693,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460251836,367561.00
04/09/2016 21:30,2,0.000,ALERT,211.48,300.87,59.965,1460251803,"274151322000095","219011344069620",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,668400.9,668400.9,19344,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460251838,367562.00
04/09/2016 21:30,2,0.000,ALERT,212.16,301.77,59.970,1460251803,"201051344000988","219011344069620",0.00,-1.50,0,297.26,302.98,0.0,0.0,0.000,352491.7,352491.7,25984,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460251839,367563.00
04/09/2016 21:30,2,0.000,ALERT,211.70,299.07,59.965,1460251803,"201051344001025","219011344069620",0.00,-2.50,0,297.26,302.07,0.0,0.0,0.000,366148.5,366148.5,30506,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460251841,367564.00
04/09/2016 21:30,2,0.000,ALERT,212.16,301.77,59.965,1460251803,"201051344000458","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,362919.5,362919.5,25907,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460251843,367565.00
04/09/2016 21:30,2,0.000,ALERT,213.06,301.77,59.970,1460251803,"201051344000853","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,361415.0,361415.0,25500,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460251845,367566.00
04/09/2016 21:30,2,0.000,ALERT,212.16,299.97,59.965,1460251803,"201051344000685","219011344069620",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,368168.8,368168.8,30325,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460251846,367567.00
04/09/2016 21:30,2,0.000,ALERT,211.93,299.37,59.970,1460251803,"201051344000917","219011344069620",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,365388.9,365388.9,30330,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460251848,367568.00
04/09/2016 21:30,2,0.000,ALERT,211.93,299.97,59.965,1460251803,"201051344001145","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,370459.6,370459.6,30187,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460251850,367569.00
04/09/2016 21:30,2,0.000,ALERT,211.70,299.37,59.965,1460251803,"201051344000651","219011344069620",0.00,-2.50,0,297.57,301.17,0.0,0.0,0.000,362391.4,362391.4,30557,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460251852,367570.00
04/09/2016 21:30,2,0.000,ALERT,211.03,299.37,59.959,1460251803,"274151322000088","219011344069620",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,615034.1,615034.1,19126,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460251854,367571.00
04/09/2016 21:30,2,0.000,ALERT,212.16,299.07,59.922,1460251803,"274151322000068","219011344069620",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,512927.1,512927.1,20464,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460251855,367572.00
04/09/2016 21:30,2,0.000,ALERT,211.48,299.97,59.965,1460251803,"201051344001135","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,358808.4,358808.4,30515,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460251857,367573.00
04/09/2016 21:30,2,0.000,ALERT,211.93,302.68,59.959,1460251803,"201051344000594","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,366166.7,366166.7,25939,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460251859,367574.00
04/09/2016 21:30,2,0.000,ALERT,211.93,299.67,59.970,1460251803,"201051344001203","219011344069620",0.00,-2.00,0,297.87,303.28,0.0,0.0,0.000,365335.9,365335.9,30510,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460251861,367575.00
04/09/2016 21:30,2,0.000,ALERT,211.25,299.67,59.959,1460251803,"274151322000054","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,628615.1,628615.1,19152,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460251863,367576.00
04/09/2016 21:30,2,0.000,ALERT,212.61,301.47,59.970,1460251803,"201051344000867","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,354512.5,354512.5,25941,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460251864,367577.00
04/09/2016 21:30,2,0.000,ALERT,211.93,299.97,59.970,1460251803,"201051344001093","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,364307.1,364307.1,30384,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460251866,367578.00
04/09/2016 21:30,2,0.000,ALERT,212.16,301.77,59.965,1460251803,"201051344000900","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,369806.2,369806.2,25337,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460251868,367579.00
04/09/2016 21:30,2,0.000,ALERT,212.38,301.17,59.965,1460251803,"201051344000648","219011344069620",0.00,-2.50,0,297.87,303.58,0.0,0.0,0.000,362322.8,362322.8,25640,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460251870,367580.00
04/09/2016 21:30,2,0.000,ALERT,212.38,302.37,59.922,1460251803,"201051344000569","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,371022.2,371022.2,25271,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460251872,367581.00
04/09/2016 21:30,2,0.000,ALERT,212.38,302.07,59.965,1460251803,"201051344000983","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,362586.3,362586.3,25740,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460251874,367582.00
04/09/2016 21:30,2,0.000,ALERT,212.38,302.07,59.970,1460251803,"201051344001158","219011344069620",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,357609.7,357609.7,25994,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460251875,367583.00
04/09/2016 21:30,2,0.000,ALERT,212.83,302.37,59.975,1460251803,"201051344000576","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,364236.3,364236.3,25410,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460251877,367584.00
04/09/2016 21:30,2,0.000,ALERT,211.48,299.07,59.959,1460251803,"274151322000087","219011344069620",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,602886.6,602886.6,19223,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460251879,367585.00
04/09/2016 21:45,2,0.000,ALERT,213.06,302.37,59.965,1460252703,"201051344000645","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,363777.6,363777.6,25557,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460252705,367586.00
04/09/2016 21:45,2,0.000,ALERT,211.70,299.67,59.965,1460252703,"274151322000085","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,631469.5,631469.5,19165,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460252707,367587.00
04/09/2016 21:45,2,0.000,ALERT,213.29,302.07,59.965,1460252703,"201051344000633","219011344069620",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,354773.9,354773.9,26013,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460252709,367588.00
04/09/2016 21:45,2,0.000,ALERT,212.61,302.07,59.965,1460252703,"201051344000469","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,355993.2,355993.2,25962,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460252711,367589.00
04/09/2016 21:45,2,0.000,ALERT,212.38,301.47,59.970,1460252703,"201051344000646","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,360434.5,360434.5,30520,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460252713,367590.00
04/09/2016 21:45,2,0.000,ALERT,211.25,300.57,59.970,1460252703,"274151322000052","219011344069620",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,640573.2,640573.2,19387,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460252714,367591.00
04/09/2016 21:45,2,0.000,ALERT,212.83,301.77,59.970,1460252703,"201051344000585","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,366143.2,366143.2,30527,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460252716,367592.00
04/09/2016 21:45,2,0.000,ALERT,212.61,302.07,59.928,1460252703,"201051344001230","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,364283.3,364283.3,30317,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460252718,367593.00
04/09/2016 21:45,2,0.000,ALERT,213.29,302.68,59.965,1460252703,"201051344000582","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,357836.7,357836.7,30495,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460252720,367594.00
04/09/2016 21:45,2,0.000,ALERT,212.38,301.77,59.970,1460252703,"201051344000955","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,369324.3,369324.3,30430,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460252721,367595.00
04/09/2016 21:45,2,0.000,ALERT,211.70,299.07,59.970,1460252703,"274151322000094","219011344069620",0.00,-2.00,0,296.66,300.27,0.0,0.0,0.000,513269.2,513269.2,20262,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460252723,367596.00
04/09/2016 21:45,2,0.000,ALERT,212.83,302.98,60.002,1460252703,"201051344000579","219011344069620",0.00,-1.50,0,300.87,304.48,0.0,0.0,0.000,369375.1,369375.1,6036,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460252725,367597.00
04/09/2016 21:45,2,0.000,ALERT,212.61,301.77,59.970,1460252703,"201051344000890","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,366423.5,366423.5,30456,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460252727,367598.00
04/09/2016 21:45,2,0.000,ALERT,212.61,301.47,59.965,1460252703,"201051344000438","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,368622.1,368622.1,30456,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460252729,367599.00
04/09/2016 21:45,2,0.000,ALERT,212.83,300.87,59.986,1460252703,"201051344000417","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,361876.2,361876.2,30610,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460252731,367600.00
04/09/2016 21:45,2,0.000,ALERT,211.70,299.67,59.944,1460252703,"274151322000083","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,634863.7,634863.7,19441,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460252732,367601.00
04/09/2016 21:45,2,0.000,ALERT,212.16,299.67,59.991,1460252703,"274151322000076","219011344069620",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,675320.3,675320.3,19449,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460252734,367602.00
04/09/2016 21:45,2,0.000,ALERT,212.61,302.98,59.981,1460252703,"201051344000868","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,355168.0,355168.0,25695,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460252736,367603.00
04/09/2016 21:45,2,0.000,ALERT,211.48,300.57,59.949,1460252703,"274151322000095","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,668400.9,668400.9,19346,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460252738,367604.00
04/09/2016 21:45,2,0.000,ALERT,212.61,302.37,59.981,1460252703,"201051344000988","219011344069620",0.00,-1.50,0,297.57,303.28,0.0,0.0,0.000,352491.7,352491.7,25986,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460252740,367605.00
04/09/2016 21:45,2,0.000,ALERT,212.38,300.87,59.949,1460252703,"201051344001025","219011344069620",0.00,-2.50,0,297.57,303.28,0.0,0.0,0.000,366148.5,366148.5,30508,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460252741,367606.00
04/09/2016 21:45,2,0.000,ALERT,212.61,302.37,59.981,1460252703,"201051344000458","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,362919.5,362919.5,25909,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460252743,367607.00
04/09/2016 21:45,2,0.000,ALERT,213.29,302.37,59.991,1460252703,"201051344000853","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,361415.0,361415.0,25502,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460252745,367608.00
04/09/2016 21:45,2,0.000,ALERT,213.06,301.47,59.975,1460252703,"201051344000685","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,368168.8,368168.8,30327,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460252747,367609.00
04/09/2016 21:45,2,0.000,ALERT,212.83,301.17,59.965,1460252703,"201051344000917","219011344069620",0.00,-0.50,0,296.66,302.07,0.0,0.0,0.000,365388.9,365388.9,30332,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460252749,367610.00
04/09/2016 21:45,2,0.000,ALERT,213.06,301.77,60.002,1460252703,"201051344001145","219011344069620",0.00,-2.00,0,298.47,303.58,0.0,0.0,0.000,370459.6,370459.6,30189,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460252750,367611.00
04/09/2016 21:45,2,0.000,ALERT,212.83,300.87,59.986,1460252703,"201051344000651","219011344069620",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,362391.4,362391.4,30559,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460252752,367612.00
04/09/2016 21:45,2,0.000,ALERT,211.48,299.67,59.986,1460252703,"274151322000088","219011344069620",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,615034.1,615034.1,19128,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460252754,367613.00
04/09/2016 21:45,2,0.000,ALERT,212.61,299.37,59.986,1460252703,"274151322000068","219011344069620",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,512927.1,512927.1,20466,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460252756,367614.00
04/09/2016 21:45,2,0.000,ALERT,212.38,301.47,59.986,1460252703,"201051344001135","219011344069620",0.00,-1.50,0,298.17,303.28,0.0,0.0,0.000,358808.4,358808.4,30517,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460252758,367615.00
04/09/2016 21:45,2,0.000,ALERT,212.61,303.28,59.959,1460252703,"201051344000594","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,366166.7,366166.7,25941,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460252759,367616.00
04/09/2016 21:45,2,0.000,ALERT,212.83,301.17,59.986,1460252703,"201051344001203","219011344069620",0.00,-2.00,0,297.87,304.48,0.0,0.0,0.000,365335.9,365335.9,30512,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460252761,367617.00
04/09/2016 21:45,2,0.000,ALERT,211.70,299.67,59.954,1460252703,"274151322000054","219011344069620",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,628615.1,628615.1,19154,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460252763,367618.00
04/09/2016 21:45,2,0.000,ALERT,213.06,302.37,59.991,1460252703,"201051344000867","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,354512.5,354512.5,25943,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460252765,367619.00
04/09/2016 21:45,2,0.000,ALERT,212.83,301.77,59.991,1460252703,"201051344001093","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,364307.1,364307.1,30386,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460252767,367620.00
04/09/2016 21:45,2,0.000,ALERT,212.61,302.68,59.991,1460252703,"201051344000900","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,369806.2,369806.2,25339,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460252768,367621.00
04/09/2016 21:45,2,0.000,ALERT,213.06,302.07,59.949,1460252703,"201051344000648","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,362322.8,362322.8,25642,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460252770,367622.00
04/09/2016 21:45,2,0.000,ALERT,212.83,303.28,59.981,1460252703,"201051344000569","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,371022.2,371022.2,25273,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460252772,367623.00
04/09/2016 21:45,2,0.000,ALERT,212.61,302.68,59.986,1460252703,"201051344000983","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,362586.3,362586.3,25742,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460252774,367624.00
04/09/2016 21:45,2,0.000,ALERT,213.06,302.68,59.954,1460252703,"201051344001158","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,357609.7,357609.7,25996,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460252776,367625.00
04/09/2016 21:45,2,0.000,ALERT,213.29,303.28,59.996,1460252703,"201051344000576","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,364236.3,364236.3,25412,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460252778,367626.00
04/09/2016 21:45,2,0.000,ALERT,211.93,298.77,59.981,1460252703,"274151322000087","219011344069620",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,602886.6,602886.6,19225,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460252779,367627.00
04/09/2016 22:00,2,0.000,ALERT,213.29,302.98,59.986,1460253603,"201051344000645","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,363777.6,363777.6,25559,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460253605,367628.00
04/09/2016 22:00,2,0.000,ALERT,212.16,299.97,59.965,1460253603,"274151322000085","219011344069620",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,631469.5,631469.5,19167,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460253607,367629.00
04/09/2016 22:00,2,0.000,ALERT,213.51,302.68,59.991,1460253603,"201051344000633","219011344069620",0.00,-2.00,0,298.47,303.88,0.0,0.0,0.000,354773.9,354773.9,26015,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460253609,367630.00
04/09/2016 22:00,2,0.000,ALERT,213.06,302.98,60.007,1460253603,"201051344000469","219011344069620",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,355993.2,355993.2,25964,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460253611,367631.00
04/09/2016 22:00,2,0.000,ALERT,212.61,301.47,60.023,1460253603,"201051344000646","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,360434.5,360434.5,30522,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460253612,367632.00
04/09/2016 22:00,2,0.000,ALERT,211.93,299.97,59.996,1460253603,"274151322000052","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,640573.2,640573.2,19389,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460253614,367633.00
04/09/2016 22:00,2,0.000,ALERT,212.83,301.77,60.018,1460253603,"201051344000585","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,366143.2,366143.2,30529,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460253616,367634.00
04/09/2016 22:00,2,0.000,ALERT,212.61,301.77,60.007,1460253603,"201051344001230","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,364283.3,364283.3,30319,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460253618,367635.00
04/09/2016 22:00,2,0.000,ALERT,213.29,302.37,60.002,1460253603,"201051344000582","219011344069620",0.00,-2.00,0,300.57,303.88,0.0,0.0,0.000,357836.7,357836.7,30497,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460253620,367636.00
04/09/2016 22:00,2,0.000,ALERT,212.16,301.47,60.039,1460253603,"201051344000955","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,369324.3,369324.3,30432,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460253621,367637.00
04/09/2016 22:00,2,0.000,ALERT,211.93,299.67,59.986,1460253603,"274151322000094","219011344069620",0.00,-2.00,0,297.87,300.87,0.0,0.0,0.000,513269.2,513269.2,20264,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460253623,367638.00
04/09/2016 22:00,2,0.000,ALERT,213.06,303.58,59.981,1460253603,"201051344000579","219011344069620",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,369375.1,369375.1,6038,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460253625,367639.00
04/09/2016 22:00,2,0.000,ALERT,212.61,301.77,60.002,1460253603,"201051344000890","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,366423.5,366423.5,30458,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460253627,367640.00
04/09/2016 22:00,2,0.000,ALERT,212.83,301.47,60.002,1460253603,"201051344000438","219011344069620",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,368622.1,368622.1,30458,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460253629,367641.00
04/09/2016 22:00,2,0.000,ALERT,213.06,301.17,60.007,1460253603,"201051344000417","219011344069620",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,361876.2,361876.2,30612,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460253631,367642.00
04/09/2016 22:00,2,0.000,ALERT,212.16,300.57,59.996,1460253603,"274151322000083","219011344069620",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,634863.7,634863.7,19443,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460253632,367643.00
04/09/2016 22:00,2,0.000,ALERT,212.61,300.27,60.002,1460253603,"274151322000076","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,675320.3,675320.3,19451,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460253634,367644.00
04/09/2016 22:00,2,0.000,ALERT,213.06,303.88,60.007,1460253603,"201051344000868","219011344069620",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,355168.0,355168.0,25697,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460253636,367645.00
04/09/2016 22:00,2,0.000,ALERT,211.93,301.17,59.986,1460253603,"274151322000095","219011344069620",0.00,-2.00,0,299.37,302.37,0.0,0.0,0.000,668400.9,668400.9,19348,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460253638,367646.00
04/09/2016 22:00,2,0.000,ALERT,212.83,302.98,60.007,1460253603,"201051344000988","219011344069620",0.00,-1.50,0,297.87,304.18,0.0,0.0,0.000,352491.7,352491.7,25988,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460253640,367647.00
04/09/2016 22:00,2,0.000,ALERT,212.83,300.87,59.996,1460253603,"201051344001025","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,366148.5,366148.5,30510,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460253641,367648.00
04/09/2016 22:00,2,0.000,ALERT,213.06,303.28,59.991,1460253603,"201051344000458","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,362919.5,362919.5,25911,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460253643,367649.00
04/09/2016 22:00,2,0.000,ALERT,213.51,302.98,59.986,1460253603,"201051344000853","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,361415.0,361415.0,25504,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460253645,367650.00
04/09/2016 22:00,2,0.000,ALERT,213.29,301.77,59.991,1460253603,"201051344000685","219011344069620",0.00,-1.50,0,299.67,302.98,0.0,0.0,0.000,368168.8,368168.8,30329,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460253647,367651.00
04/09/2016 22:00,2,0.000,ALERT,213.06,300.87,59.986,1460253603,"201051344000917","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,365388.9,365388.9,30334,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460253649,367652.00
04/09/2016 22:00,2,0.000,ALERT,213.29,301.77,59.975,1460253603,"201051344001145","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,370459.6,370459.6,30191,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460253650,367653.00
04/09/2016 22:00,2,0.000,ALERT,213.06,300.87,60.002,1460253603,"201051344000651","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,362391.4,362391.4,30561,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460253652,367654.00
04/09/2016 22:00,2,0.000,ALERT,211.93,300.27,59.965,1460253603,"274151322000088","219011344069620",0.00,-0.50,0,298.17,301.17,0.0,0.0,0.000,615034.1,615034.1,19130,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460253654,367655.00
04/09/2016 22:00,2,0.000,ALERT,213.06,299.67,59.959,1460253603,"274151322000068","219011344069620",0.00,-0.50,0,297.87,300.87,0.0,0.0,0.000,512927.1,512927.1,20468,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460253656,367656.00
04/09/2016 22:00,2,0.000,ALERT,212.61,301.47,60.018,1460253603,"201051344001135","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,358808.4,358808.4,30519,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460253658,367657.00
04/09/2016 22:00,2,0.000,ALERT,212.61,303.58,59.970,1460253603,"201051344000594","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,366166.7,366166.7,25943,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460253659,367658.00
04/09/2016 22:00,2,0.000,ALERT,213.06,301.17,59.975,1460253603,"201051344001203","219011344069620",0.00,-2.00,0,299.37,304.78,0.0,0.0,0.000,365335.9,365335.9,30514,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460253661,367659.00
04/09/2016 22:00,2,0.000,ALERT,211.93,301.17,59.986,1460253603,"274151322000054","219011344069620",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,628615.1,628615.1,19156,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460253663,367660.00
04/09/2016 22:00,2,0.000,ALERT,213.29,302.68,59.933,1460253603,"201051344000867","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,354512.5,354512.5,25945,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460253665,367661.00
04/09/2016 22:00,2,0.000,ALERT,212.83,301.47,59.970,1460253603,"201051344001093","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,364307.1,364307.1,30388,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460253667,367662.00
04/09/2016 22:00,2,0.000,ALERT,213.06,303.28,59.970,1460253603,"201051344000900","219011344069620",0.00,-1.50,0,300.57,304.18,0.0,0.0,0.000,369806.2,369806.2,25341,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460253668,367663.00
04/09/2016 22:00,2,0.000,ALERT,213.06,302.37,59.965,1460253603,"201051344000648","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,362322.8,362322.8,25644,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460253670,367664.00
