ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/09/2016 22:00,2,0.000,ALERT,213.29,303.88,59.970,1460253603,"201051344000569","219011344069620",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,371022.2,371022.2,25275,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460253672,367665.00
04/09/2016 22:00,2,0.000,ALERT,213.06,303.28,59.965,1460253603,"201051344000983","219011344069620",0.00,-1.50,0,301.17,304.78,0.0,0.0,0.000,362586.3,362586.3,25744,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460253674,367666.00
04/09/2016 22:00,2,0.000,ALERT,213.29,302.98,59.965,1460253603,"201051344001158","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,357609.7,357609.7,25998,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460253676,367667.00
04/09/2016 22:00,2,0.000,ALERT,213.51,303.58,59.965,1460253603,"201051344000576","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,364236.3,364236.3,25414,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460253677,367668.00
04/09/2016 22:00,2,0.000,ALERT,212.16,299.07,59.954,1460253603,"274151322000087","219011344069620",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,602886.6,602886.6,19227,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460253679,367669.00
04/09/2016 22:15,2,0.000,ALERT,213.51,303.58,59.975,1460254504,"201051344000645","219011344069620",0.00,-1.00,0,301.17,304.78,0.0,0.0,0.000,363777.6,363777.6,25561,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460254506,367670.00
04/09/2016 22:15,2,0.000,ALERT,212.16,299.97,59.954,1460254504,"274151322000085","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,631469.5,631469.5,19169,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460254507,367671.00
04/09/2016 22:15,2,0.000,ALERT,213.51,302.98,59.970,1460254504,"201051344000633","219011344069620",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,354773.9,354773.9,26017,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460254509,367672.00
04/09/2016 22:15,2,0.000,ALERT,213.06,303.28,59.970,1460254504,"201051344000469","219011344069620",0.00,-2.50,0,299.97,304.78,0.0,0.0,0.000,355993.2,355993.2,25966,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460254511,367673.00
04/09/2016 22:15,2,0.000,ALERT,212.83,301.77,60.012,1460254504,"201051344000646","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,360434.5,360434.5,30524,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460254513,367674.00
04/09/2016 22:15,2,0.000,ALERT,211.70,300.27,59.949,1460254504,"274151322000052","219011344069620",0.00,-1.50,0,297.87,303.28,0.0,0.0,0.000,640573.2,640573.2,19391,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460254515,367675.00
04/09/2016 22:15,2,0.000,ALERT,213.06,301.77,59.975,1460254504,"201051344000585","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,366143.2,366143.2,30531,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460254516,367676.00
04/09/2016 22:15,2,0.000,ALERT,212.83,301.77,59.965,1460254504,"201051344001230","219011344069620",0.00,-1.50,0,299.67,304.48,0.0,0.0,0.000,364283.3,364283.3,30321,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460254518,367677.00
04/09/2016 22:15,2,0.000,ALERT,213.29,302.37,59.965,1460254504,"201051344000582","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,357836.7,357836.7,30499,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460254520,367678.00
04/09/2016 22:15,2,0.000,ALERT,212.61,301.47,59.965,1460254504,"201051344000955","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,369324.3,369324.3,30434,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460254522,367679.00
04/09/2016 22:15,2,0.000,ALERT,211.93,299.97,59.954,1460254504,"274151322000094","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,513269.2,513269.2,20266,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460254523,367680.00
04/09/2016 22:15,2,0.000,ALERT,213.06,303.88,59.970,1460254504,"201051344000579","219011344069620",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,369375.1,369375.1,6040,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460254525,367681.00
04/09/2016 22:15,2,0.000,ALERT,212.83,301.77,59.965,1460254504,"201051344000890","219011344069620",0.00,-1.00,0,299.97,305.08,0.0,0.0,0.000,366423.5,366423.5,30460,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460254527,367682.00
04/09/2016 22:15,2,0.000,ALERT,213.06,301.47,59.959,1460254504,"201051344000438","219011344069620",0.00,-2.00,0,299.67,304.48,0.0,0.0,0.000,368622.1,368622.1,30460,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460254529,367683.00
04/09/2016 22:15,2,0.000,ALERT,213.06,300.87,59.959,1460254504,"201051344000417","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,361876.2,361876.2,30614,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460254531,367684.00
04/09/2016 22:15,2,0.000,ALERT,212.38,300.57,59.970,1460254504,"274151322000083","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,634863.7,634863.7,19445,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460254532,367685.00
04/09/2016 22:15,2,0.000,ALERT,212.83,300.57,59.933,1460254504,"274151322000076","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,675320.3,675320.3,19453,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460254534,367686.00
04/09/2016 22:15,2,0.000,ALERT,213.06,304.18,59.954,1460254504,"201051344000868","219011344069620",0.00,-1.50,0,301.77,305.68,0.0,0.0,0.000,355168.0,355168.0,25699,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460254536,367687.00
04/09/2016 22:15,2,0.000,ALERT,212.16,301.77,59.954,1460254504,"274151322000095","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,668400.9,668400.9,19350,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460254538,367688.00
04/09/2016 22:15,2,0.000,ALERT,212.83,302.98,59.922,1460254504,"201051344000988","219011344069620",0.00,-1.00,0,298.47,304.48,0.0,0.0,0.000,352491.7,352491.7,25990,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460254540,367689.00
04/09/2016 22:15,2,0.000,ALERT,212.83,300.87,59.954,1460254504,"201051344001025","219011344069620",0.00,-2.50,0,299.07,304.78,0.0,0.0,0.000,366148.5,366148.5,30512,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460254541,367690.00
04/09/2016 22:15,2,0.000,ALERT,212.83,303.28,59.996,1460254504,"201051344000458","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,362919.5,362919.5,25913,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460254543,367691.00
04/09/2016 22:15,2,0.000,ALERT,213.51,302.98,59.954,1460254504,"201051344000853","219011344069620",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,361415.0,361415.0,25506,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460254545,367692.00
04/09/2016 22:15,2,0.000,ALERT,213.29,301.47,59.965,1460254504,"201051344000685","219011344069620",0.00,-1.50,0,299.07,304.18,0.0,0.0,0.000,368168.8,368168.8,30331,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460254547,367693.00
04/09/2016 22:15,2,0.000,ALERT,213.06,301.17,59.991,1460254504,"201051344000917","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,365388.9,365388.9,30336,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460254549,367694.00
04/09/2016 22:15,2,0.000,ALERT,213.29,301.77,59.949,1460254504,"201051344001145","219011344069620",0.00,-1.50,0,299.97,305.08,0.0,0.0,0.000,370459.6,370459.6,30193,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460254551,367695.00
04/09/2016 22:15,2,0.000,ALERT,213.06,300.87,59.959,1460254504,"201051344000651","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,362391.4,362391.4,30563,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460254552,367696.00
04/09/2016 22:15,2,0.000,ALERT,211.70,299.67,59.917,1460254504,"274151322000088","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,615034.1,615034.1,19132,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460254554,367697.00
04/09/2016 22:15,2,0.000,ALERT,212.83,299.67,59.944,1460254504,"274151322000068","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,512927.1,512927.1,20470,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460254556,367698.00
04/09/2016 22:15,2,0.000,ALERT,212.61,301.77,59.965,1460254504,"201051344001135","219011344069620",0.00,-1.50,0,299.67,304.48,0.0,0.0,0.000,358808.4,358808.4,30521,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460254558,367699.00
04/09/2016 22:15,2,0.000,ALERT,212.61,303.58,59.954,1460254504,"201051344000594","219011344069620",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,366166.7,366166.7,25945,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460254560,367700.00
04/09/2016 22:15,2,0.000,ALERT,213.06,301.17,59.954,1460254504,"201051344001203","219011344069620",0.00,-2.00,0,299.37,305.38,0.0,0.0,0.000,365335.9,365335.9,30516,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460254561,367701.00
04/09/2016 22:15,2,0.000,ALERT,211.93,300.87,59.970,1460254504,"274151322000054","219011344069620",0.00,-1.00,0,297.87,303.28,0.0,0.0,0.000,628615.1,628615.1,19158,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460254563,367702.00
04/09/2016 22:15,2,0.000,ALERT,213.29,302.98,59.938,1460254504,"201051344000867","219011344069620",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,354512.5,354512.5,25947,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460254565,367703.00
04/09/2016 22:15,2,0.000,ALERT,212.83,301.47,59.954,1460254504,"201051344001093","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,364307.1,364307.1,30390,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460254567,367704.00
04/09/2016 22:15,2,0.000,ALERT,212.83,303.28,59.970,1460254504,"201051344000900","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,369806.2,369806.2,25343,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460254568,367705.00
04/09/2016 22:15,2,0.000,ALERT,213.29,302.68,59.975,1460254504,"201051344000648","219011344069620",0.00,-2.50,0,300.27,304.78,0.0,0.0,0.000,362322.8,362322.8,25646,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460254570,367706.00
04/09/2016 22:15,2,0.000,ALERT,212.83,303.88,59.965,1460254504,"201051344000569","219011344069620",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,371022.2,371022.2,25277,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460254572,367707.00
04/09/2016 22:15,2,0.000,ALERT,212.83,303.28,59.975,1460254504,"201051344000983","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,362586.3,362586.3,25746,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460254574,367708.00
04/09/2016 22:15,2,0.000,ALERT,213.06,302.98,59.970,1460254504,"201051344001158","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,357609.7,357609.7,26000,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460254576,367709.00
04/09/2016 22:15,2,0.000,ALERT,213.29,303.58,60.002,1460254504,"201051344000576","219011344069620",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,364236.3,364236.3,25416,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460254577,367710.00
04/09/2016 22:15,2,0.000,ALERT,212.16,299.37,59.938,1460254504,"274151322000087","219011344069620",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,602886.6,602886.6,19229,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460254579,367711.00
04/09/2016 22:30,2,0.000,ALERT,213.74,303.88,60.028,1460255403,"201051344000645","219011344069620",0.00,-1.00,0,301.77,305.68,0.0,0.0,0.000,363777.6,363777.6,25563,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460255405,367712.00
04/09/2016 22:30,2,0.000,ALERT,212.38,300.87,59.954,1460255403,"274151322000085","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,631469.5,631469.5,19171,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460255407,367713.00
04/09/2016 22:30,2,0.000,ALERT,213.96,303.88,60.023,1460255403,"201051344000633","219011344069620",0.00,-2.00,0,299.37,305.08,0.0,0.0,0.000,354773.9,354773.9,26019,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460255409,367714.00
04/09/2016 22:30,2,0.000,ALERT,213.51,303.88,59.981,1460255403,"201051344000469","219011344069620",0.00,-2.50,0,300.57,305.38,0.0,0.0,0.000,355993.2,355993.2,25968,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460255411,367715.00
04/09/2016 22:30,2,0.000,ALERT,212.83,302.07,59.991,1460255403,"201051344000646","219011344069620",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,360434.5,360434.5,30526,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460255413,367716.00
04/09/2016 22:30,2,0.000,ALERT,212.16,301.17,59.986,1460255403,"274151322000052","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,640573.2,640573.2,19393,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460255414,367717.00
04/09/2016 22:30,2,0.000,ALERT,213.06,302.37,60.034,1460255403,"201051344000585","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,366143.2,366143.2,30533,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460255416,367718.00
04/09/2016 22:30,2,0.000,ALERT,213.06,302.37,60.028,1460255403,"201051344001230","219011344069620",0.00,-1.50,0,299.97,303.28,0.0,0.0,0.000,364283.3,364283.3,30323,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460255418,367719.00
04/09/2016 22:30,2,0.000,ALERT,213.51,302.98,60.023,1460255403,"201051344000582","219011344069620",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,357836.7,357836.7,30501,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460255420,367720.00
04/09/2016 22:30,2,0.000,ALERT,212.61,302.07,59.996,1460255403,"201051344000955","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,369324.3,369324.3,30436,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460255422,367721.00
04/09/2016 22:30,2,0.000,ALERT,212.38,300.57,60.002,1460255403,"274151322000094","219011344069620",0.00,-2.00,0,298.47,301.77,0.0,0.0,0.000,513269.2,513269.2,20268,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460255423,367722.00
04/09/2016 22:30,2,0.000,ALERT,213.51,304.78,59.991,1460255403,"201051344000579","219011344069620",0.00,-1.50,0,302.07,306.28,0.0,0.0,0.000,369375.1,369375.1,6042,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460255425,367723.00
04/09/2016 22:30,2,0.000,ALERT,212.83,302.37,60.007,1460255403,"201051344000890","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,366423.5,366423.5,30462,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460255427,367724.00
04/09/2016 22:30,2,0.000,ALERT,213.29,302.07,60.007,1460255403,"201051344000438","219011344069620",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,368622.1,368622.1,30462,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460255429,367725.00
04/09/2016 22:30,2,0.000,ALERT,213.29,301.47,59.996,1460255403,"201051344000417","219011344069620",0.00,-1.50,0,299.37,302.68,0.0,0.0,0.000,361876.2,361876.2,30616,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460255430,367726.00
04/09/2016 22:30,2,0.000,ALERT,212.38,301.47,59.986,1460255403,"274151322000083","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,634863.7,634863.7,19447,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460255432,367727.00
04/09/2016 22:30,2,0.000,ALERT,213.06,300.87,60.007,1460255403,"274151322000076","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,675320.3,675320.3,19455,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460255434,367728.00
04/09/2016 22:30,2,0.000,ALERT,213.29,304.48,59.981,1460255403,"201051344000868","219011344069620",0.00,-1.50,0,302.07,306.28,0.0,0.0,0.000,355168.0,355168.0,25701,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460255436,367729.00
04/09/2016 22:30,2,0.000,ALERT,212.38,302.37,59.996,1460255403,"274151322000095","219011344069620",0.00,-2.00,0,299.97,303.28,0.0,0.0,0.000,668400.9,668400.9,19352,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460255438,367730.00
04/09/2016 22:30,2,0.000,ALERT,213.29,303.88,60.007,1460255403,"201051344000988","219011344069620",0.00,-1.00,0,299.07,305.08,0.0,0.0,0.000,352491.7,352491.7,25992,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460255440,367731.00
04/09/2016 22:30,2,0.000,ALERT,212.83,301.17,60.002,1460255403,"201051344001025","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,366148.5,366148.5,30514,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460255441,367732.00
04/09/2016 22:30,2,0.000,ALERT,213.06,303.88,60.002,1460255403,"201051344000458","219011344069620",0.00,0.00,0,301.47,306.58,0.0,0.0,0.000,362919.5,362919.5,25915,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460255443,367733.00
04/09/2016 22:30,2,0.000,ALERT,213.74,303.88,60.002,1460255403,"201051344000853","219011344069620",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,361415.0,361415.0,25508,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460255445,367734.00
04/09/2016 22:30,2,0.000,ALERT,213.51,302.07,60.002,1460255403,"201051344000685","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,368168.8,368168.8,30333,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460255447,367735.00
04/09/2016 22:30,2,0.000,ALERT,213.29,301.47,60.012,1460255403,"201051344000917","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,365388.9,365388.9,30338,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460255449,367736.00
04/09/2016 22:30,2,0.000,ALERT,213.29,302.07,59.991,1460255403,"201051344001145","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,370459.6,370459.6,30195,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460255451,367737.00
04/09/2016 22:30,2,0.000,ALERT,213.06,301.17,59.986,1460255403,"201051344000651","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,362391.4,362391.4,30565,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460255452,367738.00
04/09/2016 22:30,2,0.000,ALERT,211.93,300.27,59.996,1460255403,"274151322000088","219011344069620",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,615034.1,615034.1,19134,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460255454,367739.00
04/09/2016 22:30,2,0.000,ALERT,212.83,299.97,59.996,1460255403,"274151322000068","219011344069620",0.00,-0.50,0,298.17,301.47,0.0,0.0,0.000,512927.1,512927.1,20472,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460255456,367740.00
04/09/2016 22:30,2,0.000,ALERT,212.61,302.07,60.002,1460255403,"201051344001135","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,358808.4,358808.4,30523,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460255458,367741.00
04/09/2016 22:30,2,0.000,ALERT,212.83,304.18,60.039,1460255403,"201051344000594","219011344069620",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,366166.7,366166.7,25947,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460255459,367742.00
04/09/2016 22:30,2,0.000,ALERT,213.06,301.77,59.996,1460255403,"201051344001203","219011344069620",0.00,-1.50,0,299.37,305.08,0.0,0.0,0.000,365335.9,365335.9,30518,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460255461,367743.00
04/09/2016 22:30,2,0.000,ALERT,212.16,301.17,59.986,1460255403,"274151322000054","219011344069620",0.00,-0.50,0,299.07,302.68,0.0,0.0,0.000,628615.1,628615.1,19160,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460255463,367744.00
04/09/2016 22:30,2,0.000,ALERT,213.51,303.58,59.991,1460255403,"201051344000867","219011344069620",0.00,-1.00,0,300.87,305.98,0.0,0.0,0.000,354512.5,354512.5,25949,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460255465,367745.00
04/09/2016 22:30,2,0.000,ALERT,213.06,302.07,59.991,1460255403,"201051344001093","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,364307.1,364307.1,30392,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460255467,367746.00
04/09/2016 22:30,2,0.000,ALERT,213.06,303.88,59.991,1460255403,"201051344000900","219011344069620",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,369806.2,369806.2,25345,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460255468,367747.00
04/09/2016 22:30,2,0.000,ALERT,213.51,303.28,60.002,1460255403,"201051344000648","219011344069620",0.00,-2.50,0,300.87,305.38,0.0,0.0,0.000,362322.8,362322.8,25648,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460255470,367748.00
04/09/2016 22:30,2,0.000,ALERT,213.29,304.48,60.039,1460255403,"201051344000569","219011344069620",0.00,-1.00,0,301.77,306.58,0.0,0.0,0.000,371022.2,371022.2,25279,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460255472,367749.00
04/09/2016 22:30,2,0.000,ALERT,213.29,303.88,60.034,1460255403,"201051344000983","219011344069620",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,362586.3,362586.3,25748,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460255474,367750.00
04/09/2016 22:30,2,0.000,ALERT,213.51,303.88,60.012,1460255403,"201051344001158","219011344069620",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,357609.7,357609.7,26002,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460255476,367751.00
04/09/2016 22:30,2,0.000,ALERT,213.74,304.18,60.012,1460255403,"201051344000576","219011344069620",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,364236.3,364236.3,25418,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460255478,367752.00
04/09/2016 22:30,2,0.000,ALERT,212.38,299.97,60.002,1460255403,"274151322000087","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,602886.6,602886.6,19231,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460255479,367753.00
04/09/2016 22:45,2,0.000,ALERT,213.74,303.88,60.023,1460256304,"201051344000645","219011344069620",0.00,-1.00,0,302.07,305.98,0.0,0.0,0.000,363777.6,363777.6,25565,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460256306,367754.00
04/09/2016 22:45,2,0.000,ALERT,212.61,301.47,59.981,1460256304,"274151322000085","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,631469.5,631469.5,19173,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460256307,367755.00
04/09/2016 22:45,2,0.000,ALERT,213.96,303.58,59.986,1460256304,"201051344000633","219011344069620",0.00,-1.50,0,300.57,305.38,0.0,0.0,0.000,354773.9,354773.9,26021,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460256309,367756.00
04/09/2016 22:45,2,0.000,ALERT,213.29,303.88,59.991,1460256304,"201051344000469","219011344069620",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,355993.2,355993.2,25970,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460256311,367757.00
04/09/2016 22:45,2,0.000,ALERT,213.06,302.98,59.981,1460256304,"201051344000646","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,360434.5,360434.5,30528,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460256313,367758.00
04/09/2016 22:45,2,0.000,ALERT,211.93,301.47,59.975,1460256304,"274151322000052","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,640573.2,640573.2,19395,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460256315,367759.00
04/09/2016 22:45,2,0.000,ALERT,213.29,302.98,59.981,1460256304,"201051344000585","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,366143.2,366143.2,30535,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460256316,367760.00
04/09/2016 22:45,2,0.000,ALERT,213.29,303.28,59.986,1460256304,"201051344001230","219011344069620",0.00,-1.50,0,300.57,304.18,0.0,0.0,0.000,364283.3,364283.3,30325,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460256318,367761.00
04/09/2016 22:45,2,0.000,ALERT,213.96,303.88,59.975,1460256304,"201051344000582","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,357836.7,357836.7,30503,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460256320,367762.00
04/09/2016 22:45,2,0.000,ALERT,213.06,302.98,59.986,1460256304,"201051344000955","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,369324.3,369324.3,30438,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460256322,367763.00
04/09/2016 22:45,2,0.000,ALERT,212.38,300.57,59.986,1460256304,"274151322000094","219011344069620",0.00,-2.00,0,298.77,302.07,0.0,0.0,0.000,513269.2,513269.2,20270,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460256324,367764.00
04/09/2016 22:45,2,0.000,ALERT,213.29,304.48,59.991,1460256304,"201051344000579","219011344069620",0.00,-1.00,0,302.98,306.58,0.0,0.0,0.000,369375.1,369375.1,6044,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460256325,367765.00
04/09/2016 22:45,2,0.000,ALERT,213.06,303.28,59.975,1460256304,"201051344000890","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,366423.5,366423.5,30464,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460256327,367766.00
04/09/2016 22:45,2,0.000,ALERT,213.51,302.98,59.986,1460256304,"201051344000438","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,368622.1,368622.1,30464,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460256329,367767.00
04/09/2016 22:45,2,0.000,ALERT,213.51,302.37,59.986,1460256304,"201051344000417","219011344069620",0.00,-1.50,0,299.97,303.28,0.0,0.0,0.000,361876.2,361876.2,30618,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460256331,367768.00
04/09/2016 22:45,2,0.000,ALERT,212.61,301.47,59.991,1460256304,"274151322000083","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,634863.7,634863.7,19449,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460256333,367769.00
04/09/2016 22:45,2,0.000,ALERT,213.06,301.17,59.981,1460256304,"274151322000076","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,675320.3,675320.3,19457,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460256335,367770.00
04/09/2016 22:45,2,0.000,ALERT,213.29,304.78,59.991,1460256304,"201051344000868","219011344069620",0.00,-1.50,0,302.68,306.58,0.0,0.0,0.000,355168.0,355168.0,25703,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460256337,367771.00
04/09/2016 22:45,2,0.000,ALERT,212.38,302.37,59.996,1460256304,"274151322000095","219011344069620",0.00,-2.00,0,300.27,303.58,0.0,0.0,0.000,668400.9,668400.9,19354,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460256338,367772.00
04/09/2016 22:45,2,0.000,ALERT,213.29,303.88,59.991,1460256304,"201051344000988","219011344069620",0.00,-1.00,0,299.67,305.38,0.0,0.0,0.000,352491.7,352491.7,25994,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460256340,367773.00
04/09/2016 22:45,2,0.000,ALERT,213.29,302.37,59.954,1460256304,"201051344001025","219011344069620",0.00,-2.00,0,299.67,304.78,0.0,0.0,0.000,366148.5,366148.5,30516,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460256342,367774.00
04/09/2016 22:45,2,0.000,ALERT,213.29,304.18,60.034,1460256304,"201051344000458","219011344069620",0.00,0.00,0,302.37,306.58,0.0,0.0,0.000,362919.5,362919.5,25917,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460256344,367775.00
04/09/2016 22:45,2,0.000,ALERT,213.96,303.88,59.996,1460256304,"201051344000853","219011344069620",0.00,-1.50,0,302.07,305.98,0.0,0.0,0.000,361415.0,361415.0,25510,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460256345,367776.00
04/09/2016 22:45,2,0.000,ALERT,213.74,302.98,59.996,1460256304,"201051344000685","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,368168.8,368168.8,30335,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460256347,367777.00
04/09/2016 22:45,2,0.000,ALERT,213.74,302.68,59.954,1460256304,"201051344000917","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,365388.9,365388.9,30340,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460256349,367778.00
04/09/2016 22:45,2,0.000,ALERT,213.74,302.98,60.012,1460256304,"201051344001145","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,370459.6,370459.6,30197,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460256351,367779.00
04/09/2016 22:45,2,0.000,ALERT,213.51,302.37,60.012,1460256304,"201051344000651","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,362391.4,362391.4,30567,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460256353,367780.00
04/09/2016 22:45,2,0.000,ALERT,212.38,301.17,59.996,1460256304,"274151322000088","219011344069620",0.00,-0.50,0,298.77,302.37,0.0,0.0,0.000,615034.1,615034.1,19136,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460256354,367781.00
04/09/2016 22:45,2,0.000,ALERT,213.29,300.87,59.986,1460256304,"274151322000068","219011344069620",0.00,-0.50,0,298.47,301.77,0.0,0.0,0.000,512927.1,512927.1,20474,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460256356,367782.00
04/09/2016 22:45,2,0.000,ALERT,213.06,302.98,59.991,1460256304,"201051344001135","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,358808.4,358808.4,30525,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460256358,367783.00
04/09/2016 22:45,2,0.000,ALERT,213.06,304.78,59.996,1460256304,"201051344000594","219011344069620",0.00,-1.50,0,301.47,305.98,0.0,0.0,0.000,366166.7,366166.7,25949,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460256360,367784.00
04/09/2016 22:45,2,0.000,ALERT,213.51,302.68,59.991,1460256304,"201051344001203","219011344069620",0.00,-2.00,0,299.97,305.98,0.0,0.0,0.000,365335.9,365335.9,30520,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460256362,367785.00
04/09/2016 22:45,2,0.000,ALERT,212.38,301.47,60.023,1460256304,"274151322000054","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,628615.1,628615.1,19162,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460256363,367786.00
04/09/2016 22:45,2,0.000,ALERT,213.74,303.58,59.991,1460256304,"201051344000867","219011344069620",0.00,-0.50,0,301.47,306.28,0.0,0.0,0.000,354512.5,354512.5,25951,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460256365,367787.00
04/09/2016 22:45,2,0.000,ALERT,213.29,302.98,59.991,1460256304,"201051344001093","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,364307.1,364307.1,30394,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460256367,367788.00
04/09/2016 22:45,2,0.000,ALERT,213.29,304.18,59.986,1460256304,"201051344000900","219011344069620",0.00,-1.50,0,301.77,305.68,0.0,0.0,0.000,369806.2,369806.2,25347,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460256369,367789.00
04/09/2016 22:45,2,0.000,ALERT,213.74,303.58,60.002,1460256304,"201051344000648","219011344069620",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,362322.8,362322.8,25650,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460256371,367790.00
04/09/2016 22:45,2,0.000,ALERT,213.51,304.48,59.986,1460256304,"201051344000569","219011344069620",0.00,-1.50,0,302.68,306.58,0.0,0.0,0.000,371022.2,371022.2,25281,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460256372,367791.00
04/09/2016 22:45,2,0.000,ALERT,213.29,304.18,59.996,1460256304,"201051344000983","219011344069620",0.00,-1.00,0,302.37,306.28,0.0,0.0,0.000,362586.3,362586.3,25750,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460256374,367792.00
04/09/2016 22:45,2,0.000,ALERT,213.51,303.88,59.991,1460256304,"201051344001158","219011344069620",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,357609.7,357609.7,26004,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460256376,367793.00
04/09/2016 22:45,2,0.000,ALERT,213.74,304.48,60.023,1460256304,"201051344000576","219011344069620",0.00,-1.50,0,302.07,305.98,0.0,0.0,0.000,364236.3,364236.3,25420,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460256378,367794.00
04/09/2016 22:45,2,0.000,ALERT,212.61,300.87,59.996,1460256304,"274151322000087","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,602886.6,602886.6,19233,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460256380,367795.00
04/09/2016 23:00,2,0.000,ALERT,214.41,305.08,59.986,1460257203,"201051344000645","219011344069620",0.00,-0.50,0,301.77,306.28,0.0,0.0,0.000,363777.6,363777.6,25567,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460257205,367796.00
04/09/2016 23:00,2,0.000,ALERT,213.51,303.28,59.986,1460257203,"274151322000085","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,631469.5,631469.5,19175,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460257207,367797.00
04/09/2016 23:00,2,0.000,ALERT,214.64,304.78,59.981,1460257203,"201051344000633","219011344069620",0.00,-1.50,0,300.27,305.98,0.0,0.0,0.000,354773.9,354773.9,26023,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460257208,367798.00
04/09/2016 23:00,2,0.000,ALERT,214.19,305.08,60.028,1460257203,"201051344000469","219011344069620",0.00,-1.50,0,301.17,305.98,0.0,0.0,0.000,355993.2,355993.2,25972,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460257210,367799.00
04/09/2016 23:00,2,0.000,ALERT,213.74,303.88,59.981,1460257203,"201051344000646","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,360434.5,360434.5,30530,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460257212,367800.00
04/09/2016 23:00,2,0.000,ALERT,213.06,303.58,59.975,1460257203,"274151322000052","219011344069620",0.00,-1.00,0,299.67,304.78,0.0,0.0,0.000,640573.2,640573.2,19397,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460257214,367801.00
04/09/2016 23:00,2,0.000,ALERT,213.96,304.18,59.991,1460257203,"201051344000585","219011344069620",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,366143.2,366143.2,30537,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460257216,367802.00
04/09/2016 23:00,2,0.000,ALERT,213.74,304.18,59.986,1460257203,"201051344001230","219011344069620",0.00,-1.00,0,301.47,305.08,0.0,0.0,0.000,364283.3,364283.3,30327,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460257217,367803.00
04/09/2016 23:00,2,0.000,ALERT,214.19,304.48,59.975,1460257203,"201051344000582","219011344069620",0.00,-2.00,0,302.07,305.68,0.0,0.0,0.000,357836.7,357836.7,30505,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460257219,367804.00
04/09/2016 23:00,2,0.000,ALERT,213.51,303.88,59.986,1460257203,"201051344000955","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,369324.3,369324.3,30440,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460257221,367805.00
04/09/2016 23:00,2,0.000,ALERT,213.51,302.68,59.981,1460257203,"274151322000094","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,513269.2,513269.2,20272,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460257223,367806.00
04/09/2016 23:00,2,0.000,ALERT,213.96,305.98,59.975,1460257203,"201051344000579","219011344069620",0.00,-1.00,0,302.68,307.18,0.0,0.0,0.000,369375.1,369375.1,6046,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460257225,367807.00
04/09/2016 23:00,2,0.000,ALERT,213.74,304.18,60.023,1460257203,"201051344000890","219011344069620",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,366423.5,366423.5,30466,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460257226,367808.00
04/09/2016 23:00,2,0.000,ALERT,213.96,303.58,59.981,1460257203,"201051344000438","219011344069620",0.00,-1.50,0,301.47,305.08,0.0,0.0,0.000,368622.1,368622.1,30466,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460257228,367809.00
