ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/09/2016 23:00,2,0.000,ALERT,213.96,303.28,60.002,1460257203,"201051344000417","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,361876.2,361876.2,30620,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460257230,367810.00
04/09/2016 23:00,2,0.000,ALERT,213.51,303.88,59.986,1460257203,"274151322000083","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,634863.7,634863.7,19451,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460257232,367811.00
04/09/2016 23:00,2,0.000,ALERT,213.96,303.58,59.954,1460257203,"274151322000076","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,675320.3,675320.3,19459,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460257234,367812.00
04/09/2016 23:00,2,0.000,ALERT,213.96,305.98,59.975,1460257203,"201051344000868","219011344069620",0.00,-1.50,0,302.98,307.18,0.0,0.0,0.000,355168.0,355168.0,25705,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460257236,367813.00
04/09/2016 23:00,2,0.000,ALERT,213.51,304.18,59.959,1460257203,"274151322000095","219011344069620",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,668400.9,668400.9,19356,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460257237,367814.00
04/09/2016 23:00,2,0.000,ALERT,213.74,305.08,59.981,1460257203,"201051344000988","219011344069620",0.00,-1.00,0,299.97,306.28,0.0,0.0,0.000,352491.7,352491.7,25996,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460257239,367815.00
04/09/2016 23:00,2,0.000,ALERT,213.74,302.98,59.970,1460257203,"201051344001025","219011344069620",0.00,-2.00,0,300.57,305.38,0.0,0.0,0.000,366148.5,366148.5,30518,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460257241,367816.00
04/09/2016 23:00,2,0.000,ALERT,213.96,305.38,59.986,1460257203,"201051344000458","219011344069620",0.00,0.00,0,302.68,307.18,0.0,0.0,0.000,362919.5,362919.5,25919,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460257243,367817.00
04/09/2016 23:00,2,0.000,ALERT,214.64,305.08,59.959,1460257203,"201051344000853","219011344069620",0.00,-1.50,0,302.07,306.58,0.0,0.0,0.000,361415.0,361415.0,25512,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460257245,367818.00
04/09/2016 23:00,2,0.000,ALERT,214.19,303.28,59.949,1460257203,"201051344000685","219011344069620",0.00,-1.00,0,301.17,304.78,0.0,0.0,0.000,368168.8,368168.8,30337,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460257246,367819.00
04/09/2016 23:00,2,0.000,ALERT,213.96,302.98,59.965,1460257203,"201051344000917","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,365388.9,365388.9,30342,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460257248,367820.00
04/09/2016 23:00,2,0.000,ALERT,213.96,303.58,59.981,1460257203,"201051344001145","219011344069620",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,370459.6,370459.6,30199,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460257250,367821.00
04/09/2016 23:00,2,0.000,ALERT,213.74,302.68,59.928,1460257203,"201051344000651","219011344069620",0.00,-2.50,0,300.87,304.48,0.0,0.0,0.000,362391.4,362391.4,30569,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460257252,367822.00
04/09/2016 23:00,2,0.000,ALERT,212.83,302.98,59.981,1460257203,"274151322000088","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,615034.1,615034.1,19138,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460257254,367823.00
04/09/2016 23:00,2,0.000,ALERT,213.96,302.68,59.954,1460257203,"274151322000068","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,512927.1,512927.1,20476,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460257256,367824.00
04/09/2016 23:00,2,0.000,ALERT,213.51,303.28,59.959,1460257203,"201051344001135","219011344069620",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,358808.4,358808.4,30527,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460257258,367825.00
04/09/2016 23:00,2,0.000,ALERT,213.74,305.68,59.965,1460257203,"201051344000594","219011344069620",0.00,-1.50,0,301.77,306.58,0.0,0.0,0.000,366166.7,366166.7,25951,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460257259,367826.00
04/09/2016 23:00,2,0.000,ALERT,213.96,303.28,59.959,1460257203,"201051344001203","219011344069620",0.00,-1.50,0,301.17,306.58,0.0,0.0,0.000,365335.9,365335.9,30522,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460257261,367827.00
04/09/2016 23:00,2,0.000,ALERT,213.29,303.58,59.954,1460257203,"274151322000054","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,628615.1,628615.1,19164,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460257263,367828.00
04/09/2016 23:00,2,0.000,ALERT,214.19,304.78,59.944,1460257203,"201051344000867","219011344069620",0.00,-0.50,0,301.77,306.88,0.0,0.0,0.000,354512.5,354512.5,25953,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460257265,367829.00
04/09/2016 23:00,2,0.000,ALERT,213.74,303.28,59.965,1460257203,"201051344001093","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,364307.1,364307.1,30396,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460257267,367830.00
04/09/2016 23:00,2,0.000,ALERT,213.96,305.08,59.959,1460257203,"201051344000900","219011344069620",0.00,-1.50,0,301.77,306.28,0.0,0.0,0.000,369806.2,369806.2,25349,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460257269,367831.00
04/09/2016 23:00,2,0.000,ALERT,214.19,304.48,59.975,1460257203,"201051344000648","219011344069620",0.00,-2.00,0,301.47,306.58,0.0,0.0,0.000,362322.8,362322.8,25652,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460257271,367832.00
04/09/2016 23:00,2,0.000,ALERT,214.19,305.68,59.959,1460257203,"201051344000569","219011344069620",0.00,-1.00,0,302.98,307.48,0.0,0.0,0.000,371022.2,371022.2,25283,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460257272,367833.00
04/09/2016 23:00,2,0.000,ALERT,213.96,305.38,59.954,1460257203,"201051344000983","219011344069620",0.00,-1.00,0,302.68,306.88,0.0,0.0,0.000,362586.3,362586.3,25752,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460257274,367834.00
04/09/2016 23:00,2,0.000,ALERT,214.19,305.08,59.959,1460257203,"201051344001158","219011344069620",0.00,-2.00,0,301.77,306.28,0.0,0.0,0.000,357609.7,357609.7,26006,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460257276,367835.00
04/09/2016 23:00,2,0.000,ALERT,214.64,305.98,59.938,1460257203,"201051344000576","219011344069620",0.00,-1.50,0,302.37,306.58,0.0,0.0,0.000,364236.3,364236.3,25422,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460257278,367836.00
04/09/2016 23:00,2,0.000,ALERT,213.51,302.07,59.954,1460257203,"274151322000087","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,602886.6,602886.6,19235,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460257279,367837.00
04/09/2016 23:15,2,0.000,ALERT,213.06,303.58,59.986,1460258103,"201051344000645","219011344069620",0.00,-1.00,0,302.68,306.88,0.0,0.0,0.000,363777.6,363777.6,25569,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460258105,367838.00
04/09/2016 23:15,2,0.000,ALERT,212.61,301.47,59.986,1460258103,"274151322000085","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,631469.5,631469.5,19177,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460258107,367839.00
04/09/2016 23:15,2,0.000,ALERT,213.51,303.28,59.991,1460258103,"201051344000633","219011344069620",0.00,-1.50,0,300.87,306.58,0.0,0.0,0.000,354773.9,354773.9,26025,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460258108,367840.00
04/09/2016 23:15,2,0.000,ALERT,212.83,303.28,59.996,1460258103,"201051344000469","219011344069620",0.00,-2.00,0,301.47,306.88,0.0,0.0,0.000,355993.2,355993.2,25974,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460258110,367841.00
04/09/2016 23:15,2,0.000,ALERT,211.70,301.47,59.965,1460258103,"201051344000646","219011344069620",0.00,-1.50,0,298.77,305.38,0.0,0.0,0.000,360434.5,360434.5,30532,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460258112,367842.00
04/09/2016 23:15,2,0.000,ALERT,211.93,300.87,59.975,1460258103,"274151322000052","219011344069620",0.00,-1.00,0,299.97,305.08,0.0,0.0,0.000,640573.2,640573.2,19399,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460258114,367843.00
04/09/2016 23:15,2,0.000,ALERT,211.93,301.47,59.991,1460258103,"201051344000585","219011344069620",0.00,-0.50,0,298.77,305.38,0.0,0.0,0.000,366143.2,366143.2,30539,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460258116,367844.00
04/09/2016 23:15,2,0.000,ALERT,211.70,301.17,59.975,1460258103,"201051344001230","219011344069620",0.00,-1.00,0,299.37,305.68,0.0,0.0,0.000,364283.3,364283.3,30329,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460258118,367845.00
04/09/2016 23:15,2,0.000,ALERT,212.38,302.07,59.996,1460258103,"201051344000582","219011344069620",0.00,-2.00,0,299.97,305.98,0.0,0.0,0.000,357836.7,357836.7,30507,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460258119,367846.00
04/09/2016 23:15,2,0.000,ALERT,211.25,300.87,59.996,1460258103,"201051344000955","219011344069620",0.00,-1.00,0,299.07,305.38,0.0,0.0,0.000,369324.3,369324.3,30442,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460258121,367847.00
04/09/2016 23:15,2,0.000,ALERT,212.38,300.87,59.986,1460258103,"274151322000094","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,513269.2,513269.2,20274,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460258123,367848.00
04/09/2016 23:15,2,0.000,ALERT,212.61,303.88,59.996,1460258103,"201051344000579","219011344069620",0.00,-1.00,0,302.37,307.48,0.0,0.0,0.000,369375.1,369375.1,6048,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460258125,367849.00
04/09/2016 23:15,2,0.000,ALERT,211.70,301.47,59.996,1460258103,"201051344000890","219011344069620",0.00,-1.00,0,299.97,306.58,0.0,0.0,0.000,366423.5,366423.5,30468,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460258127,367850.00
04/09/2016 23:15,2,0.000,ALERT,211.93,301.17,59.996,1460258103,"201051344000438","219011344069620",0.00,-1.50,0,299.67,305.68,0.0,0.0,0.000,368622.1,368622.1,30468,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460258128,367851.00
04/09/2016 23:15,2,0.000,ALERT,212.16,300.87,59.991,1460258103,"201051344000417","219011344069620",0.00,-1.50,0,298.77,304.78,0.0,0.0,0.000,361876.2,361876.2,30622,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460258130,367852.00
04/09/2016 23:15,2,0.000,ALERT,212.38,301.77,59.991,1460258103,"274151322000083","219011344069620",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,634863.7,634863.7,19453,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460258132,367853.00
04/09/2016 23:15,2,0.000,ALERT,212.83,302.07,59.996,1460258103,"274151322000076","219011344069620",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,675320.3,675320.3,19461,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460258134,367854.00
04/09/2016 23:15,2,0.000,ALERT,212.61,304.18,60.002,1460258103,"201051344000868","219011344069620",0.00,-1.50,0,302.68,307.78,0.0,0.0,0.000,355168.0,355168.0,25707,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460258136,367855.00
04/09/2016 23:15,2,0.000,ALERT,212.38,302.98,59.986,1460258103,"274151322000095","219011344069620",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,668400.9,668400.9,19358,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460258137,367856.00
04/09/2016 23:15,2,0.000,ALERT,212.61,303.28,59.996,1460258103,"201051344000988","219011344069620",0.00,-1.00,0,299.67,306.58,0.0,0.0,0.000,352491.7,352491.7,25998,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460258139,367857.00
04/09/2016 23:15,2,0.000,ALERT,211.70,300.57,60.007,1460258103,"201051344001025","219011344069620",0.00,-2.00,0,298.77,305.68,0.0,0.0,0.000,366148.5,366148.5,30520,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460258141,367858.00
04/09/2016 23:15,2,0.000,ALERT,212.61,303.58,59.986,1460258103,"201051344000458","219011344069620",0.00,0.50,0,302.07,307.48,0.0,0.0,0.000,362919.5,362919.5,25921,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460258143,367859.00
04/09/2016 23:15,2,0.000,ALERT,213.29,303.58,59.996,1460258103,"201051344000853","219011344069620",0.00,-1.00,0,301.77,306.88,0.0,0.0,0.000,361415.0,361415.0,25514,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460258145,367860.00
04/09/2016 23:15,2,0.000,ALERT,212.16,301.17,59.986,1460258103,"201051344000685","219011344069620",0.00,-1.00,0,299.07,304.78,0.0,0.0,0.000,368168.8,368168.8,30339,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460258147,367861.00
04/09/2016 23:15,2,0.000,ALERT,212.16,300.87,59.996,1460258103,"201051344000917","219011344069620",0.00,0.00,0,297.87,304.18,0.0,0.0,0.000,365388.9,365388.9,30344,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460258148,367862.00
04/09/2016 23:15,2,0.000,ALERT,212.16,301.47,59.975,1460258103,"201051344001145","219011344069620",0.00,-1.50,0,299.67,305.68,0.0,0.0,0.000,370459.6,370459.6,30201,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460258150,367863.00
04/09/2016 23:15,2,0.000,ALERT,211.93,300.57,59.986,1460258103,"201051344000651","219011344069620",0.00,-2.50,0,298.77,304.48,0.0,0.0,0.000,362391.4,362391.4,30571,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460258152,367864.00
04/09/2016 23:15,2,0.000,ALERT,211.93,302.07,59.991,1460258103,"274151322000088","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,615034.1,615034.1,19140,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460258154,367865.00
04/09/2016 23:15,2,0.000,ALERT,213.29,301.17,59.981,1460258103,"274151322000068","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,512927.1,512927.1,20478,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460258156,367866.00
04/09/2016 23:15,2,0.000,ALERT,211.70,301.47,60.028,1460258103,"201051344001135","219011344069620",0.00,-1.50,0,299.67,305.38,0.0,0.0,0.000,358808.4,358808.4,30529,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460258157,367867.00
04/09/2016 23:15,2,0.000,ALERT,212.38,303.88,60.028,1460258103,"201051344000594","219011344069620",0.00,-1.50,0,301.77,306.88,0.0,0.0,0.000,366166.7,366166.7,25953,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460258159,367868.00
04/09/2016 23:15,2,0.000,ALERT,211.93,300.87,59.981,1460258103,"201051344001203","219011344069620",0.00,-1.50,0,299.37,306.58,0.0,0.0,0.000,365335.9,365335.9,30524,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460258161,367869.00
04/09/2016 23:15,2,0.000,ALERT,212.16,302.37,60.012,1460258103,"274151322000054","219011344069620",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,628615.1,628615.1,19166,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460258163,367870.00
04/09/2016 23:15,2,0.000,ALERT,213.06,303.28,59.986,1460258103,"201051344000867","219011344069620",0.00,-0.50,0,301.17,307.18,0.0,0.0,0.000,354512.5,354512.5,25955,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460258165,367871.00
04/09/2016 23:15,2,0.000,ALERT,211.93,300.87,59.975,1460258103,"201051344001093","219011344069620",0.00,0.00,0,299.07,304.78,0.0,0.0,0.000,364307.1,364307.1,30398,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460258166,367872.00
04/09/2016 23:15,2,0.000,ALERT,212.61,303.58,59.986,1460258103,"201051344000900","219011344069620",0.00,-1.50,0,301.47,306.58,0.0,0.0,0.000,369806.2,369806.2,25351,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460258168,367873.00
04/09/2016 23:15,2,0.000,ALERT,212.83,302.68,59.986,1460258103,"201051344000648","219011344069620",0.00,-2.00,0,301.17,306.88,0.0,0.0,0.000,362322.8,362322.8,25654,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460258170,367874.00
04/09/2016 23:15,2,0.000,ALERT,212.61,303.88,59.975,1460258103,"201051344000569","219011344069620",0.00,-1.00,0,302.37,307.48,0.0,0.0,0.000,371022.2,371022.2,25285,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460258172,367875.00
04/09/2016 23:15,2,0.000,ALERT,212.83,303.58,59.986,1460258103,"201051344000983","219011344069620",0.00,-1.00,0,302.07,307.18,0.0,0.0,0.000,362586.3,362586.3,25754,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460258174,367876.00
04/09/2016 23:15,2,0.000,ALERT,212.83,303.28,59.986,1460258103,"201051344001158","219011344069620",0.00,-2.00,0,301.47,306.58,0.0,0.0,0.000,357609.7,357609.7,26008,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460258176,367877.00
04/09/2016 23:15,2,0.000,ALERT,213.29,303.88,59.986,1460258103,"201051344000576","219011344069620",0.00,-1.50,0,302.07,306.88,0.0,0.0,0.000,364236.3,364236.3,25424,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460258177,367878.00
04/09/2016 23:15,2,0.000,ALERT,212.61,300.57,59.975,1460258103,"274151322000087","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,602886.6,602886.6,19237,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460258179,367879.00
04/09/2016 23:30,2,0.000,ALERT,213.96,304.78,60.034,1460259004,"201051344000645","219011344069620",0.00,-0.50,0,301.17,305.98,0.0,0.0,0.000,363777.6,363777.6,25571,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460259006,367880.00
04/09/2016 23:30,2,0.000,ALERT,213.06,302.07,59.986,1460259004,"274151322000085","219011344069620",0.00,-0.50,0,300.27,303.58,0.0,0.0,0.000,631469.5,631469.5,19179,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460259008,367881.00
04/09/2016 23:30,2,0.000,ALERT,214.19,304.18,59.981,1460259004,"201051344000633","219011344069620",0.00,-1.50,0,299.67,305.38,0.0,0.0,0.000,354773.9,354773.9,26027,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460259009,367882.00
04/09/2016 23:30,2,0.000,ALERT,213.51,304.48,59.981,1460259004,"201051344000469","219011344069620",0.00,-2.00,0,300.27,305.68,0.0,0.0,0.000,355993.2,355993.2,25976,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460259011,367883.00
04/09/2016 23:30,2,0.000,ALERT,212.16,301.47,59.991,1460259004,"201051344000646","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,360434.5,360434.5,30534,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460259013,367884.00
04/09/2016 23:30,2,0.000,ALERT,212.38,301.47,59.981,1460259004,"274151322000052","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,640573.2,640573.2,19401,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460259015,367885.00
04/09/2016 23:30,2,0.000,ALERT,212.38,301.47,59.981,1460259004,"201051344000585","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,366143.2,366143.2,30541,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460259016,367886.00
04/09/2016 23:30,2,0.000,ALERT,212.38,301.77,59.975,1460259004,"201051344001230","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,364283.3,364283.3,30331,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460259018,367887.00
04/09/2016 23:30,2,0.000,ALERT,212.83,302.37,59.991,1460259004,"201051344000582","219011344069620",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,357836.7,357836.7,30509,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460259020,367888.00
04/09/2016 23:30,2,0.000,ALERT,212.16,301.47,59.991,1460259004,"201051344000955","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,369324.3,369324.3,30444,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460259022,367889.00
04/09/2016 23:30,2,0.000,ALERT,212.83,301.47,59.986,1460259004,"274151322000094","219011344069620",0.00,-2.00,0,299.67,302.98,0.0,0.0,0.000,513269.2,513269.2,20276,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460259024,367890.00
04/09/2016 23:30,2,0.000,ALERT,213.51,305.68,59.991,1460259004,"201051344000579","219011344069620",0.00,-1.00,0,302.07,306.58,0.0,0.0,0.000,369375.1,369375.1,6050,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460259025,367891.00
04/09/2016 23:30,2,0.000,ALERT,212.16,301.77,59.975,1460259004,"201051344000890","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,366423.5,366423.5,30470,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460259027,367892.00
04/09/2016 23:30,2,0.000,ALERT,212.38,300.87,59.986,1460259004,"201051344000438","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,368622.1,368622.1,30470,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460259029,367893.00
04/09/2016 23:30,2,0.000,ALERT,212.61,300.57,59.991,1460259004,"201051344000417","219011344069620",0.00,-1.50,0,299.07,302.07,0.0,0.0,0.000,361876.2,361876.2,30624,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460259031,367894.00
04/09/2016 23:30,2,0.000,ALERT,212.83,302.07,59.986,1460259004,"274151322000083","219011344069620",0.00,-1.00,0,300.57,303.88,0.0,0.0,0.000,634863.7,634863.7,19455,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460259033,367895.00
04/09/2016 23:30,2,0.000,ALERT,213.29,301.47,59.965,1460259004,"274151322000076","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,675320.3,675320.3,19463,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460259035,367896.00
04/09/2016 23:30,2,0.000,ALERT,213.29,305.08,59.991,1460259004,"201051344000868","219011344069620",0.00,-1.00,0,302.37,306.88,0.0,0.0,0.000,355168.0,355168.0,25709,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460259037,367897.00
04/09/2016 23:30,2,0.000,ALERT,212.83,303.28,59.991,1460259004,"274151322000095","219011344069620",0.00,-1.50,0,301.47,304.48,0.0,0.0,0.000,668400.9,668400.9,19360,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460259038,367898.00
04/09/2016 23:30,2,0.000,ALERT,213.06,304.18,59.986,1460259004,"201051344000988","219011344069620",0.00,-1.00,0,299.07,305.38,0.0,0.0,0.000,352491.7,352491.7,26000,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460259040,367899.00
04/09/2016 23:30,2,0.000,ALERT,212.16,300.57,59.991,1460259004,"201051344001025","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,366148.5,366148.5,30522,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460259042,367900.00
04/09/2016 23:30,2,0.000,ALERT,213.29,304.48,59.991,1460259004,"201051344000458","219011344069620",0.00,0.00,0,301.47,306.58,0.0,0.0,0.000,362919.5,362919.5,25923,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460259044,367901.00
04/09/2016 23:30,2,0.000,ALERT,213.96,304.18,59.991,1460259004,"201051344000853","219011344069620",0.00,-1.50,0,301.47,305.98,0.0,0.0,0.000,361415.0,361415.0,25516,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460259046,367902.00
04/09/2016 23:30,2,0.000,ALERT,212.61,301.17,60.018,1460259004,"201051344000685","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,368168.8,368168.8,30341,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460259048,367903.00
04/09/2016 23:30,2,0.000,ALERT,212.38,300.87,59.986,1460259004,"201051344000917","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,365388.9,365388.9,30346,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460259049,367904.00
04/09/2016 23:30,2,0.000,ALERT,212.38,301.77,59.986,1460259004,"201051344001145","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,370459.6,370459.6,30203,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460259051,367905.00
04/09/2016 23:30,2,0.000,ALERT,212.38,300.57,60.028,1460259004,"201051344000651","219011344069620",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,362391.4,362391.4,30573,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460259053,367906.00
04/09/2016 23:30,2,0.000,ALERT,212.38,301.17,59.986,1460259004,"274151322000088","219011344069620",0.00,0.00,0,299.97,303.28,0.0,0.0,0.000,615034.1,615034.1,19142,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460259055,367907.00
04/09/2016 23:30,2,0.000,ALERT,213.51,301.17,60.002,1460259004,"274151322000068","219011344069620",0.00,0.00,0,299.97,302.68,0.0,0.0,0.000,512927.1,512927.1,20480,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460259057,367908.00
04/09/2016 23:30,2,0.000,ALERT,211.93,301.17,60.007,1460259004,"201051344001135","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,358808.4,358808.4,30531,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460259059,367909.00
04/09/2016 23:30,2,0.000,ALERT,213.06,304.78,59.996,1460259004,"201051344000594","219011344069620",0.00,-1.50,0,301.47,305.98,0.0,0.0,0.000,366166.7,366166.7,25955,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460259060,367910.00
04/09/2016 23:30,2,0.000,ALERT,212.38,300.87,60.007,1460259004,"201051344001203","219011344069620",0.00,-1.50,0,299.07,304.48,0.0,0.0,0.000,365335.9,365335.9,30526,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460259062,367911.00
04/09/2016 23:30,2,0.000,ALERT,212.61,302.68,59.991,1460259004,"274151322000054","219011344069620",0.00,0.00,0,300.57,303.88,0.0,0.0,0.000,628615.1,628615.1,19168,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460259064,367912.00
04/09/2016 23:30,2,0.000,ALERT,213.51,303.88,59.991,1460259004,"201051344000867","219011344069620",0.00,-0.50,0,300.57,306.28,0.0,0.0,0.000,354512.5,354512.5,25957,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460259066,367913.00
04/09/2016 23:30,2,0.000,ALERT,212.38,301.17,59.986,1460259004,"201051344001093","219011344069620",0.00,0.00,0,299.07,302.37,0.0,0.0,0.000,364307.1,364307.1,30400,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460259067,367914.00
04/09/2016 23:30,2,0.000,ALERT,213.06,304.18,59.991,1460259004,"201051344000900","219011344069620",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,369806.2,369806.2,25353,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460259069,367915.00
04/09/2016 23:30,2,0.000,ALERT,213.51,303.58,59.986,1460259004,"201051344000648","219011344069620",0.00,-2.00,0,300.57,305.98,0.0,0.0,0.000,362322.8,362322.8,25656,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460259071,367916.00
04/09/2016 23:30,2,0.000,ALERT,213.51,305.08,59.986,1460259004,"201051344000569","219011344069620",0.00,-1.00,0,302.37,306.88,0.0,0.0,0.000,371022.2,371022.2,25287,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460259073,367917.00
04/09/2016 23:30,2,0.000,ALERT,213.29,304.78,59.986,1460259004,"201051344000983","219011344069620",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,362586.3,362586.3,25756,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460259075,367918.00
04/09/2016 23:30,2,0.000,ALERT,213.29,304.18,59.986,1460259004,"201051344001158","219011344069620",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,357609.7,357609.7,26010,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460259077,367919.00
04/09/2016 23:30,2,0.000,ALERT,213.74,304.78,59.991,1460259004,"201051344000576","219011344069620",0.00,-1.50,0,301.77,305.98,0.0,0.0,0.000,364236.3,364236.3,25426,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460259078,367920.00
04/09/2016 23:30,2,0.000,ALERT,212.83,300.87,59.986,1460259004,"274151322000087","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,602886.6,602886.6,19239,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460259080,367921.00
04/09/2016 23:45,2,0.000,ALERT,213.74,304.18,59.965,1460259903,"201051344000645","219011344069620",0.00,-0.50,0,302.98,306.88,0.0,0.0,0.000,363777.6,363777.6,25573,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460259905,367922.00
04/09/2016 23:45,2,0.000,ALERT,212.61,301.47,59.959,1460259903,"274151322000085","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,631469.5,631469.5,19181,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460259907,367923.00
04/09/2016 23:45,2,0.000,ALERT,213.74,304.18,59.949,1460259903,"201051344000633","219011344069620",0.00,-1.50,0,300.87,306.28,0.0,0.0,0.000,354773.9,354773.9,26029,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460259908,367924.00
04/09/2016 23:45,2,0.000,ALERT,213.29,304.48,59.970,1460259903,"201051344000469","219011344069620",0.00,-2.00,0,301.47,306.58,0.0,0.0,0.000,355993.2,355993.2,25978,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460259910,367925.00
04/09/2016 23:45,2,0.000,ALERT,212.16,300.87,60.007,1460259903,"201051344000646","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,360434.5,360434.5,30536,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460259912,367926.00
04/09/2016 23:45,2,0.000,ALERT,212.16,301.77,59.959,1460259903,"274151322000052","219011344069620",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,640573.2,640573.2,19403,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460259914,367927.00
04/09/2016 23:45,2,0.000,ALERT,212.61,301.17,59.981,1460259903,"201051344000585","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,366143.2,366143.2,30543,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460259915,367928.00
04/09/2016 23:45,2,0.000,ALERT,212.38,301.17,59.959,1460259903,"201051344001230","219011344069620",0.00,-1.00,0,299.97,303.28,0.0,0.0,0.000,364283.3,364283.3,30333,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460259917,367929.00
04/09/2016 23:45,2,0.000,ALERT,212.83,302.07,59.970,1460259903,"201051344000582","219011344069620",0.00,-2.00,0,300.57,303.88,0.0,0.0,0.000,357836.7,357836.7,30511,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460259919,367930.00
04/09/2016 23:45,2,0.000,ALERT,211.93,300.87,59.981,1460259903,"201051344000955","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,369324.3,369324.3,30446,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460259921,367931.00
04/09/2016 23:45,2,0.000,ALERT,212.38,300.87,59.949,1460259903,"274151322000094","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,513269.2,513269.2,20278,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460259923,367932.00
04/09/2016 23:45,2,0.000,ALERT,213.29,304.78,59.970,1460259903,"201051344000579","219011344069620",0.00,-1.00,0,303.28,307.48,0.0,0.0,0.000,369375.1,369375.1,6052,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460259925,367933.00
04/09/2016 23:45,2,0.000,ALERT,212.38,301.47,60.012,1460259903,"201051344000890","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,366423.5,366423.5,30472,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460259926,367934.00
04/09/2016 23:45,2,0.000,ALERT,212.38,300.87,59.970,1460259903,"201051344000438","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,368622.1,368622.1,30472,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460259928,367935.00
04/09/2016 23:45,2,0.000,ALERT,212.61,300.57,59.933,1460259903,"201051344000417","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,361876.2,361876.2,30626,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460259930,367936.00
04/09/2016 23:45,2,0.000,ALERT,212.61,301.47,59.965,1460259903,"274151322000083","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,634863.7,634863.7,19457,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460259932,367937.00
04/09/2016 23:45,2,0.000,ALERT,213.29,301.77,60.007,1460259903,"274151322000076","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,675320.3,675320.3,19465,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460259934,367938.00
04/09/2016 23:45,2,0.000,ALERT,213.29,305.08,59.975,1460259903,"201051344000868","219011344069620",0.00,-1.50,0,302.98,307.48,0.0,0.0,0.000,355168.0,355168.0,25711,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460259936,367939.00
04/09/2016 23:45,2,0.000,ALERT,212.61,302.37,59.970,1460259903,"274151322000095","219011344069620",0.00,-2.00,0,301.17,304.78,0.0,0.0,0.000,668400.9,668400.9,19362,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460259937,367940.00
04/09/2016 23:45,2,0.000,ALERT,213.06,304.18,59.981,1460259903,"201051344000988","219011344069620",0.00,-1.00,0,299.97,306.28,0.0,0.0,0.000,352491.7,352491.7,26002,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460259939,367941.00
04/09/2016 23:45,2,0.000,ALERT,212.16,300.27,59.975,1460259903,"201051344001025","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,366148.5,366148.5,30524,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460259941,367942.00
04/09/2016 23:45,2,0.000,ALERT,213.06,304.18,59.965,1460259903,"201051344000458","219011344069620",0.00,0.50,0,302.68,307.48,0.0,0.0,0.000,362919.5,362919.5,25925,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460259943,367943.00
04/09/2016 23:45,2,0.000,ALERT,213.74,304.18,59.981,1460259903,"201051344000853","219011344069620",0.00,-1.00,0,302.37,306.88,0.0,0.0,0.000,361415.0,361415.0,25518,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460259945,367944.00
04/09/2016 23:45,2,0.000,ALERT,212.83,301.17,59.975,1460259903,"201051344000685","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,368168.8,368168.8,30343,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460259946,367945.00
04/09/2016 23:45,2,0.000,ALERT,212.61,300.57,59.975,1460259903,"201051344000917","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,365388.9,365388.9,30348,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460259948,367946.00
04/09/2016 23:45,2,0.000,ALERT,212.61,301.47,59.991,1460259903,"201051344001145","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,370459.6,370459.6,30205,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460259950,367947.00
04/09/2016 23:45,2,0.000,ALERT,212.38,300.27,59.970,1460259903,"201051344000651","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,362391.4,362391.4,30575,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460259952,367948.00
04/09/2016 23:45,2,0.000,ALERT,212.16,301.47,59.970,1460259903,"274151322000088","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,615034.1,615034.1,19144,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460259954,367949.00
04/09/2016 23:45,2,0.000,ALERT,213.29,300.57,60.023,1460259903,"274151322000068","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,512927.1,512927.1,20482,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460259956,367950.00
04/09/2016 23:45,2,0.000,ALERT,212.16,301.17,59.986,1460259903,"201051344001135","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,358808.4,358808.4,30533,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460259957,367951.00
04/09/2016 23:45,2,0.000,ALERT,212.83,304.48,59.991,1460259903,"201051344000594","219011344069620",0.00,-1.50,0,302.07,306.88,0.0,0.0,0.000,366166.7,366166.7,25957,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460259959,367952.00
04/09/2016 23:45,2,0.000,ALERT,212.61,300.87,59.996,1460259903,"201051344001203","219011344069620",0.00,-1.50,0,299.07,304.78,0.0,0.0,0.000,365335.9,365335.9,30528,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460259961,367953.00
04/09/2016 23:45,2,0.000,ALERT,212.38,301.17,59.986,1460259903,"274151322000054","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,628615.1,628615.1,19170,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460259963,367954.00
04/09/2016 23:45,2,0.000,ALERT,213.51,303.58,59.996,1460259903,"201051344000867","219011344069620",0.00,-0.50,0,301.77,307.18,0.0,0.0,0.000,354512.5,354512.5,25959,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460259965,367955.00
04/09/2016 23:45,2,0.000,ALERT,212.38,301.17,59.970,1460259903,"201051344001093","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,364307.1,364307.1,30402,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460259966,367956.00
04/09/2016 23:45,2,0.000,ALERT,213.06,304.18,60.002,1460259903,"201051344000900","219011344069620",0.00,-1.00,0,302.07,306.58,0.0,0.0,0.000,369806.2,369806.2,25355,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460259968,367957.00
04/09/2016 23:45,2,0.000,ALERT,213.51,303.58,60.034,1460259903,"201051344000648","219011344069620",0.00,-2.00,0,301.77,306.58,0.0,0.0,0.000,362322.8,362322.8,25658,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460259970,367958.00
04/09/2016 23:45,2,0.000,ALERT,213.29,305.08,60.007,1460259903,"201051344000569","219011344069620",0.00,-1.00,0,302.98,307.78,0.0,0.0,0.000,371022.2,371022.2,25289,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460259972,367959.00
04/09/2016 23:45,2,0.000,ALERT,213.06,304.48,60.002,1460259903,"201051344000983","219011344069620",0.00,-0.50,0,302.37,307.18,0.0,0.0,0.000,362586.3,362586.3,25758,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460259974,367960.00
04/09/2016 23:45,2,0.000,ALERT,213.29,304.18,60.002,1460259903,"201051344001158","219011344069620",0.00,-2.00,0,302.07,306.28,0.0,0.0,0.000,357609.7,357609.7,26012,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460259975,367961.00
04/09/2016 23:45,2,0.000,ALERT,213.74,304.78,59.991,1460259903,"201051344000576","219011344069620",0.00,-1.00,0,302.68,306.88,0.0,0.0,0.000,364236.3,364236.3,25428,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460259977,367962.00
04/09/2016 23:45,2,0.000,ALERT,212.61,300.27,59.996,1460259903,"274151322000087","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,602886.6,602886.6,19241,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460259979,367963.00
